Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-03-31 00:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-03-31 01:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-03-31 01:30:00,0.00288,0.00084,0.003,0.0,0.0,0.0,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,0.00288,0.00084,0.003
2019-03-31 02:00:00,0.00288,0.00084,0.003,0.0,0.0,0.0,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,0.00288,0.00084,0.003
2019-03-31 02:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-03-31 03:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-03-31 03:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-03-31 04:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-03-31 04:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-03-31 05:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-03-31 05:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-03-31 06:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-03-31 06:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-03-31 07:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-03-31 07:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-03-31 08:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-03-31 08:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-03-31 09:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-03-31 09:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-03-31 10:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-03-31 10:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-03-31 11:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-03-31 11:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-03-31 12:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-03-31 12:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-03-31 13:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-03-31 13:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-03-31 14:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-03-31 14:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-03-31 15:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-03-31 15:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-03-31 16:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-03-31 16:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-03-31 17:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-03-31 17:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-03-31 18:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-03-31 18:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-03-31 19:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-03-31 19:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-03-31 20:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-03-31 20:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-03-31 21:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-03-31 21:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-03-31 22:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-03-31 22:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-03-31 23:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-03-31 23:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-04-01 00:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-04-01 00:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-04-01 01:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-04-01 01:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-04-01 02:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-04-01 02:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-04-01 03:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-04-01 03:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-04-01 04:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-04-01 04:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-04-01 05:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-04-01 05:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-04-01 06:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-04-01 06:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-04-01 07:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-04-01 07:30:00,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-04-01 08:00:00,5.232,1.526,5.45,0.0,0.0,0.0,5.232,1.526,5.45,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-04-01 08:30:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-04-01 09:00:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-04-01 09:30:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-04-01 10:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-04-01 10:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-04-01 11:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-04-01 11:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-04-01 12:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-04-01 12:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-04-01 13:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-04-01 13:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-04-01 14:00:00,2.7192,0.7931,2.8325,0.0024000000000000002,0.0007,0.0025,2.7168,0.7924,2.83,2.988,0.8715,3.1125,0.0024000000000000002,0.0007,0.0025,2.9856,0.8708,3.11
2019-04-01 14:30:00,2.81856,0.82208,2.936,0.00576,0.00168,0.006,2.8128,0.8204,2.93,2.93376,0.8556800000000001,3.056,0.00576,0.00168,0.006,2.928,0.854,3.05
2019-04-01 15:00:00,2.8857600000000003,0.8416800000000001,3.006,0.00576,0.00168,0.006,2.88,0.84,3.0,2.95296,0.86128,3.076,0.00576,0.00168,0.006,2.9472,0.8596,3.07
2019-04-01 15:30:00,2.93472,0.85596,3.057,0.00672,0.0019600000000000004,0.007,2.928,0.854,3.05,3.00192,0.8755600000000001,3.127,0.00672,0.0019600000000000004,0.007,2.9952,0.8736,3.12
2019-04-01 16:00:00,2.88768,0.8422400000000001,3.008,0.007680000000000001,0.0022400000000000002,0.008,2.88,0.84,3.0,3.11808,0.90944,3.248,0.007680000000000001,0.0022400000000000002,0.008,3.1104,0.9072,3.24
2019-04-01 16:30:00,2.76624,0.8068200000000001,2.8815,0.011040000000000001,0.00322,0.0115,2.7552,0.8036000000000001,2.87,3.12144,0.9104200000000001,3.2515,0.011040000000000001,0.00322,0.0115,3.1104,0.9072,3.24
2019-04-01 17:00:00,2.71104,0.7907200000000001,2.824,0.01344,0.003920000000000001,0.014,2.6976,0.7868,2.81,3.03744,0.88592,3.164,0.01344,0.003920000000000001,0.014,3.024,0.882,3.15
2019-04-01 17:30:00,2.71488,0.7918400000000001,2.8280000000000003,0.01728,0.00504,0.018000000000000002,2.6976,0.7868,2.81,3.17568,0.9262400000000001,3.308,0.01728,0.00504,0.018000000000000002,3.1584,0.9212,3.29
2019-04-01 18:00:00,2.6894400000000003,0.7844200000000001,2.8015,0.020640000000000002,0.00602,0.021500000000000002,2.6688,0.7784000000000001,2.7800000000000002,3.26544,0.95242,3.4015,0.020640000000000002,0.00602,0.021500000000000002,3.2448,0.9464,3.38
2019-04-01 18:30:00,2.72928,0.7960400000000001,2.843,0.022080000000000002,0.00644,0.023,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.19968,0.9332400000000001,3.333,0.022080000000000002,0.00644,0.023,3.1776,0.9268000000000001,3.31
2019-04-01 19:00:00,2.65008,0.7729400000000001,2.7605,0.029280000000000004,0.00854,0.030500000000000003,2.6208,0.7644000000000001,2.73,3.26448,0.9521400000000001,3.4005,0.029280000000000004,0.00854,0.030500000000000003,3.2352,0.9436,3.37
2019-04-01 19:30:00,2.76768,0.8072400000000001,2.883,0.03168,0.00924,0.033,2.7359999999999998,0.798,2.85,3.19968,0.9332400000000001,3.333,0.03168,0.00924,0.033,3.168,0.924,3.3
2019-04-01 20:00:00,2.7897600000000002,0.8136800000000001,2.906,0.015360000000000002,0.0044800000000000005,0.016,2.7744,0.8092,2.89,3.35616,0.9788800000000001,3.496,0.015360000000000002,0.0044800000000000005,0.016,3.3407999999999998,0.9744,3.48
2019-04-01 20:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-04-01 21:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-04-01 21:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-04-01 22:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-04-01 22:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-04-01 23:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-04-01 23:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-04-02 00:00:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-04-02 00:30:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-04-02 01:00:00,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-04-02 01:30:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-04-02 02:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-04-02 02:30:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-04-02 03:00:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-04-02 03:30:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-04-02 04:00:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-04-02 04:30:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-04-02 05:00:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-04-02 05:30:00,1.84416,0.53788,1.921,0.0009600000000000001,0.00028000000000000003,0.001,1.8432,0.5376000000000001,1.92,2.26656,0.66108,2.3609999999999998,0.0009600000000000001,0.00028000000000000003,0.001,2.2656,0.6608,2.36
2019-04-02 06:00:00,2.04624,0.59682,2.1315,0.020640000000000002,0.00602,0.021500000000000002,2.0256,0.5908,2.11,2.43024,0.70882,2.5315,0.020640000000000002,0.00602,0.021500000000000002,2.4096,0.7028,2.51
2019-04-02 06:30:00,2.66064,0.77602,2.7715,0.020640000000000002,0.00602,0.021500000000000002,2.64,0.77,2.75,2.81424,0.8208200000000001,2.9314999999999998,0.020640000000000002,0.00602,0.021500000000000002,2.7936,0.8148000000000001,2.91
2019-04-02 07:00:00,2.93712,0.8566600000000001,3.0595,0.01872,0.0054600000000000004,0.0195,2.9184,0.8512000000000001,3.04,3.11952,0.9098600000000001,3.2495,0.01872,0.0054600000000000004,0.0195,3.1008,0.9044000000000001,3.23
2019-04-02 07:30:00,3.3590400000000002,0.97972,3.499,0.018240000000000003,0.00532,0.019,3.3407999999999998,0.9744,3.48,3.55104,1.03572,3.699,0.018240000000000003,0.00532,0.019,3.5328,1.0304,3.68
2019-04-02 08:00:00,3.5712,1.0416,3.7199999999999998,0.009600000000000001,0.0028,0.01,3.5616,1.0388,3.71,3.792,1.106,3.95,0.009600000000000001,0.0028,0.01,3.7824,1.1032,3.94
2019-04-02 08:30:00,3.78912,1.10516,3.947,0.00672,0.0019600000000000004,0.007,3.7824,1.1032,3.94,3.85632,1.12476,4.017,0.00672,0.0019600000000000004,0.007,3.8496,1.1228,4.01
2019-04-02 09:00:00,3.7089600000000003,1.08178,3.8635,0.00336,0.0009800000000000002,0.0035,3.7056,1.0808,3.86,3.74736,1.09298,3.9035,0.00336,0.0009800000000000002,0.0035,3.7439999999999998,1.092,3.9
2019-04-02 09:30:00,3.68928,1.07604,3.843,0.00288,0.00084,0.003,3.6864,1.0752,3.84,3.81408,1.11244,3.973,0.00288,0.00084,0.003,3.8112,1.1116,3.9699999999999998
2019-04-02 10:00:00,3.78768,1.10474,3.9455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.7824,1.1032,3.94,3.87408,1.12994,4.0355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.8688000000000002,1.1284,4.03
2019-04-02 10:30:00,3.6408,1.0619,3.7925,0.0024000000000000002,0.0007,0.0025,3.6384,1.0612,3.79,3.948,1.1515,4.1125,0.0024000000000000002,0.0007,0.0025,3.9455999999999998,1.1508,4.11
2019-04-02 11:00:00,3.50496,1.02228,3.651,0.0009600000000000001,0.00028000000000000003,0.001,3.504,1.022,3.65,4.25376,1.24068,4.431,0.0009600000000000001,0.00028000000000000003,0.001,4.2528,1.2404,4.43
2019-04-02 11:30:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,7.29792,2.1285600000000002,7.602,0.0019200000000000003,0.0005600000000000001,0.002,7.296,2.128,7.6
2019-04-02 12:00:00,0.00048000000000000007,0.00014000000000000001,0.0005,0.00048000000000000007,0.00014000000000000001,0.0005,0.0,0.0,0.0,7.48848,2.18414,7.8004999999999995,0.00048000000000000007,0.00014000000000000001,0.0005,7.4879999999999995,2.184,7.8
2019-04-02 12:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,7.32576,2.13668,7.631,0.0009600000000000001,0.00028000000000000003,0.001,7.3248,2.1364,7.63
2019-04-02 13:00:00,0.00048000000000000007,0.00014000000000000001,0.0005,0.00048000000000000007,0.00014000000000000001,0.0005,0.0,0.0,0.0,7.10448,2.07214,7.4005,0.00048000000000000007,0.00014000000000000001,0.0005,7.104,2.072,7.4
2019-04-02 13:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,7.32576,2.13668,7.631,0.0009600000000000001,0.00028000000000000003,0.001,7.3248,2.1364,7.63
2019-04-02 14:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,6.92256,2.01908,7.211,0.0009600000000000001,0.00028000000000000003,0.001,6.9216,2.0188,7.21
2019-04-02 14:30:00,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.0,0.0,0.0,6.75504,1.97022,7.0365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,6.7488,1.9684,7.03
2019-04-02 15:00:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,6.59136,1.9224800000000002,6.866,0.00576,0.00168,0.006,6.5856,1.9208,6.86
2019-04-02 15:30:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,6.46752,1.88636,6.737,0.00672,0.0019600000000000004,0.007,6.4608,1.8844,6.73
2019-04-02 16:00:00,0.00816,0.00238,0.0085,0.00816,0.00238,0.0085,0.0,0.0,0.0,6.57456,1.91758,6.8485,0.00816,0.00238,0.0085,6.5664,1.9152,6.84
2019-04-02 16:30:00,3.08304,0.89922,3.2115,0.011040000000000001,0.00322,0.0115,3.072,0.896,3.2,4.15824,1.21282,4.3315,0.011040000000000001,0.00322,0.0115,4.1472,1.2096,4.32
2019-04-02 17:00:00,2.85648,0.8331400000000001,2.9755000000000003,0.01488,0.00434,0.0155,2.8416,0.8288000000000001,2.96,3.40368,0.9927400000000001,3.5455,0.01488,0.00434,0.0155,3.3888,0.9884000000000001,3.5300000000000002
2019-04-02 17:30:00,2.7249600000000003,0.79478,2.8385,0.01776,0.005180000000000001,0.018500000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.44496,1.00478,3.5885,0.01776,0.005180000000000001,0.018500000000000003,3.4272,0.9996,3.5700000000000003
2019-04-02 18:00:00,2.5848,0.7539,2.6925,0.0216,0.0063,0.022500000000000003,2.5632,0.7476,2.67,3.3336,0.9723,3.4725,0.0216,0.0063,0.022500000000000003,3.312,0.966,3.45
2019-04-02 18:30:00,2.63568,0.7687400000000001,2.7455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.6112,0.7616,2.7199999999999998,3.30768,0.96474,3.4455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.2832,0.9576,3.42
2019-04-02 19:00:00,2.7432,0.8001,2.8575,0.0264,0.0077,0.0275,2.7168,0.7924,2.83,3.3768000000000002,0.9849,3.5175,0.0264,0.0077,0.0275,3.3504,0.9772000000000001,3.49
2019-04-02 19:30:00,2.75712,0.8041600000000001,2.872,0.030720000000000004,0.008960000000000001,0.032,2.7264,0.7952,2.84,3.46752,1.01136,3.612,0.030720000000000004,0.008960000000000001,0.032,3.4368,1.0024,3.58
2019-04-02 20:00:00,2.7667200000000003,0.80696,2.882,0.021120000000000003,0.0061600000000000005,0.022,2.7456,0.8008000000000001,2.86,3.41952,0.9973600000000001,3.5620000000000003,0.021120000000000003,0.0061600000000000005,0.022,3.3984,0.9912000000000001,3.54
2019-04-02 20:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2019-04-02 21:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-04-02 21:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-04-02 22:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-04-02 22:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-04-02 23:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-04-02 23:30:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-04-03 00:00:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-04-03 00:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-04-03 01:00:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-04-03 01:30:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-04-03 02:00:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-04-03 02:30:00,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-04-03 03:00:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-04-03 03:30:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-04-03 04:00:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-04-03 04:30:00,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-04-03 05:00:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-04-03 05:30:00,1.9699200000000001,0.5745600000000001,2.052,0.0019200000000000003,0.0005600000000000001,0.002,1.968,0.5740000000000001,2.05,2.38272,0.69496,2.482,0.0019200000000000003,0.0005600000000000001,0.002,2.3808,0.6944,2.48
2019-04-03 06:00:00,2.03424,0.5933200000000001,2.119,0.018240000000000003,0.00532,0.019,2.016,0.588,2.1,2.47584,0.7221200000000001,2.5789999999999997,0.018240000000000003,0.00532,0.019,2.4576000000000002,0.7168,2.56
2019-04-03 06:30:00,2.45664,0.71652,2.559,0.018240000000000003,0.00532,0.019,2.4384,0.7112,2.54,2.77344,0.8089200000000001,2.8890000000000002,0.018240000000000003,0.00532,0.019,2.7552,0.8036000000000001,2.87
2019-04-03 07:00:00,2.9558400000000002,0.8621200000000001,3.079,0.018240000000000003,0.00532,0.019,2.9376,0.8568,3.06,3.04224,0.8873200000000001,3.169,0.018240000000000003,0.00532,0.019,3.024,0.882,3.15
2019-04-03 07:30:00,3.42384,0.9986200000000001,3.5665,0.01584,0.00462,0.0165,3.408,0.994,3.55,3.58704,1.04622,3.7365,0.01584,0.00462,0.0165,3.5712,1.0416,3.7199999999999998
2019-04-03 08:00:00,3.59328,1.04804,3.743,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.5808,1.0444,3.73,3.7276800000000003,1.08724,3.883,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.7152000000000003,1.0836000000000001,3.87
2019-04-03 08:30:00,3.7329600000000003,1.08878,3.8885,0.00816,0.00238,0.0085,3.7248,1.0864,3.88,3.61776,1.05518,3.7685,0.00816,0.00238,0.0085,3.6096,1.0528,3.76
2019-04-03 09:00:00,3.576,1.043,3.725,0.0048000000000000004,0.0014,0.005,3.5712,1.0416,3.7199999999999998,3.5856,1.0458,3.735,0.0048000000000000004,0.0014,0.005,3.5808,1.0444,3.73
2019-04-03 09:30:00,3.5736,1.0423,3.7225,0.0024000000000000002,0.0007,0.0025,3.5712,1.0416,3.7199999999999998,3.5832,1.0451,3.7325,0.0024000000000000002,0.0007,0.0025,3.5808,1.0444,3.73
2019-04-03 10:00:00,2.86368,0.8352400000000001,2.983,0.00288,0.00084,0.003,2.8608000000000002,0.8344,2.98,4.27488,1.24684,4.453,0.00288,0.00084,0.003,4.272,1.246,4.45
2019-04-03 10:30:00,3.33408,0.9724400000000001,3.473,0.00288,0.00084,0.003,3.3312,0.9716,3.47,3.54528,1.03404,3.693,0.00288,0.00084,0.003,3.5423999999999998,1.0332,3.69
2019-04-03 11:00:00,3.38016,0.9858800000000001,3.521,0.0009600000000000001,0.00028000000000000003,0.001,3.3792,0.9856,3.52,3.69696,1.07828,3.851,0.0009600000000000001,0.00028000000000000003,0.001,3.696,1.078,3.85
2019-04-03 11:30:00,3.3432,0.9751000000000001,3.4825,0.0024000000000000002,0.0007,0.0025,3.3407999999999998,0.9744,3.48,3.4968,1.0199,3.6425,0.0024000000000000002,0.0007,0.0025,3.4944,1.0192,3.64
2019-04-03 12:00:00,3.12096,0.9102800000000001,3.251,0.0009600000000000001,0.00028000000000000003,0.001,3.12,0.91,3.25,3.5721600000000002,1.04188,3.721,0.0009600000000000001,0.00028000000000000003,0.001,3.5712,1.0416,3.7199999999999998
2019-04-03 12:30:00,3.10176,0.90468,3.231,0.0009600000000000001,0.00028000000000000003,0.001,3.1008,0.9044000000000001,3.23,3.50496,1.02228,3.651,0.0009600000000000001,0.00028000000000000003,0.001,3.504,1.022,3.65
2019-04-03 13:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-04-03 13:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-04-03 14:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-04-03 14:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-04-03 15:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-04-03 15:30:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-04-03 16:00:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-04-03 16:30:00,5.28,1.54,5.5,0.0,0.0,0.0,5.28,1.54,5.5,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-04-03 17:00:00,5.3088,1.5484,5.53,0.0,0.0,0.0,5.3088,1.5484,5.53,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-04-03 17:30:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-04-03 18:00:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-04-03 18:30:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-04-03 19:00:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-04-03 19:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-04-03 20:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-04-03 20:30:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2019-04-03 21:00:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-04-03 21:30:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-04-03 22:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-04-03 22:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-04-03 23:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-04-03 23:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-04-04 00:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-04-04 00:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-04-04 01:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-04-04 01:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-04-04 02:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-04-04 02:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-04-04 03:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-04-04 03:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-04-04 04:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-04-04 04:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-04-04 05:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-04-04 05:30:00,2.96064,0.8635200000000001,3.084,0.0038400000000000005,0.0011200000000000001,0.004,2.9568000000000003,0.8624,3.08,2.28864,0.66752,2.384,0.0038400000000000005,0.0011200000000000001,0.004,2.2848,0.6664,2.38
2019-04-04 06:00:00,3.3504,0.9772000000000001,3.49,0.019200000000000002,0.0056,0.02,3.3312,0.9716,3.47,2.4,0.7000000000000001,2.5,0.019200000000000002,0.0056,0.02,2.3808,0.6944,2.48
2019-04-04 06:30:00,4.02096,1.17278,4.1885,0.01776,0.005180000000000001,0.018500000000000003,4.0032,1.1676,4.17,2.7729600000000003,0.80878,2.8885,0.01776,0.005180000000000001,0.018500000000000003,2.7552,0.8036000000000001,2.87
2019-04-04 07:00:00,4.6372800000000005,1.35254,4.8305,0.019680000000000003,0.00574,0.0205,4.6176,1.3468,4.8100000000000005,3.05328,0.8905400000000001,3.1805,0.019680000000000003,0.00574,0.0205,3.0336,0.8848,3.16
2019-04-04 07:30:00,5.37312,1.5671599999999999,5.5969999999999995,0.01632,0.00476,0.017,5.3568,1.5624,5.58,3.49152,1.01836,3.637,0.01632,0.00476,0.017,3.4752,1.0136,3.62
2019-04-04 08:00:00,5.61984,1.6391200000000001,5.854,0.01344,0.003920000000000001,0.014,5.6064,1.6352,5.84,3.61344,1.05392,3.7640000000000002,0.01344,0.003920000000000001,0.014,3.6,1.05,3.75
2019-04-04 08:30:00,5.53104,1.61322,5.7615,0.011040000000000001,0.00322,0.0115,5.52,1.6099999999999999,5.75,3.58224,1.04482,3.7315,0.011040000000000001,0.00322,0.0115,3.5712,1.0416,3.7199999999999998
2019-04-04 09:00:00,5.20896,1.5192800000000002,5.426,0.00576,0.00168,0.006,5.2032,1.5176,5.42,3.55776,1.03768,3.706,0.00576,0.00168,0.006,3.552,1.036,3.7
2019-04-04 09:30:00,5.352,1.561,5.575,0.0048000000000000004,0.0014,0.005,5.3472,1.5596,5.57,3.6816,1.0738,3.835,0.0048000000000000004,0.0014,0.005,3.6768,1.0724,3.83
2019-04-04 10:00:00,5.55264,1.61952,5.784,0.0038400000000000005,0.0011200000000000001,0.004,5.5488,1.6184,5.78,3.76704,1.09872,3.924,0.0038400000000000005,0.0011200000000000001,0.004,3.7632,1.0976,3.92
2019-04-04 10:30:00,6.90576,2.01418,7.1935,0.00336,0.0009800000000000002,0.0035,6.9024,2.0132,7.19,5.5137599999999996,1.60818,5.7435,0.00336,0.0009800000000000002,0.0035,5.5104,1.6072000000000002,5.74
2019-04-04 11:00:00,9.37968,2.73574,9.7705,0.00048000000000000007,0.00014000000000000001,0.0005,9.3792,2.7356,9.77,0.00048000000000000007,0.00014000000000000001,0.0005,0.00048000000000000007,0.00014000000000000001,0.0005,0.0,0.0,0.0
2019-04-04 11:30:00,9.59232,2.7977600000000002,9.992,0.0019200000000000003,0.0005600000000000001,0.002,9.5904,2.7972,9.99,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0
2019-04-04 12:00:00,8.34336,2.43348,8.691,0.0009600000000000001,0.00028000000000000003,0.001,8.3424,2.4332000000000003,8.69,4.31136,1.2574800000000002,4.491,0.0009600000000000001,0.00028000000000000003,0.001,4.3104,1.2572,4.49
2019-04-04 12:30:00,5.43552,1.58536,5.662,0.0019200000000000003,0.0005600000000000001,0.002,5.4336,1.5848,5.66,3.69792,1.07856,3.852,0.0019200000000000003,0.0005600000000000001,0.002,3.696,1.078,3.85
2019-04-04 13:00:00,5.55888,1.62134,5.7905,0.00048000000000000007,0.00014000000000000001,0.0005,5.5584,1.6212,5.79,3.86928,1.12854,4.0305,0.00048000000000000007,0.00014000000000000001,0.0005,3.8688000000000002,1.1284,4.03
2019-04-04 13:30:00,5.40672,1.5769600000000001,5.632,0.0019200000000000003,0.0005600000000000001,0.002,5.4048,1.5764,5.63,3.81312,1.11216,3.972,0.0019200000000000003,0.0005600000000000001,0.002,3.8112,1.1116,3.9699999999999998
2019-04-04 14:00:00,5.49456,1.6025800000000001,5.7235,0.00336,0.0009800000000000002,0.0035,5.4912,1.6016,5.72,3.76656,1.0985800000000001,3.9235,0.00336,0.0009800000000000002,0.0035,3.7632,1.0976,3.92
2019-04-04 14:30:00,5.57376,1.62568,5.806,0.00576,0.00168,0.006,5.568,1.624,5.8,3.82656,1.11608,3.9859999999999998,0.00576,0.00168,0.006,3.8208,1.1144,3.98
2019-04-04 15:00:00,5.7744,1.6842000000000001,6.015,0.0048000000000000004,0.0014,0.005,5.7696000000000005,1.6828,6.01,3.8832,1.1326,4.045,0.0048000000000000004,0.0014,0.005,3.8784,1.1312,4.04
2019-04-04 15:30:00,5.78352,1.68686,6.0245,0.00432,0.00126,0.0045000000000000005,5.7792,1.6856,6.02,3.90192,1.13806,4.0645,0.00432,0.00126,0.0045000000000000005,3.8976,1.1368,4.06
2019-04-04 16:00:00,5.7456,1.6758000000000002,5.985,0.0048000000000000004,0.0014,0.005,5.7408,1.6743999999999999,5.98,3.8448,1.1214,4.005,0.0048000000000000004,0.0014,0.005,3.84,1.12,4.0
2019-04-04 16:30:00,5.70816,1.6648800000000001,5.946,0.00576,0.00168,0.006,5.7024,1.6632,5.94,3.88416,1.13288,4.046,0.00576,0.00168,0.006,3.8784,1.1312,4.04
2019-04-04 17:00:00,5.46,1.5925,5.6875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.4528,1.5904,5.68,3.8376,1.1193,3.9975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.8304,1.1172,3.99
2019-04-04 17:30:00,5.44368,1.5877400000000002,5.6705,0.01008,0.0029400000000000003,0.0105,5.4336,1.5848,5.66,3.77328,1.10054,3.9305,0.01008,0.0029400000000000003,0.0105,3.7632,1.0976,3.92
2019-04-04 18:00:00,5.33232,1.55526,5.5545,0.013920000000000002,0.00406,0.0145,5.3184000000000005,1.5512000000000001,5.54,3.64272,1.06246,3.7945,0.013920000000000002,0.00406,0.0145,3.6288,1.0584,3.7800000000000002
2019-04-04 18:30:00,5.23968,1.52824,5.458,0.01728,0.00504,0.018000000000000002,5.2224,1.5232,5.44,3.54048,1.03264,3.688,0.01728,0.00504,0.018000000000000002,3.5232,1.0276,3.67
2019-04-04 19:00:00,5.20752,1.51886,5.4245,0.023520000000000003,0.006860000000000001,0.0245,5.184,1.512,5.4,3.58512,1.04566,3.7345,0.023520000000000003,0.006860000000000001,0.0245,3.5616,1.0388,3.71
2019-04-04 19:30:00,5.27088,1.53734,5.4905,0.029280000000000004,0.00854,0.030500000000000003,5.2416,1.5288,5.46,3.56208,1.03894,3.7105,0.029280000000000004,0.00854,0.030500000000000003,3.5328,1.0304,3.68
2019-04-04 20:00:00,5.13792,1.4985600000000001,5.352,0.030720000000000004,0.008960000000000001,0.032,5.1072,1.4896,5.32,3.58272,1.04496,3.732,0.030720000000000004,0.008960000000000001,0.032,3.552,1.036,3.7
2019-04-04 20:30:00,5.20416,1.51788,5.421,0.02976,0.00868,0.031,5.1744,1.5091999999999999,5.39,3.6681600000000003,1.06988,3.821,0.02976,0.00868,0.031,3.6384,1.0612,3.79
2019-04-04 21:00:00,4.8936,1.4273,5.0975,0.016800000000000002,0.0049,0.0175,4.8768,1.4224,5.08,3.54,1.0325,3.6875,0.016800000000000002,0.0049,0.0175,3.5232,1.0276,3.67
2019-04-04 21:30:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-04-04 22:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-04-04 22:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-04-04 23:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-04-04 23:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-04-05 00:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-04-05 00:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-04-05 01:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-04-05 01:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-04-05 02:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-04-05 02:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-04-05 03:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-04-05 03:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-04-05 04:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-04-05 04:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-04-05 05:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-04-05 05:30:00,3.06672,0.89446,3.1945,0.00432,0.00126,0.0045000000000000005,3.0624,0.8932,3.19,2.28912,0.66766,2.3845,0.00432,0.00126,0.0045000000000000005,2.2848,0.6664,2.38
2019-04-05 06:00:00,3.32928,0.9710400000000001,3.468,0.01728,0.00504,0.018000000000000002,3.312,0.966,3.45,2.40768,0.7022400000000001,2.508,0.01728,0.00504,0.018000000000000002,2.3904,0.6972,2.49
2019-04-05 06:30:00,3.87648,1.13064,4.038,0.01728,0.00504,0.018000000000000002,3.8592,1.1256,4.02,2.66688,0.7778400000000001,2.778,0.01728,0.00504,0.018000000000000002,2.6496,0.7728,2.76
2019-04-05 07:00:00,4.60608,1.34344,4.798,0.01728,0.00504,0.018000000000000002,4.5888,1.3384,4.78,3.02208,0.8814400000000001,3.148,0.01728,0.00504,0.018000000000000002,3.0048,0.8764000000000001,3.13
2019-04-05 07:30:00,5.33376,1.5556800000000002,5.556,0.015360000000000002,0.0044800000000000005,0.016,5.3184000000000005,1.5512000000000001,5.54,3.43296,1.00128,3.576,0.015360000000000002,0.0044800000000000005,0.016,3.4176,0.9968,3.56
2019-04-05 08:00:00,5.58336,1.6284800000000001,5.816,0.015360000000000002,0.0044800000000000005,0.016,5.568,1.624,5.8,3.67296,1.07128,3.826,0.015360000000000002,0.0044800000000000005,0.016,3.6576,1.0668,3.81
2019-04-05 08:30:00,5.60352,1.63436,5.837,0.00672,0.0019600000000000004,0.007,5.5968,1.6324,5.83,3.74112,1.09116,3.8970000000000002,0.00672,0.0019600000000000004,0.007,3.7344,1.0892,3.89
2019-04-05 09:00:00,5.54352,1.61686,5.7745,0.00432,0.00126,0.0045000000000000005,5.5392,1.6156000000000001,5.77,3.6907200000000002,1.07646,3.8445,0.00432,0.00126,0.0045000000000000005,3.6864,1.0752,3.84
2019-04-05 09:30:00,5.31168,1.5492400000000002,5.533,0.00288,0.00084,0.003,5.3088,1.5484,5.53,3.62208,1.05644,3.773,0.00288,0.00084,0.003,3.6192,1.0556,3.77
2019-04-05 10:00:00,5.24544,1.5299200000000002,5.464,0.0038400000000000005,0.0011200000000000001,0.004,5.2416,1.5288,5.46,3.55584,1.03712,3.7039999999999997,0.0038400000000000005,0.0011200000000000001,0.004,3.552,1.036,3.7
2019-04-05 10:30:00,5.11008,1.49044,5.323,0.00288,0.00084,0.003,5.1072,1.4896,5.32,3.55488,1.03684,3.7030000000000003,0.00288,0.00084,0.003,3.552,1.036,3.7
2019-04-05 11:00:00,4.61952,1.3473600000000001,4.812,0.0019200000000000003,0.0005600000000000001,0.002,4.6176,1.3468,4.8100000000000005,3.37152,0.9833600000000001,3.512,0.0019200000000000003,0.0005600000000000001,0.002,3.3696,0.9828,3.51
2019-04-05 11:30:00,5.1672,1.5070999999999999,5.3825,0.0024000000000000002,0.0007,0.0025,5.1648,1.5064000000000002,5.38,3.6024000000000003,1.0507,3.7525,0.0024000000000000002,0.0007,0.0025,3.6,1.05,3.75
2019-04-05 12:00:00,5.16576,1.50668,5.381,0.0009600000000000001,0.00028000000000000003,0.001,5.1648,1.5064000000000002,5.38,3.5721600000000002,1.04188,3.721,0.0009600000000000001,0.00028000000000000003,0.001,3.5712,1.0416,3.7199999999999998
2019-04-05 12:30:00,5.16576,1.50668,5.381,0.0009600000000000001,0.00028000000000000003,0.001,5.1648,1.5064000000000002,5.38,3.75456,1.09508,3.911,0.0009600000000000001,0.00028000000000000003,0.001,3.7536,1.0948,3.91
2019-04-05 13:00:00,5.05968,1.47574,5.2705,0.00048000000000000007,0.00014000000000000001,0.0005,5.0592,1.4756,5.27,3.76368,1.09774,3.9205,0.00048000000000000007,0.00014000000000000001,0.0005,3.7632,1.0976,3.92
2019-04-05 13:30:00,4.99296,1.45628,5.201,0.0009600000000000001,0.00028000000000000003,0.001,4.992,1.456,5.2,3.59136,1.04748,3.741,0.0009600000000000001,0.00028000000000000003,0.001,3.5904,1.0472,3.74
2019-04-05 14:00:00,4.7544,1.3867,4.9525,0.0024000000000000002,0.0007,0.0025,4.752,1.3860000000000001,4.95,3.276,0.9555,3.4125,0.0024000000000000002,0.0007,0.0025,3.2736,0.9548000000000001,3.41
2019-04-05 14:30:00,4.69632,1.36976,4.892,0.0019200000000000003,0.0005600000000000001,0.002,4.6944,1.3692,4.89,3.02592,0.8825600000000001,3.152,0.0019200000000000003,0.0005600000000000001,0.002,3.024,0.882,3.15
2019-04-05 15:00:00,4.57968,1.33574,4.7705,0.00048000000000000007,0.00014000000000000001,0.0005,4.5792,1.3356,4.77,3.13968,0.9157400000000001,3.2705,0.00048000000000000007,0.00014000000000000001,0.0005,3.1392,0.9156000000000001,3.27
2019-04-05 15:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-04-05 16:00:00,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-04-05 16:30:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-04-05 17:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-04-05 17:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-04-05 18:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-04-05 18:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-04-05 19:00:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-04-05 19:30:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-04-05 20:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-04-05 20:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-04-05 21:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-04-05 21:30:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-04-05 22:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-04-05 22:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-04-05 23:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-04-05 23:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-04-06 00:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-04-06 00:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-04-06 01:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-04-06 01:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
