Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-06 02:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-04-06 02:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-04-06 03:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-04-06 03:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-04-06 04:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-04-06 04:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-04-06 05:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-04-06 05:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-04-06 06:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-04-06 06:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-04-06 07:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-04-06 07:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-04-06 08:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-04-06 08:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-04-06 09:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-04-06 09:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-04-06 10:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-04-06 10:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-04-06 11:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-04-06 11:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-04-06 12:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-04-06 12:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-04-06 13:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-04-06 13:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-04-06 14:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-04-06 14:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-04-06 15:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-04-06 15:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-04-06 16:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-04-06 16:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-04-06 17:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-04-06 17:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-04-06 18:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-04-06 18:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-04-06 19:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-04-06 19:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-04-06 20:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-04-06 20:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-04-06 21:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-04-06 21:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-04-06 22:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-04-06 22:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-04-06 23:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-04-06 23:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-04-07 00:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-04-07 00:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-04-07 01:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-04-07 01:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-04-07 02:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-04-07 02:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-04-07 03:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-04-07 03:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-04-07 04:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-04-07 04:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-04-07 05:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-04-07 05:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-04-07 06:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-04-07 06:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-04-07 07:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-04-07 07:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-04-07 08:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-04-07 08:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-04-07 09:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-04-07 09:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-04-07 10:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-04-07 10:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-04-07 11:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-04-07 11:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-04-07 12:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-04-07 12:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-04-07 13:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-04-07 13:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-04-07 14:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-04-07 14:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-04-07 15:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-04-07 15:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-04-07 16:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-04-07 16:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-04-07 17:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-04-07 17:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-04-07 18:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-04-07 18:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-04-07 19:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-04-07 19:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-04-07 20:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-04-07 20:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-04-07 21:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-04-07 21:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-04-07 22:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-04-07 22:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-04-07 23:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-04-07 23:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-04-08 00:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-04-08 00:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-04-08 01:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-04-08 01:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-04-08 02:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-04-08 02:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-04-08 03:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-04-08 03:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-04-08 04:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-04-08 04:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-04-08 05:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-04-08 05:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-04-08 06:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-04-08 06:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-04-08 07:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-04-08 07:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-04-08 08:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-04-08 08:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2019-04-08 09:00:00,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2019-04-08 09:30:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-04-08 10:00:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-04-08 10:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-04-08 11:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-04-08 11:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-04-08 12:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-04-08 12:30:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-04-08 13:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-04-08 13:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-04-08 14:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-04-08 14:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-04-08 15:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-04-08 15:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-04-08 16:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-04-08 16:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-04-08 17:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-04-08 17:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-04-08 18:00:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-04-08 18:30:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-04-08 19:00:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-04-08 19:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-04-08 20:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-04-08 20:30:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-04-08 21:00:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-04-08 21:30:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-04-08 22:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-04-08 22:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-04-08 23:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-04-08 23:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-04-09 00:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-04-09 00:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-04-09 01:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-04-09 01:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-04-09 02:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-04-09 02:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-04-09 03:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-04-09 03:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-04-09 04:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-04-09 04:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-04-09 05:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-04-09 05:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-04-09 06:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-04-09 06:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-04-09 07:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-04-09 07:30:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-04-09 08:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-04-09 08:30:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-04-09 09:00:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2019-04-09 09:30:00,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-04-09 10:00:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-04-09 10:30:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-04-09 11:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-04-09 11:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-04-09 12:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-04-09 12:30:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-04-09 13:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-04-09 13:30:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-04-09 14:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-04-09 14:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-04-09 15:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-04-09 15:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-04-09 16:00:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-04-09 16:30:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-04-09 17:00:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-04-09 17:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-04-09 18:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-04-09 18:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-04-09 19:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-04-09 19:30:00,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-04-09 20:00:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-04-09 20:30:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-04-09 21:00:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-04-09 21:30:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-04-09 22:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-04-09 22:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-04-09 23:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-04-09 23:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-04-10 00:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-04-10 00:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-04-10 01:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-04-10 01:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-04-10 02:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-04-10 02:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-04-10 03:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-04-10 03:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-04-10 04:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-04-10 04:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-04-10 05:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-04-10 05:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-04-10 06:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-04-10 06:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-04-10 07:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-04-10 07:30:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-04-10 08:00:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-04-10 08:30:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-04-10 09:00:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-04-10 09:30:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-04-10 10:00:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2019-04-10 10:30:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-04-10 11:00:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-04-10 11:30:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-04-10 12:00:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-04-10 12:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-04-10 13:00:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-04-10 13:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-04-10 14:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-04-10 14:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-04-10 15:00:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-04-10 15:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-04-10 16:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-04-10 16:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-04-10 17:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-04-10 17:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-04-10 18:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-04-10 18:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-04-10 19:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-04-10 19:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-04-10 20:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-04-10 20:30:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-04-10 21:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-04-10 21:30:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-04-10 22:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-04-10 22:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-04-10 23:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-04-10 23:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-04-11 00:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-04-11 00:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-04-11 01:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-04-11 01:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-04-11 02:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-04-11 02:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-04-11 03:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-04-11 03:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-04-11 04:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-04-11 04:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-04-11 05:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-04-11 05:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-04-11 06:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-04-11 06:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-04-11 07:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-04-11 07:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-04-11 08:00:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-04-11 08:30:00,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2019-04-11 09:00:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2019-04-11 09:30:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2019-04-11 10:00:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-04-11 10:30:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2019-04-11 11:00:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-04-11 11:30:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-04-11 12:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-04-11 12:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-04-11 13:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-04-11 13:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-04-11 14:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-04-11 14:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-04-11 15:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-04-11 15:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-04-11 16:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-04-11 16:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-04-11 17:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-04-11 17:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-04-11 18:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-04-11 18:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-04-11 19:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-04-11 19:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-04-11 20:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-04-11 20:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-04-11 21:00:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-04-11 21:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-04-11 22:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-04-11 22:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-04-11 23:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-04-11 23:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-04-12 00:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-04-12 00:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-04-12 01:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-04-12 01:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-04-12 02:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-04-12 02:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-04-12 03:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-04-12 03:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-04-12 04:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-04-12 04:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-04-12 05:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-04-12 05:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-04-12 06:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-04-12 06:30:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-04-12 07:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-04-12 07:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-04-12 08:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-04-12 08:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-04-12 09:00:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-04-12 09:30:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-04-12 10:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-04-12 10:30:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-04-12 11:00:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-04-12 11:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-04-12 12:00:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-04-12 12:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-04-12 13:00:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-04-12 13:30:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-04-12 14:00:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-04-12 14:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-04-12 15:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-04-12 15:30:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-04-12 16:00:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-04-12 16:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-04-12 17:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-04-12 17:30:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-04-12 18:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-04-12 18:30:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-04-12 19:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-04-12 19:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-04-12 20:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-04-12 20:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-04-12 21:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-04-12 21:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-04-12 22:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-04-12 22:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-04-12 23:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-04-12 23:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-04-13 00:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-04-14 00:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-04-14 01:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-04-14 01:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-04-14 02:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-04-14 02:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-04-14 03:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-04-14 03:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-04-14 04:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-04-14 04:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-04-14 05:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-04-14 05:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-04-14 06:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-04-14 06:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-04-14 07:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-04-14 07:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-04-14 08:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-04-14 08:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-04-14 09:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-04-14 09:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-04-14 10:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
