Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-23 15:00:00,3.63744,1.06092,3.789,0.00864,0.00252,0.009000000000000001,3.6288,1.0584,3.7800000000000002,2.79264,0.81452,2.909,0.00864,0.00252,0.009000000000000001,2.784,0.812,2.9
2019-04-23 15:30:00,3.81072,1.1114600000000001,3.9695,0.009120000000000001,0.00266,0.0095,3.8016,1.1088,3.96,2.8795200000000003,0.83986,2.9995000000000003,0.009120000000000001,0.00266,0.0095,2.8704,0.8372,2.99
2019-04-23 16:00:00,3.91728,1.14254,4.0805,0.01008,0.0029400000000000003,0.0105,3.9072,1.1396,4.07,2.9860800000000003,0.87094,3.1105,0.01008,0.0029400000000000003,0.0105,2.976,0.868,3.1
2019-04-23 16:30:00,4.25328,1.24054,4.4305,0.01008,0.0029400000000000003,0.0105,4.2432,1.2376,4.42,3.04368,0.8877400000000001,3.1705,0.01008,0.0029400000000000003,0.0105,3.0336,0.8848,3.16
2019-04-23 17:00:00,4.03392,1.17656,4.202,0.01152,0.00336,0.012,4.0224,1.1732,4.19,3.08352,0.89936,3.212,0.01152,0.00336,0.012,3.072,0.896,3.2
2019-04-23 17:30:00,4.0656,1.1858,4.235,0.014400000000000001,0.004200000000000001,0.015,4.0512,1.1816,4.22,3.0384,0.8862,3.165,0.014400000000000001,0.004200000000000001,0.015,3.024,0.882,3.15
2019-04-23 18:00:00,3.98448,1.16214,4.1505,0.019680000000000003,0.00574,0.0205,3.9648,1.1564,4.13,2.9860800000000003,0.87094,3.1105,0.019680000000000003,0.00574,0.0205,2.9664,0.8652000000000001,3.09
2019-04-23 18:30:00,3.68064,1.07352,3.834,0.02304,0.00672,0.024,3.6576,1.0668,3.81,2.73984,0.79912,2.854,0.02304,0.00672,0.024,2.7168,0.7924,2.83
2019-04-23 19:00:00,3.6456,1.0633,3.7975,0.0264,0.0077,0.0275,3.6192,1.0556,3.77,2.8200000000000003,0.8225,2.9375,0.0264,0.0077,0.0275,2.7936,0.8148000000000001,2.91
2019-04-23 19:30:00,3.70848,1.08164,3.863,0.03168,0.00924,0.033,3.6768,1.0724,3.83,2.89248,0.8436400000000001,3.013,0.03168,0.00924,0.033,2.8608000000000002,0.8344,2.98
2019-04-23 20:00:00,3.7569600000000003,1.09578,3.9135,0.03216,0.009380000000000001,0.0335,3.7248,1.0864,3.88,2.9505600000000003,0.8605800000000001,3.0735,0.03216,0.009380000000000001,0.0335,2.9184,0.8512000000000001,3.04
2019-04-23 20:30:00,3.8812800000000003,1.13204,4.043,0.03168,0.00924,0.033,3.8496,1.1228,4.01,2.93088,0.85484,3.053,0.03168,0.00924,0.033,2.8992,0.8456,3.02
2019-04-23 21:00:00,3.9768,1.1599,4.1425,0.031200000000000002,0.0091,0.0325,3.9455999999999998,1.1508,4.11,3.0552,0.8911,3.1825,0.031200000000000002,0.0091,0.0325,3.024,0.882,3.15
2019-04-23 21:30:00,3.8040000000000003,1.1095,3.9625,0.031200000000000002,0.0091,0.0325,3.7728,1.1004,3.93,2.9784,0.8687,3.1025,0.031200000000000002,0.0091,0.0325,2.9472,0.8596,3.07
2019-04-23 22:00:00,3.5928,1.0479,3.7425,0.031200000000000002,0.0091,0.0325,3.5616,1.0388,3.71,2.8056,0.8183,2.9225000000000003,0.031200000000000002,0.0091,0.0325,2.7744,0.8092,2.89
2019-04-23 22:30:00,3.32448,0.9696400000000001,3.463,0.03168,0.00924,0.033,3.2928,0.9604,3.43,2.56608,0.7484400000000001,2.673,0.03168,0.00924,0.033,2.5343999999999998,0.7392000000000001,2.64
2019-04-23 23:00:00,3.0936,0.9023,3.2225,0.031200000000000002,0.0091,0.0325,3.0624,0.8932,3.19,2.3352,0.6811,2.4325,0.031200000000000002,0.0091,0.0325,2.304,0.672,2.4
2019-04-23 23:30:00,2.81664,0.82152,2.934,0.03264,0.00952,0.034,2.784,0.812,2.9,2.18304,0.6367200000000001,2.274,0.03264,0.00952,0.034,2.1504,0.6272,2.24
2019-04-24 00:00:00,2.63424,0.7683200000000001,2.7439999999999998,0.03264,0.00952,0.034,2.6016,0.7588,2.71,2.05824,0.6003200000000001,2.144,0.03264,0.00952,0.034,2.0256,0.5908,2.11
2019-04-24 00:30:00,2.50944,0.73192,2.614,0.03264,0.00952,0.034,2.4768,0.7224,2.58,1.97184,0.5751200000000001,2.054,0.03264,0.00952,0.034,1.9392,0.5656,2.02
2019-04-24 01:00:00,2.40384,0.7011200000000001,2.504,0.03264,0.00952,0.034,2.3712,0.6916,2.47,1.88544,0.5499200000000001,1.964,0.03264,0.00952,0.034,1.8528,0.5404,1.9300000000000002
2019-04-24 01:30:00,2.36544,0.6899200000000001,2.464,0.03264,0.00952,0.034,2.3328,0.6804,2.43,1.88544,0.5499200000000001,1.964,0.03264,0.00952,0.034,1.8528,0.5404,1.9300000000000002
2019-04-24 02:00:00,2.30736,0.67298,2.4035,0.03216,0.009380000000000001,0.0335,2.2752,0.6636000000000001,2.37,1.82736,0.53298,1.9035000000000002,0.03216,0.009380000000000001,0.0335,1.7952,0.5236000000000001,1.87
2019-04-24 02:30:00,2.24016,0.6533800000000001,2.3335,0.03216,0.009380000000000001,0.0335,2.208,0.644,2.3,1.82736,0.53298,1.9035000000000002,0.03216,0.009380000000000001,0.0335,1.7952,0.5236000000000001,1.87
2019-04-24 03:00:00,2.22144,0.64792,2.314,0.03264,0.00952,0.034,2.1888,0.6384000000000001,2.2800000000000002,1.8278400000000001,0.53312,1.904,0.03264,0.00952,0.034,1.7952,0.5236000000000001,1.87
2019-04-24 03:30:00,2.19216,0.6393800000000001,2.2835,0.03216,0.009380000000000001,0.0335,2.16,0.63,2.25,1.82736,0.53298,1.9035000000000002,0.03216,0.009380000000000001,0.0335,1.7952,0.5236000000000001,1.87
2019-04-24 04:00:00,2.14272,0.6249600000000001,2.232,0.01152,0.00336,0.012,2.1312,0.6216,2.22,1.85472,0.54096,1.932,0.01152,0.00336,0.012,1.8432,0.5376000000000001,1.92
2019-04-24 04:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-04-24 05:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-04-24 05:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-04-24 06:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-04-24 06:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-04-24 07:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-04-24 07:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-04-24 08:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-04-24 08:30:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-04-24 09:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-04-24 09:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-04-24 10:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-04-24 10:30:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-04-24 11:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-04-24 11:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-04-24 12:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-04-24 12:30:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-04-24 13:00:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-04-24 13:30:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-04-24 14:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-04-24 14:30:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-04-24 15:00:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-04-24 15:30:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-04-24 16:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-04-24 16:30:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-04-24 17:00:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-04-24 17:30:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-04-24 18:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-04-24 18:30:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-04-24 19:00:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-04-24 19:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-04-24 20:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-04-24 20:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-04-24 21:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-04-24 21:30:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-04-24 22:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-04-24 22:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-04-24 23:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-04-24 23:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-04-25 00:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-04-25 00:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-04-25 01:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-04-25 01:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-04-25 02:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-04-25 02:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-04-25 03:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-04-25 03:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-04-25 04:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-04-25 04:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-04-25 05:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-04-25 05:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-04-25 06:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-04-25 06:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-04-25 07:00:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-04-25 07:30:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-04-25 08:00:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-04-25 08:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-04-25 09:00:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-04-25 09:30:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-04-25 10:00:00,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-04-25 10:30:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-04-25 11:00:00,4.55136,1.32748,4.741,0.0009600000000000001,0.00028000000000000003,0.001,4.5504,1.3272,4.74,3.09216,0.9018800000000001,3.221,0.0009600000000000001,0.00028000000000000003,0.001,3.0912,0.9016000000000001,3.22
2019-04-25 11:30:00,5.32032,1.55176,5.542,0.0019200000000000003,0.0005600000000000001,0.002,5.3184000000000005,1.5512000000000001,5.54,3.40032,0.9917600000000001,3.542,0.0019200000000000003,0.0005600000000000001,0.002,3.3984,0.9912000000000001,3.54
2019-04-25 12:00:00,5.21424,1.52082,5.4315,0.00144,0.00042,0.0015,5.2128,1.5204,5.43,3.48624,1.01682,3.6315,0.00144,0.00042,0.0015,3.4848,1.0164,3.63
2019-04-25 12:30:00,5.35824,1.56282,5.5815,0.00144,0.00042,0.0015,5.3568,1.5624,5.58,3.51504,1.02522,3.6615,0.00144,0.00042,0.0015,3.5136000000000003,1.0248,3.66
2019-04-25 13:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-04-25 13:30:00,4.0732800000000005,1.18804,4.243,0.00288,0.00084,0.003,4.0704,1.1872,4.24,2.89248,0.8436400000000001,3.013,0.00288,0.00084,0.003,2.8896,0.8428,3.01
2019-04-25 14:00:00,5.27376,1.53818,5.4935,0.00336,0.0009800000000000002,0.0035,5.2704,1.5372,5.49,3.37296,0.9837800000000001,3.5135,0.00336,0.0009800000000000002,0.0035,3.3696,0.9828,3.51
2019-04-25 14:30:00,4.62192,1.34806,4.8145,0.00432,0.00126,0.0045000000000000005,4.6176,1.3468,4.8100000000000005,3.2875199999999998,0.95886,3.4245,0.00432,0.00126,0.0045000000000000005,3.2832,0.9576,3.42
2019-04-25 15:00:00,5.15088,1.50234,5.3655,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.1456,1.5008,5.36,3.47088,1.01234,3.6155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.4656000000000002,1.0108,3.61
2019-04-25 15:30:00,4.28688,1.25034,4.4655000000000005,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,4.2816,1.2488000000000001,4.46,3.02928,0.8835400000000001,3.1555,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.024,0.882,3.15
2019-04-25 16:00:00,5.30256,1.54658,5.5235,0.00336,0.0009800000000000002,0.0035,5.2992,1.5455999999999999,5.52,3.5073600000000003,1.02298,3.6535,0.00336,0.0009800000000000002,0.0035,3.504,1.022,3.65
2019-04-25 16:30:00,5.3952,1.5735999999999999,5.62,0.0,0.0,0.0,5.3952,1.5735999999999999,5.62,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-04-25 17:00:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-04-25 17:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-04-25 18:00:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-04-25 18:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-04-25 19:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-04-25 19:30:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-04-25 20:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-04-25 20:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-04-25 21:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-04-25 21:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-04-25 22:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-04-25 22:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-04-25 23:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-04-25 23:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-04-26 00:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-04-26 00:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-04-26 01:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-04-26 01:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-04-26 02:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-04-26 02:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-04-26 03:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-04-26 03:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-04-26 04:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-04-26 04:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-04-26 05:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-04-26 05:30:00,2.81568,0.8212400000000001,2.933,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.8032,0.8176,2.92,1.9996800000000001,0.5832400000000001,2.083,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.9872,0.5796,2.07
2019-04-26 06:00:00,2.78832,0.8132600000000001,2.9045,0.013920000000000002,0.00406,0.0145,2.7744,0.8092,2.89,2.14512,0.6256600000000001,2.2345,0.013920000000000002,0.00406,0.0145,2.1312,0.6216,2.22
2019-04-26 06:30:00,3.35472,0.9784600000000001,3.4945,0.013920000000000002,0.00406,0.0145,3.3407999999999998,0.9744,3.48,2.41392,0.70406,2.5145,0.013920000000000002,0.00406,0.0145,2.4,0.7000000000000001,2.5
2019-04-26 07:00:00,3.8928000000000003,1.1354,4.055,0.014400000000000001,0.004200000000000001,0.015,3.8784,1.1312,4.04,2.7216,0.7938000000000001,2.835,0.014400000000000001,0.004200000000000001,0.015,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-04-26 07:30:00,4.79616,1.3988800000000001,4.996,0.015360000000000002,0.0044800000000000005,0.016,4.7808,1.3944,4.98,3.18336,0.9284800000000001,3.316,0.015360000000000002,0.0044800000000000005,0.016,3.168,0.924,3.3
2019-04-26 08:00:00,5.03376,1.46818,5.2435,0.012960000000000001,0.0037800000000000004,0.0135,5.0208,1.4644,5.23,3.31536,0.9669800000000001,3.4535,0.012960000000000001,0.0037800000000000004,0.0135,3.3024,0.9632000000000001,3.44
2019-04-26 08:30:00,4.9464,1.4427,5.1525,0.0024000000000000002,0.0007,0.0025,4.944,1.442,5.15,3.2472,0.9471,3.3825,0.0024000000000000002,0.0007,0.0025,3.2448,0.9464,3.38
2019-04-26 09:00:00,4.88016,1.42338,5.0835,0.00336,0.0009800000000000002,0.0035,4.8768,1.4224,5.08,3.15216,0.9193800000000001,3.2835,0.00336,0.0009800000000000002,0.0035,3.1488,0.9184,3.2800000000000002
2019-04-26 09:30:00,4.8796800000000005,1.42324,5.083,0.00288,0.00084,0.003,4.8768,1.4224,5.08,3.13248,0.9136400000000001,3.263,0.00288,0.00084,0.003,3.1296,0.9128000000000001,3.26
2019-04-26 10:00:00,4.86192,1.41806,5.0645,0.00432,0.00126,0.0045000000000000005,4.8576,1.4168,5.06,3.05712,0.8916600000000001,3.1845,0.00432,0.00126,0.0045000000000000005,3.0528,0.8904000000000001,3.18
2019-04-26 10:30:00,4.66608,1.36094,4.8605,0.00048000000000000007,0.00014000000000000001,0.0005,4.6656,1.3608,4.86,3.07248,0.89614,3.2005,0.00048000000000000007,0.00014000000000000001,0.0005,3.072,0.896,3.2
2019-04-26 11:00:00,4.62864,1.35002,4.8215,0.00144,0.00042,0.0015,4.6272,1.3496000000000001,4.82,3.20784,0.9356200000000001,3.3415,0.00144,0.00042,0.0015,3.2064,0.9352,3.34
2019-04-26 11:30:00,4.4184,1.2887,4.6025,0.0024000000000000002,0.0007,0.0025,4.416,1.288,4.6,3.0168,0.8799,3.1425,0.0024000000000000002,0.0007,0.0025,3.0144,0.8792000000000001,3.14
2019-04-26 12:00:00,4.61904,1.34722,4.8115,0.00144,0.00042,0.0015,4.6176,1.3468,4.8100000000000005,3.20784,0.9356200000000001,3.3415,0.00144,0.00042,0.0015,3.2064,0.9352,3.34
2019-04-26 12:30:00,4.91568,1.43374,5.1205,0.00048000000000000007,0.00014000000000000001,0.0005,4.9152000000000005,1.4336,5.12,3.37968,0.9857400000000001,3.5205,0.00048000000000000007,0.00014000000000000001,0.0005,3.3792,0.9856,3.52
2019-04-26 13:00:00,4.81968,1.40574,5.0205,0.00048000000000000007,0.00014000000000000001,0.0005,4.8192,1.4056,5.02,3.36048,0.9801400000000001,3.5005,0.00048000000000000007,0.00014000000000000001,0.0005,3.36,0.98,3.5
2019-04-26 13:30:00,4.93536,1.43948,5.141,0.0009600000000000001,0.00028000000000000003,0.001,4.9344,1.4392,5.14,3.33216,0.9718800000000001,3.471,0.0009600000000000001,0.00028000000000000003,0.001,3.3312,0.9716,3.47
2019-04-26 14:00:00,4.84944,1.41442,5.0515,0.00144,0.00042,0.0015,4.848,1.4140000000000001,5.05,3.21744,0.93842,3.3515,0.00144,0.00042,0.0015,3.216,0.9380000000000001,3.35
2019-04-26 14:30:00,4.55136,1.32748,4.741,0.0009600000000000001,0.00028000000000000003,0.001,4.5504,1.3272,4.74,2.91936,0.85148,3.041,0.0009600000000000001,0.00028000000000000003,0.001,2.9184,0.8512000000000001,3.04
2019-04-26 15:00:00,4.4472000000000005,1.2971,4.6325,0.0024000000000000002,0.0007,0.0025,4.4448,1.2964,4.63,2.8056,0.8183,2.9225000000000003,0.0024000000000000002,0.0007,0.0025,2.8032,0.8176,2.92
2019-04-26 15:30:00,4.1016,1.1963,4.2725,0.0024000000000000002,0.0007,0.0025,4.0992,1.1956,4.27,2.6136,0.7623000000000001,2.7225,0.0024000000000000002,0.0007,0.0025,2.6112,0.7616,2.7199999999999998
2019-04-26 16:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-04-26 16:30:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-04-26 17:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-04-26 17:30:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-04-26 18:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-04-26 18:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-04-26 19:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-04-26 19:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-04-26 20:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-04-26 20:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-04-26 21:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-04-26 21:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-04-26 22:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-04-26 22:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-04-26 23:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-04-26 23:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-04-27 00:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-04-27 00:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-04-27 01:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-04-27 01:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-04-27 02:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-04-27 02:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-04-27 03:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-04-27 03:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-04-27 04:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-04-27 04:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-04-27 05:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-04-27 05:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-04-27 06:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-04-27 06:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-04-27 07:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-04-27 07:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-04-27 08:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-04-27 08:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-04-27 09:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-04-27 09:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-04-27 10:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-04-27 10:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-04-27 11:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-04-27 11:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-04-27 12:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-04-27 12:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-04-27 13:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-04-27 13:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-04-27 14:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-04-27 14:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-04-27 15:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-04-27 15:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-04-27 16:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-04-27 16:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-04-27 17:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-04-27 17:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-04-27 18:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-04-27 18:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-04-27 19:00:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-04-27 19:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-04-27 20:00:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-04-27 20:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-04-27 21:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-04-27 21:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-04-27 22:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-04-27 22:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-04-27 23:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-04-27 23:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-04-28 00:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-04-28 00:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-04-28 01:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-04-28 01:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-04-28 02:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-04-28 02:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-04-28 03:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-04-28 03:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-04-28 04:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-04-28 04:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-04-28 05:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-04-28 05:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-04-28 06:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-04-28 06:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-04-28 07:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-04-28 07:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-04-28 08:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-04-28 08:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-04-28 09:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-04-28 09:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-04-28 10:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-04-28 10:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-04-28 11:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-04-28 11:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-04-28 12:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-04-28 12:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-04-28 13:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-04-28 13:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-04-28 14:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-04-28 14:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-04-28 15:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-04-28 15:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-04-28 16:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-04-28 16:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-04-28 17:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-04-28 17:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-04-28 18:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-04-28 18:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-04-28 19:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-04-28 19:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-04-28 20:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-04-28 20:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-04-28 21:00:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-04-28 21:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-04-28 22:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-04-28 22:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-04-28 23:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-04-28 23:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-04-29 00:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-04-29 00:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-04-29 01:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-04-29 01:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-04-29 02:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-04-29 02:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-04-29 03:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-04-29 03:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-04-29 04:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-04-29 04:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-04-29 05:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-04-29 05:30:00,2.84544,0.8299200000000001,2.964,0.01344,0.003920000000000001,0.014,2.832,0.8260000000000001,2.95,1.8662400000000001,0.54432,1.944,0.01344,0.003920000000000001,0.014,1.8528,0.5404,1.9300000000000002
2019-04-29 06:00:00,2.89056,0.84308,3.011,0.02016,0.005880000000000001,0.021,2.8704,0.8372,2.99,2.11296,0.61628,2.201,0.02016,0.005880000000000001,0.021,2.0928,0.6104,2.18
2019-04-29 06:30:00,3.45264,1.00702,3.5965,0.01584,0.00462,0.0165,3.4368,1.0024,3.58,2.48304,0.7242200000000001,2.5865,0.01584,0.00462,0.0165,2.4672,0.7196,2.5700000000000003
2019-04-29 07:00:00,4.0128,1.1703999999999999,4.18,0.019200000000000002,0.0056,0.02,3.9936,1.1648,4.16,2.7648,0.8064,2.88,0.019200000000000002,0.0056,0.02,2.7456,0.8008000000000001,2.86
2019-04-29 07:30:00,4.78896,1.3967800000000001,4.9885,0.01776,0.005180000000000001,0.018500000000000003,4.7712,1.3916,4.97,3.18576,0.9291800000000001,3.3185000000000002,0.01776,0.005180000000000001,0.018500000000000003,3.168,0.924,3.3
2019-04-29 08:00:00,5.34144,1.5579200000000002,5.564,0.01344,0.003920000000000001,0.014,5.328,1.554,5.55,3.3350400000000002,0.97272,3.474,0.01344,0.003920000000000001,0.014,3.3216,0.9688,3.46
2019-04-29 08:30:00,5.52,1.6099999999999999,5.75,0.009600000000000001,0.0028,0.01,5.5104,1.6072000000000002,5.74,3.3792,0.9856,3.52,0.009600000000000001,0.0028,0.01,3.3696,0.9828,3.51
2019-04-29 09:00:00,5.56176,1.6221800000000002,5.7935,0.00336,0.0009800000000000002,0.0035,5.5584,1.6212,5.79,3.44976,1.00618,3.5935,0.00336,0.0009800000000000002,0.0035,3.4464,1.0052,3.59
2019-04-29 09:30:00,5.49504,1.6027200000000001,5.724,0.0038400000000000005,0.0011200000000000001,0.004,5.4912,1.6016,5.72,3.44064,1.00352,3.584,0.0038400000000000005,0.0011200000000000001,0.004,3.4368,1.0024,3.58
2019-04-29 10:00:00,4.93728,1.44004,5.143,0.00288,0.00084,0.003,4.9344,1.4392,5.14,3.20928,0.9360400000000001,3.343,0.00288,0.00084,0.003,3.2064,0.9352,3.34
2019-04-29 10:30:00,4.87872,1.42296,5.082,0.0019200000000000003,0.0005600000000000001,0.002,4.8768,1.4224,5.08,3.22752,0.9413600000000001,3.362,0.0019200000000000003,0.0005600000000000001,0.002,3.2256,0.9408000000000001,3.36
2019-04-29 11:00:00,4.92528,1.43654,5.1305,0.00048000000000000007,0.00014000000000000001,0.0005,4.9248,1.4364,5.13,3.44688,1.00534,3.5905,0.00048000000000000007,0.00014000000000000001,0.0005,3.4464,1.0052,3.59
2019-04-29 11:30:00,4.9924800000000005,1.45614,5.2005,0.00048000000000000007,0.00014000000000000001,0.0005,4.992,1.456,5.2,3.46608,1.01094,3.6105,0.00048000000000000007,0.00014000000000000001,0.0005,3.4656000000000002,1.0108,3.61
2019-04-29 12:00:00,4.70448,1.37214,4.9005,0.00048000000000000007,0.00014000000000000001,0.0005,4.704,1.3719999999999999,4.9,3.29328,0.9605400000000001,3.4305,0.00048000000000000007,0.00014000000000000001,0.0005,3.2928,0.9604,3.43
2019-04-29 12:30:00,4.75344,1.38642,4.9515,0.00144,0.00042,0.0015,4.752,1.3860000000000001,4.95,3.27504,0.9552200000000001,3.4115,0.00144,0.00042,0.0015,3.2736,0.9548000000000001,3.41
2019-04-29 13:00:00,5.04048,1.47014,5.2505,0.00048000000000000007,0.00014000000000000001,0.0005,5.04,1.47,5.25,3.42768,0.9997400000000001,3.5705,0.00048000000000000007,0.00014000000000000001,0.0005,3.4272,0.9996,3.5700000000000003
2019-04-29 13:30:00,4.90752,1.43136,5.112,0.0019200000000000003,0.0005600000000000001,0.002,4.9056,1.4308,5.11,3.35232,0.9777600000000001,3.492,0.0019200000000000003,0.0005600000000000001,0.002,3.3504,0.9772000000000001,3.49
2019-04-29 14:00:00,4.91808,1.43444,5.123,0.00288,0.00084,0.003,4.9152000000000005,1.4336,5.12,3.35328,0.9780400000000001,3.493,0.00288,0.00084,0.003,3.3504,0.9772000000000001,3.49
2019-04-29 14:30:00,4.82592,1.4075600000000001,5.027,0.00672,0.0019600000000000004,0.007,4.8192,1.4056,5.02,3.19392,0.93156,3.327,0.00672,0.0019600000000000004,0.007,3.1872,0.9296000000000001,3.32
2019-04-29 15:00:00,4.4616,1.3013,4.6475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.4544,1.2992,4.64,3.1176,0.9093,3.2475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.1104,0.9072,3.24
2019-04-29 15:30:00,4.41408,1.2874400000000001,4.598,0.007680000000000001,0.0022400000000000002,0.008,4.4064,1.2852000000000001,4.59,2.97408,0.8674400000000001,3.098,0.007680000000000001,0.0022400000000000002,0.008,2.9664,0.8652000000000001,3.09
2019-04-29 16:00:00,4.74192,1.38306,4.9395,0.009120000000000001,0.00266,0.0095,4.7328,1.3804,4.93,3.10992,0.9070600000000001,3.2395,0.009120000000000001,0.00266,0.0095,3.1008,0.9044000000000001,3.23
2019-04-29 16:30:00,4.88784,1.42562,5.0915,0.011040000000000001,0.00322,0.0115,4.8768,1.4224,5.08,3.26544,0.95242,3.4015,0.011040000000000001,0.00322,0.0115,3.2544,0.9492,3.39
2019-04-29 17:00:00,4.7544,1.3867,4.9525,0.012,0.0035,0.0125,4.7424,1.3832,4.94,3.1416,0.9163,3.2725,0.012,0.0035,0.0125,3.1296,0.9128000000000001,3.26
2019-04-29 17:30:00,4.55568,1.32874,4.7455,0.01488,0.00434,0.0155,4.5408,1.3244,4.73,2.97168,0.8667400000000001,3.0955,0.01488,0.00434,0.0155,2.9568000000000003,0.8624,3.08
2019-04-29 18:00:00,4.55856,1.32958,4.7485,0.01776,0.005180000000000001,0.018500000000000003,4.5408,1.3244,4.73,3.00336,0.8759800000000001,3.1285,0.01776,0.005180000000000001,0.018500000000000003,2.9856,0.8708,3.11
2019-04-29 18:30:00,4.50096,1.31278,4.6885,0.01776,0.005180000000000001,0.018500000000000003,4.4832,1.3076,4.67,3.04176,0.8871800000000001,3.1685,0.01776,0.005180000000000001,0.018500000000000003,3.024,0.882,3.15
2019-04-29 19:00:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-04-29 19:30:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-04-29 20:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-04-29 20:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-04-29 21:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-04-29 21:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-04-29 22:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-04-29 22:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-04-29 23:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-04-29 23:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-04-30 00:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-05-01 00:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-05-01 01:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-05-01 01:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
