Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-01 02:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-05-01 02:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-05-01 03:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-05-01 03:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-05-01 04:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-05-01 04:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-05-01 05:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-05-01 05:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-05-01 06:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-05-01 06:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-05-01 07:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-05-01 07:30:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-05-01 08:00:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-05-01 08:30:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-05-01 09:00:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-05-01 09:30:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-05-01 10:00:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-05-01 10:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-05-01 11:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-05-01 11:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-05-01 12:00:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-05-01 12:30:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-05-01 13:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-05-01 13:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-05-01 14:00:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-05-01 14:30:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-05-01 15:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-05-01 15:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-05-01 16:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-05-01 16:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-05-01 17:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-05-01 17:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-05-01 18:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-05-01 18:30:00,4.15008,1.21044,4.323,0.00288,0.00084,0.003,4.1472,1.2096,4.32,2.95008,0.8604400000000001,3.073,0.00288,0.00084,0.003,2.9472,0.8596,3.07
2019-05-01 19:00:00,4.33536,1.26448,4.516,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3104,1.2572,4.49,3.08736,0.9004800000000001,3.216,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.0624,0.8932,3.19
2019-05-01 19:30:00,4.3152,1.2586,4.495,0.024,0.007,0.025,4.2912,1.2516,4.47,3.048,0.889,3.175,0.024,0.007,0.025,3.024,0.882,3.15
2019-05-01 20:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-05-01 20:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-05-01 21:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-05-01 21:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-05-01 22:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-05-01 22:30:00,3.684,1.0745,3.8375,0.016800000000000002,0.0049,0.0175,3.6672000000000002,1.0696,3.8200000000000003,2.6568,0.7749,2.7675,0.016800000000000002,0.0049,0.0175,2.64,0.77,2.75
2019-05-01 23:00:00,3.43968,1.00324,3.583,0.03168,0.00924,0.033,3.408,0.994,3.55,2.47968,0.7232400000000001,2.583,0.03168,0.00924,0.033,2.448,0.714,2.55
2019-05-01 23:30:00,3.19104,0.9307200000000001,3.324,0.03264,0.00952,0.034,3.1584,0.9212,3.29,2.25984,0.65912,2.354,0.03264,0.00952,0.034,2.2272,0.6496000000000001,2.32
2019-05-02 00:00:00,3.00864,0.8775200000000001,3.134,0.03264,0.00952,0.034,2.976,0.868,3.1,2.11584,0.61712,2.204,0.03264,0.00952,0.034,2.0832,0.6076,2.17
2019-05-02 00:30:00,2.87424,0.8383200000000001,2.9939999999999998,0.03264,0.00952,0.034,2.8416,0.8288000000000001,2.96,2.00064,0.58352,2.084,0.03264,0.00952,0.034,1.968,0.5740000000000001,2.05
2019-05-02 01:00:00,2.65824,0.77532,2.769,0.018240000000000003,0.00532,0.019,2.64,0.77,2.75,1.98624,0.5793200000000001,2.069,0.018240000000000003,0.00532,0.019,1.968,0.5740000000000001,2.05
2019-05-02 01:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-05-02 02:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-05-02 02:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-05-02 03:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-05-02 03:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-05-02 04:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-05-02 04:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-05-02 05:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-05-02 05:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-05-02 06:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-05-02 06:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-05-02 07:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-05-02 07:30:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-05-02 08:00:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-05-02 08:30:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-05-02 09:00:00,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-05-02 09:30:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-05-02 10:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-05-02 10:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-05-02 11:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-05-02 11:30:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-05-02 12:00:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-05-02 12:30:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-05-02 13:00:00,5.1264,1.4952,5.34,0.0,0.0,0.0,5.1264,1.4952,5.34,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-05-02 13:30:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-05-02 14:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-05-02 14:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-05-02 15:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-05-02 15:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-05-02 16:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-05-02 16:30:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-05-02 17:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-05-02 17:30:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-05-02 18:00:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-05-02 18:30:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-05-02 19:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-05-02 19:30:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-05-02 20:00:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-05-02 20:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-05-02 21:00:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-05-02 21:30:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-05-02 22:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-05-02 22:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-05-02 23:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-05-02 23:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-05-03 00:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-05-03 00:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-05-03 01:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-05-03 01:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-05-03 02:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-05-03 02:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-05-03 03:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-05-03 03:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-05-03 04:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-05-03 04:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-05-03 05:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-05-03 05:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-05-03 06:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-05-03 06:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-05-03 07:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-05-03 07:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-05-03 08:00:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-05-03 08:30:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-05-03 09:00:00,5.232,1.526,5.45,0.0,0.0,0.0,5.232,1.526,5.45,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2019-05-03 09:30:00,5.5392,1.6156000000000001,5.77,0.0,0.0,0.0,5.5392,1.6156000000000001,5.77,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-05-03 10:00:00,5.4528,1.5904,5.68,0.0,0.0,0.0,5.4528,1.5904,5.68,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-05-03 10:30:00,5.4336,1.5848,5.66,0.0,0.0,0.0,5.4336,1.5848,5.66,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2019-05-03 11:00:00,5.5296,1.6128,5.76,0.0,0.0,0.0,5.5296,1.6128,5.76,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2019-05-03 11:30:00,5.376,1.568,5.6,0.0,0.0,0.0,5.376,1.568,5.6,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2019-05-03 12:00:00,5.4624,1.5932,5.69,0.0,0.0,0.0,5.4624,1.5932,5.69,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-05-03 12:30:00,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2019-05-03 13:00:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2019-05-03 13:30:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-05-03 14:00:00,4.97376,1.45068,5.181,0.0009600000000000001,0.00028000000000000003,0.001,4.9728,1.4504000000000001,5.18,3.38976,0.9886800000000001,3.531,0.0009600000000000001,0.00028000000000000003,0.001,3.3888,0.9884000000000001,3.5300000000000002
2019-05-03 14:30:00,4.65168,1.35674,4.8455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,4.6464,1.3552,4.84,3.08688,0.90034,3.2155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.0816,0.8988,3.21
2019-05-03 15:00:00,4.74624,1.38432,4.944,0.0038400000000000005,0.0011200000000000001,0.004,4.7424,1.3832,4.94,3.11424,0.9083200000000001,3.2439999999999998,0.0038400000000000005,0.0011200000000000001,0.004,3.1104,0.9072,3.24
2019-05-03 15:30:00,4.4208,1.2894,4.605,0.0048000000000000004,0.0014,0.005,4.416,1.288,4.6,3.0,0.875,3.125,0.0048000000000000004,0.0014,0.005,2.9952,0.8736,3.12
2019-05-03 16:00:00,4.72896,1.37928,4.926,0.00576,0.00168,0.006,4.7232,1.3776,4.92,3.03936,0.88648,3.166,0.00576,0.00168,0.006,3.0336,0.8848,3.16
2019-05-03 16:30:00,4.57776,1.33518,4.7685,0.00816,0.00238,0.0085,4.5696,1.3328,4.76,3.04176,0.8871800000000001,3.1685,0.00816,0.00238,0.0085,3.0336,0.8848,3.16
2019-05-03 17:00:00,4.40928,1.28604,4.593,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3968,1.2824,4.58,2.99808,0.8744400000000001,3.123,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9856,0.8708,3.11
2019-05-03 17:30:00,4.416,1.288,4.6,0.009600000000000001,0.0028,0.01,4.4064,1.2852000000000001,4.59,3.0912,0.9016000000000001,3.22,0.009600000000000001,0.0028,0.01,3.0816,0.8988,3.21
2019-05-03 18:00:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-05-03 18:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-05-03 19:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-05-03 19:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-05-03 20:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-05-03 20:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-05-03 21:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-05-03 21:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-05-03 22:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-05-03 22:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-05-03 23:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-05-03 23:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-05-04 00:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-05-04 00:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-05-04 01:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-05-04 01:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-05-04 02:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-05-04 02:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-05-04 03:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-05-04 03:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-05-04 04:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-05-04 04:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-05-04 05:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-05-04 05:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-05-04 06:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-05-04 06:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-05-04 07:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-05-04 07:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-05-04 08:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-05-04 08:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-05-04 09:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-05-04 09:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-05-04 10:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-05-04 10:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-05-04 11:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-05-04 11:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-05-04 12:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-05-04 12:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-05-04 13:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-05-04 13:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-05-04 14:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-05-04 14:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-05-04 15:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-05-04 15:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-05-04 16:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-05-04 16:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-05-04 17:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-05-04 17:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-05-04 18:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-05-04 18:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-05-04 19:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-05-04 19:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-05-04 20:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-05-04 20:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-05-04 21:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-05-04 21:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-05-04 22:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-05-04 22:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-05-04 23:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-05-04 23:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-05-05 00:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-05-05 00:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-05-05 01:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-05-05 01:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-05-05 02:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-05-05 02:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-05-05 03:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-05-05 03:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-05-05 04:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-05-05 04:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-05-05 05:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-05-05 05:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-05-05 06:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-05-05 06:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-05-05 07:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-05-05 07:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-05-05 08:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-05-05 08:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-05-05 09:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-05-05 09:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-05-05 10:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-05-05 10:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-05-05 11:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-05-05 11:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-05-05 12:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-05-05 12:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-05-05 13:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-05-05 13:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-05-05 14:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-05-05 14:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-05-05 15:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-05-05 15:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-05-05 16:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-05-05 16:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-05-05 17:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-05-05 17:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-05-05 18:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-05-05 18:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-05-05 19:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-05-05 19:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-05-05 20:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-05-05 20:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-05-05 21:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-05-05 21:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-05-05 22:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-05-05 22:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-05-05 23:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-05-05 23:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-05-06 00:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-05-06 00:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-05-06 01:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-05-06 01:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-05-06 02:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-05-06 02:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-05-06 03:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-05-06 03:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-05-06 04:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-05-06 04:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-05-06 05:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-05-06 05:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-05-06 06:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-05-06 06:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-05-06 07:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-05-06 07:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-05-06 08:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-05-06 08:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-05-06 09:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-05-06 09:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-05-06 10:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-05-06 10:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-05-06 11:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-05-06 11:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-05-06 12:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-05-06 12:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-05-06 13:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-05-06 13:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-05-06 14:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-05-06 14:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-05-06 15:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-05-06 15:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-05-06 16:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-05-06 16:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-05-06 17:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-05-06 17:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-05-06 18:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-05-06 18:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-05-06 19:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-05-06 19:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-05-06 20:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-05-06 20:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-05-06 21:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-05-06 21:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-05-06 22:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-05-06 22:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-05-06 23:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-05-06 23:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-05-07 00:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-05-07 00:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-05-07 01:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-05-07 01:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-05-07 02:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-05-07 02:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-05-07 03:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-05-07 03:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-05-07 04:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-05-07 04:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-05-07 05:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-05-07 05:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-05-07 06:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-05-07 06:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-05-07 07:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-05-07 07:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-05-07 08:00:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-05-07 08:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-05-07 09:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-05-07 09:30:00,4.72848,1.37914,4.9254999999999995,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,4.7232,1.3776,4.92,3.21168,0.9367400000000001,3.3455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.2064,0.9352,3.34
2019-05-07 10:00:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-05-07 10:30:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-05-07 11:00:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-05-07 11:30:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-05-07 12:00:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-05-07 12:30:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-05-07 13:00:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-05-07 13:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-05-07 14:00:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-05-07 14:30:00,4.40016,1.28338,4.5835,0.00336,0.0009800000000000002,0.0035,4.3968,1.2824,4.58,3.05616,0.8913800000000001,3.1835,0.00336,0.0009800000000000002,0.0035,3.0528,0.8904000000000001,3.18
2019-05-07 15:00:00,4.67136,1.3624800000000001,4.866,0.00576,0.00168,0.006,4.6656,1.3608,4.86,2.98176,0.8696800000000001,3.106,0.00576,0.00168,0.006,2.976,0.868,3.1
2019-05-07 15:30:00,4.78896,1.3967800000000001,4.9885,0.00816,0.00238,0.0085,4.7808,1.3944,4.98,3.23376,0.9431800000000001,3.3685,0.00816,0.00238,0.0085,3.2256,0.9408000000000001,3.36
2019-05-07 16:00:00,4.97376,1.45068,5.181,0.010560000000000002,0.0030800000000000003,0.011,4.9632000000000005,1.4476,5.17,3.35136,0.9774800000000001,3.491,0.010560000000000002,0.0030800000000000003,0.011,3.3407999999999998,0.9744,3.48
2019-05-07 16:30:00,5.29104,1.54322,5.5115,0.011040000000000001,0.00322,0.0115,5.28,1.54,5.5,3.47664,1.01402,3.6215,0.011040000000000001,0.00322,0.0115,3.4656000000000002,1.0108,3.61
2019-05-07 17:00:00,4.97712,1.45166,5.1845,0.013920000000000002,0.00406,0.0145,4.9632000000000005,1.4476,5.17,3.4603200000000003,1.00926,3.6045,0.013920000000000002,0.00406,0.0145,3.4464,1.0052,3.59
2019-05-07 17:30:00,4.73616,1.38138,4.9335,0.012960000000000001,0.0037800000000000004,0.0135,4.7232,1.3776,4.92,3.32496,0.9697800000000001,3.4635,0.012960000000000001,0.0037800000000000004,0.0135,3.312,0.966,3.45
2019-05-07 18:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-05-07 18:30:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-05-07 19:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-05-07 19:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-05-07 20:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-05-07 20:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-05-07 21:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-05-07 21:30:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-05-07 22:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-05-07 22:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-05-07 23:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-05-07 23:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-05-08 00:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-05-08 00:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
