Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-08 01:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-05-08 01:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-05-08 02:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-05-08 02:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-05-08 03:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-05-08 03:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-05-08 04:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-05-08 04:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-05-08 05:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-05-08 05:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-05-08 06:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-05-08 06:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-05-08 07:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-05-08 07:30:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-05-08 08:00:00,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-05-08 08:30:00,5.5008,1.6044,5.73,0.0,0.0,0.0,5.5008,1.6044,5.73,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-05-08 09:00:00,5.3472,1.5596,5.57,0.0,0.0,0.0,5.3472,1.5596,5.57,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-05-08 09:30:00,5.472,1.596,5.7,0.0,0.0,0.0,5.472,1.596,5.7,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-05-08 10:00:00,5.4528,1.5904,5.68,0.0,0.0,0.0,5.4528,1.5904,5.68,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2019-05-08 10:30:00,5.328,1.554,5.55,0.0,0.0,0.0,5.328,1.554,5.55,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2019-05-08 11:00:00,5.5008,1.6044,5.73,0.0,0.0,0.0,5.5008,1.6044,5.73,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2019-05-08 11:30:00,5.5776,1.6268,5.8100000000000005,0.0,0.0,0.0,5.5776,1.6268,5.8100000000000005,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2019-05-08 12:00:00,5.5296,1.6128,5.76,0.0,0.0,0.0,5.5296,1.6128,5.76,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-05-08 12:30:00,5.4528,1.5904,5.68,0.0,0.0,0.0,5.4528,1.5904,5.68,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2019-05-08 13:00:00,5.4249600000000004,1.58228,5.651,0.0009600000000000001,0.00028000000000000003,0.001,5.424,1.5819999999999999,5.65,3.80256,1.10908,3.961,0.0009600000000000001,0.00028000000000000003,0.001,3.8016,1.1088,3.96
2019-05-08 13:30:00,5.44848,1.58914,5.6754999999999995,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.4432,1.5876000000000001,5.67,3.75888,1.09634,3.9155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.7536,1.0948,3.91
2019-05-08 14:00:00,5.22576,1.52418,5.4435,0.00336,0.0009800000000000002,0.0035,5.2224,1.5232,5.44,3.65136,1.06498,3.8035,0.00336,0.0009800000000000002,0.0035,3.648,1.064,3.8
2019-05-08 14:30:00,5.13168,1.49674,5.3455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.1264,1.4952,5.34,3.59568,1.04874,3.7455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.5904,1.0472,3.74
2019-05-08 15:00:00,5.3304,1.5547,5.5525,0.0024000000000000002,0.0007,0.0025,5.328,1.554,5.55,3.6696,1.0703,3.8225,0.0024000000000000002,0.0007,0.0025,3.6672000000000002,1.0696,3.8200000000000003
2019-05-08 15:30:00,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2019-05-08 16:00:00,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2019-05-08 16:30:00,5.4048,1.5764,5.63,0.0,0.0,0.0,5.4048,1.5764,5.63,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2019-05-08 17:00:00,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2019-05-08 17:30:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-05-08 18:00:00,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-05-08 18:30:00,4.91088,1.43234,5.1155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.8864,1.4252,5.09,3.17328,0.92554,3.3055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.1488,0.9184,3.2800000000000002
2019-05-08 19:00:00,4.60752,1.34386,4.7995,0.01872,0.0054600000000000004,0.0195,4.5888,1.3384,4.78,3.12912,0.91266,3.2595,0.01872,0.0054600000000000004,0.0195,3.1104,0.9072,3.24
2019-05-08 19:30:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-05-08 20:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-05-08 20:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-05-08 21:00:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-05-08 21:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-05-08 22:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-05-08 22:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-05-08 23:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-05-08 23:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-05-09 00:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-05-09 00:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-05-09 01:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-05-09 01:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-05-09 02:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-05-09 02:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-05-09 03:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-05-09 03:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-05-09 04:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-05-09 04:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-05-09 05:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-05-09 05:30:00,2.89536,0.8444800000000001,3.016,0.015360000000000002,0.0044800000000000005,0.016,2.88,0.84,3.0,2.07936,0.60648,2.166,0.015360000000000002,0.0044800000000000005,0.016,2.064,0.602,2.15
2019-05-09 06:00:00,2.9688,0.8659,3.0925,0.012,0.0035,0.0125,2.9568000000000003,0.8624,3.08,2.2968,0.6699,2.3925,0.012,0.0035,0.0125,2.2848,0.6664,2.38
2019-05-09 06:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-05-09 07:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-05-09 07:30:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-05-09 08:00:00,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-05-09 08:30:00,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-05-09 09:00:00,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-05-09 09:30:00,5.3136,1.5498,5.535,0.0048000000000000004,0.0014,0.005,5.3088,1.5484,5.53,3.624,1.057,3.775,0.0048000000000000004,0.0014,0.005,3.6192,1.0556,3.77
2019-05-09 10:00:00,5.39136,1.57248,5.616,0.00576,0.00168,0.006,5.3856,1.5708,5.61,3.54816,1.03488,3.696,0.00576,0.00168,0.006,3.5423999999999998,1.0332,3.69
2019-05-09 10:30:00,5.02608,1.46594,5.2355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.0208,1.4644,5.23,3.59568,1.04874,3.7455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.5904,1.0472,3.74
2019-05-09 11:00:00,5.16576,1.50668,5.381,0.0009600000000000001,0.00028000000000000003,0.001,5.1648,1.5064000000000002,5.38,3.71616,1.08388,3.871,0.0009600000000000001,0.00028000000000000003,0.001,3.7152000000000003,1.0836000000000001,3.87
2019-05-09 11:30:00,5.3088,1.5484,5.53,0.0,0.0,0.0,5.3088,1.5484,5.53,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2019-05-09 12:00:00,5.59728,1.63254,5.8305,0.00048000000000000007,0.00014000000000000001,0.0005,5.5968,1.6324,5.83,3.73488,1.08934,3.8905000000000003,0.00048000000000000007,0.00014000000000000001,0.0005,3.7344,1.0892,3.89
2019-05-09 12:30:00,5.45376,1.59068,5.681,0.0009600000000000001,0.00028000000000000003,0.001,5.4528,1.5904,5.68,3.65856,1.06708,3.811,0.0009600000000000001,0.00028000000000000003,0.001,3.6576,1.0668,3.81
2019-05-09 13:00:00,5.13744,1.49842,5.3515,0.00144,0.00042,0.0015,5.136,1.498,5.35,3.60144,1.05042,3.7515,0.00144,0.00042,0.0015,3.6,1.05,3.75
2019-05-09 13:30:00,5.15616,1.50388,5.371,0.0009600000000000001,0.00028000000000000003,0.001,5.1552,1.5036,5.37,3.48576,1.01668,3.6310000000000002,0.0009600000000000001,0.00028000000000000003,0.001,3.4848,1.0164,3.63
2019-05-09 14:00:00,5.0064,1.4602,5.215,0.0048000000000000004,0.0014,0.005,5.0016,1.4588,5.21,3.4512,1.0066,3.5949999999999998,0.0048000000000000004,0.0014,0.005,3.4464,1.0052,3.59
2019-05-09 14:30:00,5.25648,1.53314,5.4755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.2512,1.5316,5.47,3.49968,1.02074,3.6455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.4944,1.0192,3.64
2019-05-09 15:00:00,5.12304,1.49422,5.3365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.1168,1.4924,5.33,3.46224,1.00982,3.6065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.456,1.008,3.6
2019-05-09 15:30:00,5.34576,1.55918,5.5685,0.00816,0.00238,0.0085,5.3376,1.5568,5.5600000000000005,3.49296,1.01878,3.6385,0.00816,0.00238,0.0085,3.4848,1.0164,3.63
2019-05-09 16:00:00,5.41056,1.57808,5.636,0.00576,0.00168,0.006,5.4048,1.5764,5.63,3.67296,1.07128,3.826,0.00576,0.00168,0.006,3.6672000000000002,1.0696,3.8200000000000003
2019-05-09 16:30:00,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2019-05-09 17:00:00,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-05-09 17:30:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-05-09 18:00:00,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-05-09 18:30:00,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-05-09 19:00:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-05-09 19:30:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-05-09 20:00:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-05-09 20:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-05-09 21:00:00,4.54416,1.32538,4.7335,0.03216,0.009380000000000001,0.0335,4.5120000000000005,1.316,4.7,3.20016,0.9333800000000001,3.3335,0.03216,0.009380000000000001,0.0335,3.168,0.924,3.3
2019-05-09 21:30:00,4.50048,1.31264,4.688,0.036480000000000005,0.01064,0.038,4.464,1.302,4.65,3.16608,0.92344,3.298,0.036480000000000005,0.01064,0.038,3.1296,0.9128000000000001,3.26
2019-05-09 22:00:00,4.08768,1.19224,4.258,0.036480000000000005,0.01064,0.038,4.0512,1.1816,4.22,3.04128,0.88704,3.168,0.036480000000000005,0.01064,0.038,3.0048,0.8764000000000001,3.13
2019-05-09 22:30:00,3.88944,1.13442,4.0515,0.00144,0.00042,0.0015,3.888,1.134,4.05,2.88144,0.8404200000000001,3.0015,0.00144,0.00042,0.0015,2.88,0.84,3.0
2019-05-09 23:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-05-09 23:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-05-10 00:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-05-10 00:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-05-10 01:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-05-10 01:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-05-10 02:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-05-10 02:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-05-10 03:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-05-10 03:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-05-10 04:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-05-10 04:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-05-10 05:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-05-10 05:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-05-10 06:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-05-10 06:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-05-10 07:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-05-10 07:30:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-05-10 08:00:00,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-05-10 08:30:00,5.3088,1.5484,5.53,0.0,0.0,0.0,5.3088,1.5484,5.53,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2019-05-10 09:00:00,5.292,1.5434999999999999,5.5125,0.0024000000000000002,0.0007,0.0025,5.2896,1.5428000000000002,5.51,3.6024000000000003,1.0507,3.7525,0.0024000000000000002,0.0007,0.0025,3.6,1.05,3.75
2019-05-10 09:30:00,5.35536,1.5619800000000001,5.5785,0.00816,0.00238,0.0085,5.3472,1.5596,5.57,3.64656,1.06358,3.7984999999999998,0.00816,0.00238,0.0085,3.6384,1.0612,3.79
2019-05-10 10:00:00,5.2176,1.5218,5.435,0.0048000000000000004,0.0014,0.005,5.2128,1.5204,5.43,3.6048,1.0514000000000001,3.755,0.0048000000000000004,0.0014,0.005,3.6,1.05,3.75
2019-05-10 10:30:00,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2019-05-10 11:00:00,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-05-10 11:30:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-05-10 12:00:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-05-10 12:30:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-05-10 13:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-05-10 13:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-05-10 14:00:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-05-10 14:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-05-10 15:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-05-10 15:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-05-10 16:00:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-05-10 16:30:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-05-10 17:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-05-10 17:30:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-05-10 18:00:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-05-10 18:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-05-10 19:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-05-10 19:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-05-10 20:00:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-05-10 20:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-05-10 21:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-05-10 21:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-05-10 22:00:00,3.912,1.141,4.075,0.014400000000000001,0.004200000000000001,0.015,3.8976,1.1368,4.06,2.7888,0.8134,2.9050000000000002,0.014400000000000001,0.004200000000000001,0.015,2.7744,0.8092,2.89
2019-05-10 22:30:00,3.55008,1.03544,3.698,0.036480000000000005,0.01064,0.038,3.5136000000000003,1.0248,3.66,2.58048,0.7526400000000001,2.688,0.036480000000000005,0.01064,0.038,2.544,0.742,2.65
2019-05-10 23:00:00,3.31008,0.9654400000000001,3.448,0.036480000000000005,0.01064,0.038,3.2736,0.9548000000000001,3.41,2.40768,0.7022400000000001,2.508,0.036480000000000005,0.01064,0.038,2.3712,0.6916,2.47
2019-05-10 23:30:00,3.08976,0.9011800000000001,3.2185,0.03696,0.010780000000000001,0.0385,3.0528,0.8904000000000001,3.18,2.21616,0.6463800000000001,2.3085,0.03696,0.010780000000000001,0.0385,2.1792,0.6356,2.27
2019-05-11 00:00:00,2.87904,0.83972,2.999,0.03744,0.010920000000000001,0.039,2.8416,0.8288000000000001,2.96,2.12064,0.6185200000000001,2.209,0.03744,0.010920000000000001,0.039,2.0832,0.6076,2.17
2019-05-11 00:30:00,2.72544,0.7949200000000001,2.839,0.03744,0.010920000000000001,0.039,2.688,0.784,2.8,2.00544,0.58492,2.089,0.03744,0.010920000000000001,0.039,1.968,0.5740000000000001,2.05
2019-05-11 01:00:00,2.53824,0.7403200000000001,2.644,0.03264,0.00952,0.034,2.5056000000000003,0.7308,2.61,1.9238400000000002,0.5611200000000001,2.004,0.03264,0.00952,0.034,1.8912,0.5516,1.97
2019-05-11 01:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-05-11 02:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-05-11 02:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-05-11 03:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-05-11 03:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-05-11 04:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-05-11 04:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-05-11 05:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-05-11 05:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-05-11 06:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-05-11 06:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-05-11 07:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-05-11 07:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-05-11 08:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-05-11 08:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-05-11 09:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-05-11 09:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-05-11 10:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-05-11 10:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-05-11 11:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-05-11 11:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-05-11 12:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-05-11 12:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-05-11 13:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-05-11 13:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-05-11 14:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-05-11 14:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-05-11 15:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-05-11 15:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-05-11 16:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-05-11 16:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-05-11 17:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-05-11 17:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-05-11 18:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-05-11 18:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-05-11 19:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-05-11 19:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-05-11 20:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-05-11 20:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-05-11 21:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-05-11 21:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-05-11 22:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-05-11 22:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-05-11 23:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-05-11 23:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-05-12 00:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-05-12 00:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-05-12 01:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-05-12 01:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-05-12 02:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-05-12 02:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-05-12 03:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-05-12 03:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-05-12 04:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-05-12 04:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-05-12 05:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-05-12 05:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-05-12 06:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-05-12 06:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-05-12 07:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2019-05-12 07:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-05-12 08:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-05-12 08:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-05-12 09:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-05-12 09:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-05-12 10:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-05-12 10:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-05-12 11:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-05-12 11:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-05-12 12:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-05-12 12:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-05-12 13:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-05-12 13:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-05-12 14:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-05-12 14:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-05-12 15:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-05-12 15:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-05-12 16:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-05-12 16:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-05-12 17:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-05-12 17:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-05-12 18:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-05-12 18:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-05-12 19:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-05-12 19:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-05-12 20:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-05-12 20:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-05-12 21:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-05-12 21:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-05-12 22:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-05-12 22:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-05-12 23:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-05-12 23:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-05-13 00:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-05-13 00:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-05-13 01:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-05-13 01:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-05-13 02:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-05-13 02:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-05-13 03:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-05-13 03:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-05-13 04:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-05-13 04:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-05-13 05:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-05-13 05:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-05-13 06:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-05-13 06:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-05-13 07:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-05-13 07:30:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-05-13 08:00:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-05-13 08:30:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-05-13 09:00:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-05-13 09:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-05-13 10:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-05-13 10:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-05-13 11:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-05-13 11:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-05-13 12:00:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-05-13 12:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-05-13 13:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-05-13 13:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-05-13 14:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-05-13 14:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-05-13 15:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-05-13 15:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-05-13 16:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-05-13 16:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-05-13 17:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-05-13 17:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-05-13 18:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-05-13 18:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-05-13 19:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-05-13 19:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-05-13 20:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-05-13 20:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-05-13 21:00:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-05-13 21:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-05-13 22:00:00,3.83616,1.11888,3.996,0.00576,0.00168,0.006,3.8304,1.1172,3.99,2.96256,0.8640800000000001,3.086,0.00576,0.00168,0.006,2.9568000000000003,0.8624,3.08
2019-05-13 22:30:00,3.63696,1.06078,3.7885,0.03696,0.010780000000000001,0.0385,3.6,1.05,3.75,2.69616,0.7863800000000001,2.8085,0.03696,0.010780000000000001,0.0385,2.6592000000000002,0.7756000000000001,2.77
2019-05-13 23:00:00,3.37776,0.9851800000000001,3.5185,0.03696,0.010780000000000001,0.0385,3.3407999999999998,0.9744,3.48,2.4753600000000002,0.7219800000000001,2.5785,0.03696,0.010780000000000001,0.0385,2.4384,0.7112,2.54
2019-05-13 23:30:00,3.10992,0.9070600000000001,3.2395,0.03792,0.01106,0.0395,3.072,0.896,3.2,2.29392,0.6690600000000001,2.3895,0.03792,0.01106,0.0395,2.2560000000000002,0.658,2.35
2019-05-14 00:00:00,2.93712,0.8566600000000001,3.0595,0.03792,0.01106,0.0395,2.8992,0.8456,3.02,2.14992,0.6270600000000001,2.2395,0.03792,0.01106,0.0395,2.112,0.616,2.2
2019-05-14 00:30:00,2.76432,0.8062600000000001,2.8795,0.03792,0.01106,0.0395,2.7264,0.7952,2.84,2.05392,0.59906,2.1395,0.03792,0.01106,0.0395,2.016,0.588,2.1
2019-05-14 01:00:00,2.66832,0.7782600000000001,2.7795,0.03792,0.01106,0.0395,2.6304,0.7672,2.74,1.93872,0.5654600000000001,2.0195,0.03792,0.01106,0.0395,1.9008,0.5544,1.98
2019-05-14 01:30:00,2.58192,0.7530600000000001,2.6895,0.03792,0.01106,0.0395,2.544,0.742,2.65,1.95792,0.57106,2.0395,0.03792,0.01106,0.0395,1.92,0.56,2.0
2019-05-14 02:00:00,2.60112,0.7586600000000001,2.7095000000000002,0.03792,0.01106,0.0395,2.5632,0.7476,2.67,1.9195200000000001,0.55986,1.9995,0.03792,0.01106,0.0395,1.8816000000000002,0.5488000000000001,1.96
2019-05-14 02:30:00,2.58192,0.7530600000000001,2.6895,0.03792,0.01106,0.0395,2.544,0.742,2.65,1.9291200000000002,0.56266,2.0095,0.03792,0.01106,0.0395,1.8912,0.5516,1.97
2019-05-14 03:00:00,2.56272,0.74746,2.6695,0.03792,0.01106,0.0395,2.5248,0.7364,2.63,1.94832,0.5682600000000001,2.0295,0.03792,0.01106,0.0395,1.9104,0.5572,1.99
2019-05-14 03:30:00,2.42784,0.7081200000000001,2.529,0.03744,0.010920000000000001,0.039,2.3904,0.6972,2.49,1.89024,0.55132,1.9689999999999999,0.03744,0.010920000000000001,0.039,1.8528,0.5404,1.9300000000000002
2019-05-14 04:00:00,2.47632,0.72226,2.5795,0.03792,0.01106,0.0395,2.4384,0.7112,2.54,1.82352,0.53186,1.8995000000000002,0.03792,0.01106,0.0395,1.7856,0.5208,1.8599999999999999
2019-05-14 04:30:00,2.51472,0.7334600000000001,2.6195,0.03792,0.01106,0.0395,2.4768,0.7224,2.58,1.89072,0.5514600000000001,1.9695,0.03792,0.01106,0.0395,1.8528,0.5404,1.9300000000000002
2019-05-14 05:00:00,2.5296000000000003,0.7378,2.635,0.033600000000000005,0.0098,0.035,2.496,0.728,2.6,1.8096,0.5278,1.885,0.033600000000000005,0.0098,0.035,1.776,0.518,1.85
2019-05-14 05:30:00,2.6616,0.7763,2.7725,0.0216,0.0063,0.022500000000000003,2.64,0.77,2.75,1.8936000000000002,0.5523,1.9725000000000001,0.0216,0.0063,0.022500000000000003,1.8719999999999999,0.546,1.9500000000000002
2019-05-14 06:00:00,2.77728,0.8100400000000001,2.893,0.022080000000000002,0.00644,0.023,2.7552,0.8036000000000001,2.87,2.11488,0.61684,2.203,0.022080000000000002,0.00644,0.023,2.0928,0.6104,2.18
2019-05-14 06:30:00,3.27744,0.9559200000000001,3.414,0.02304,0.00672,0.024,3.2544,0.9492,3.39,2.35584,0.6871200000000001,2.454,0.02304,0.00672,0.024,2.3328,0.6804,2.43
2019-05-14 07:00:00,3.7862400000000003,1.10432,3.944,0.02304,0.00672,0.024,3.7632,1.0976,3.92,2.60544,0.75992,2.714,0.02304,0.00672,0.024,2.5824,0.7532,2.69
2019-05-14 07:30:00,4.30128,1.25454,4.4805,0.019680000000000003,0.00574,0.0205,4.2816,1.2488000000000001,4.46,2.86128,0.8345400000000001,2.9805,0.019680000000000003,0.00574,0.0205,2.8416,0.8288000000000001,2.96
2019-05-14 08:00:00,4.5576,1.3293,4.7475000000000005,0.016800000000000002,0.0049,0.0175,4.5408,1.3244,4.73,3.0216,0.8813000000000001,3.1475,0.016800000000000002,0.0049,0.0175,3.0048,0.8764000000000001,3.13
2019-05-14 08:30:00,4.48752,1.3088600000000001,4.6745,0.013920000000000002,0.00406,0.0145,4.4736,1.3048,4.66,2.98032,0.86926,3.1045,0.013920000000000002,0.00406,0.0145,2.9664,0.8652000000000001,3.09
2019-05-14 09:00:00,4.35888,1.27134,4.5405,0.01008,0.0029400000000000003,0.0105,4.3488,1.2684,4.53,3.00528,0.8765400000000001,3.1305,0.01008,0.0029400000000000003,0.0105,2.9952,0.8736,3.12
2019-05-14 09:30:00,4.41744,1.28842,4.6015,0.011040000000000001,0.00322,0.0115,4.4064,1.2852000000000001,4.59,2.96784,0.8656200000000001,3.0915,0.011040000000000001,0.00322,0.0115,2.9568000000000003,0.8624,3.08
2019-05-14 10:00:00,4.17504,1.21772,4.349,0.00864,0.00252,0.009000000000000001,4.1664,1.2152,4.34,2.81184,0.8201200000000001,2.9290000000000003,0.00864,0.00252,0.009000000000000001,2.8032,0.8176,2.92
2019-05-14 10:30:00,4.03008,1.17544,4.198,0.007680000000000001,0.0022400000000000002,0.008,4.0224,1.1732,4.19,2.88768,0.8422400000000001,3.008,0.007680000000000001,0.0022400000000000002,0.008,2.88,0.84,3.0
2019-05-14 11:00:00,4.1616,1.2138,4.335,0.0048000000000000004,0.0014,0.005,4.1568,1.2124,4.33,2.9808,0.8694000000000001,3.105,0.0048000000000000004,0.0014,0.005,2.976,0.868,3.1
2019-05-14 11:30:00,3.9993600000000002,1.16648,4.166,0.00576,0.00168,0.006,3.9936,1.1648,4.16,2.90496,0.84728,3.026,0.00576,0.00168,0.006,2.8992,0.8456,3.02
2019-05-14 12:00:00,3.85488,1.1243400000000001,4.0155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.8496,1.1228,4.01,2.93328,0.8555400000000001,3.0555,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.928,0.854,3.05
2019-05-14 12:30:00,3.88512,1.13316,4.047,0.00672,0.0019600000000000004,0.007,3.8784,1.1312,4.04,2.82912,0.8251600000000001,2.947,0.00672,0.0019600000000000004,0.007,2.8224,0.8232,2.94
2019-05-14 13:00:00,3.85584,1.12462,4.0165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.8496,1.1228,4.01,2.83824,0.8278200000000001,2.9565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.832,0.8260000000000001,2.95
2019-05-14 13:30:00,3.68352,1.07436,3.8369999999999997,0.00672,0.0019600000000000004,0.007,3.6768,1.0724,3.83,2.7907200000000003,0.81396,2.907,0.00672,0.0019600000000000004,0.007,2.784,0.812,2.9
2019-05-14 14:00:00,3.71328,1.08304,3.868,0.007680000000000001,0.0022400000000000002,0.008,3.7056,1.0808,3.86,2.60928,0.76104,2.718,0.007680000000000001,0.0022400000000000002,0.008,2.6016,0.7588,2.71
