Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-14 14:30:00,3.78384,1.10362,3.9415,0.011040000000000001,0.00322,0.0115,3.7728,1.1004,3.93,2.67984,0.7816200000000001,2.7915,0.011040000000000001,0.00322,0.0115,2.6688,0.7784000000000001,2.7800000000000002
2019-05-14 15:00:00,3.6984,1.0787,3.8525,0.012,0.0035,0.0125,3.6864,1.0752,3.84,2.7288,0.7959,2.8425000000000002,0.012,0.0035,0.0125,2.7168,0.7924,2.83
2019-05-14 15:30:00,3.6216,1.0563,3.7725,0.012,0.0035,0.0125,3.6096,1.0528,3.76,2.7576,0.8043,2.8725,0.012,0.0035,0.0125,2.7456,0.8008000000000001,2.86
2019-05-14 16:00:00,3.76656,1.0985800000000001,3.9235,0.012960000000000001,0.0037800000000000004,0.0135,3.7536,1.0948,3.91,2.87376,0.83818,2.9935,0.012960000000000001,0.0037800000000000004,0.0135,2.8608000000000002,0.8344,2.98
2019-05-14 16:30:00,3.85344,1.12392,4.014,0.01344,0.003920000000000001,0.014,3.84,1.12,4.0,2.91264,0.84952,3.034,0.01344,0.003920000000000001,0.014,2.8992,0.8456,3.02
2019-05-14 17:00:00,3.62544,1.05742,3.7765,0.01584,0.00462,0.0165,3.6096,1.0528,3.76,2.9438400000000002,0.85862,3.0665,0.01584,0.00462,0.0165,2.928,0.854,3.05
2019-05-14 17:30:00,3.75456,1.09508,3.911,0.02016,0.005880000000000001,0.021,3.7344,1.0892,3.89,2.96736,0.86548,3.091,0.02016,0.005880000000000001,0.021,2.9472,0.8596,3.07
2019-05-14 18:00:00,3.78912,1.10516,3.947,0.025920000000000002,0.007560000000000001,0.027,3.7632,1.0976,3.92,2.88672,0.84196,3.007,0.025920000000000002,0.007560000000000001,0.027,2.8608000000000002,0.8344,2.98
2019-05-14 18:30:00,3.92592,1.14506,4.0895,0.02832,0.00826,0.029500000000000002,3.8976,1.1368,4.06,2.74512,0.80066,2.8595,0.02832,0.00826,0.029500000000000002,2.7168,0.7924,2.83
2019-05-14 19:00:00,3.88176,1.13218,4.0435,0.02256,0.006580000000000001,0.0235,3.8592,1.1256,4.02,2.76816,0.8073800000000001,2.8835,0.02256,0.006580000000000001,0.0235,2.7456,0.8008000000000001,2.86
2019-05-14 19:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-05-14 20:00:00,3.9292800000000003,1.14604,4.093,0.022080000000000002,0.00644,0.023,3.9072,1.1396,4.07,2.75808,0.80444,2.873,0.022080000000000002,0.00644,0.023,2.7359999999999998,0.798,2.85
2019-05-14 20:30:00,4.0392,1.1781,4.2075,0.036000000000000004,0.0105,0.0375,4.0032,1.1676,4.17,2.724,0.7945,2.8375,0.036000000000000004,0.0105,0.0375,2.688,0.784,2.8
2019-05-14 21:00:00,4.0872,1.1921,4.2575,0.036000000000000004,0.0105,0.0375,4.0512,1.1816,4.22,2.8776,0.8393,2.9975,0.036000000000000004,0.0105,0.0375,2.8416,0.8288000000000001,2.96
2019-05-14 21:30:00,4.01088,1.16984,4.178,0.036480000000000005,0.01064,0.038,3.9744,1.1592,4.14,2.9260800000000002,0.8534400000000001,3.048,0.036480000000000005,0.01064,0.038,2.8896,0.8428,3.01
2019-05-14 22:00:00,3.9528,1.1529,4.1175,0.036000000000000004,0.0105,0.0375,3.9168000000000003,1.1424,4.08,2.8776,0.8393,2.9975,0.036000000000000004,0.0105,0.0375,2.8416,0.8288000000000001,2.96
2019-05-14 22:30:00,3.6168,1.0549,3.7675,0.036000000000000004,0.0105,0.0375,3.5808,1.0444,3.73,2.6952,0.7861,2.8075,0.036000000000000004,0.0105,0.0375,2.6592000000000002,0.7756000000000001,2.77
2019-05-14 23:00:00,3.34272,0.97496,3.482,0.021120000000000003,0.0061600000000000005,0.022,3.3216,0.9688,3.46,2.52672,0.7369600000000001,2.632,0.021120000000000003,0.0061600000000000005,0.022,2.5056000000000003,0.7308,2.61
2019-05-14 23:30:00,3.1464,0.9177000000000001,3.2775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.1392,0.9156000000000001,3.27,2.34,0.6825,2.4375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.3328,0.6804,2.43
2019-05-15 00:00:00,3.00528,0.8765400000000001,3.1305,0.019680000000000003,0.00574,0.0205,2.9856,0.8708,3.11,2.19888,0.64134,2.2905,0.019680000000000003,0.00574,0.0205,2.1792,0.6356,2.27
2019-05-15 00:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-05-15 01:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-05-15 01:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-05-15 02:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-05-15 02:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-05-15 03:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-05-15 03:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-05-15 04:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-05-15 04:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-05-15 05:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-05-15 05:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-05-15 06:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-05-15 06:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-05-15 07:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-05-15 07:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-05-15 08:00:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-05-15 08:30:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-05-15 09:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-05-15 09:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-05-15 10:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-05-15 10:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-05-15 11:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-05-15 11:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-05-15 12:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-05-15 12:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-05-15 13:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-05-15 13:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-05-15 14:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-05-15 14:30:00,3.54336,1.03348,3.691,0.010560000000000002,0.0030800000000000003,0.011,3.5328,1.0304,3.68,2.70816,0.78988,2.821,0.010560000000000002,0.0030800000000000003,0.011,2.6976,0.7868,2.81
2019-05-15 15:00:00,3.648,1.064,3.8,0.009600000000000001,0.0028,0.01,3.6384,1.0612,3.79,2.7456,0.8008000000000001,2.86,0.009600000000000001,0.0028,0.01,2.7359999999999998,0.798,2.85
2019-05-15 15:30:00,3.66,1.0675,3.8125,0.012,0.0035,0.0125,3.648,1.064,3.8,2.652,0.7735000000000001,2.7625,0.012,0.0035,0.0125,2.64,0.77,2.75
2019-05-15 16:00:00,3.8664,1.1277,4.0275,0.016800000000000002,0.0049,0.0175,3.8496,1.1228,4.01,2.7816,0.8113,2.8975,0.016800000000000002,0.0049,0.0175,2.7648,0.8064,2.88
2019-05-15 16:30:00,3.92496,1.14478,4.0885,0.01776,0.005180000000000001,0.018500000000000003,3.9072,1.1396,4.07,2.8785600000000002,0.8395800000000001,2.9985,0.01776,0.005180000000000001,0.018500000000000003,2.8608000000000002,0.8344,2.98
2019-05-15 17:00:00,3.9460800000000003,1.15094,4.1105,0.019680000000000003,0.00574,0.0205,3.9264,1.1452,4.09,2.94768,0.8597400000000001,3.0705,0.019680000000000003,0.00574,0.0205,2.928,0.854,3.05
2019-05-15 17:30:00,3.99648,1.16564,4.163,0.022080000000000002,0.00644,0.023,3.9744,1.1592,4.14,2.8732800000000003,0.8380400000000001,2.993,0.022080000000000002,0.00644,0.023,2.8512,0.8316,2.9699999999999998
2019-05-15 18:00:00,3.7896,1.1053,3.9475,0.0264,0.0077,0.0275,3.7632,1.0976,3.92,2.8968,0.8449000000000001,3.0175,0.0264,0.0077,0.0275,2.8704,0.8372,2.99
2019-05-15 18:30:00,3.82032,1.11426,3.9795,0.02832,0.00826,0.029500000000000002,3.792,1.106,3.95,2.77392,0.8090600000000001,2.8895,0.02832,0.00826,0.029500000000000002,2.7456,0.8008000000000001,2.86
2019-05-15 19:00:00,3.9470400000000003,1.15122,4.1115,0.030240000000000003,0.008820000000000001,0.0315,3.9168000000000003,1.1424,4.08,2.82384,0.82362,2.9415,0.030240000000000003,0.008820000000000001,0.0315,2.7936,0.8148000000000001,2.91
2019-05-15 19:30:00,4.14384,1.20862,4.3165,0.03504,0.010220000000000002,0.036500000000000005,4.1088000000000005,1.1984,4.28,2.82864,0.8250200000000001,2.9465,0.03504,0.010220000000000002,0.036500000000000005,2.7936,0.8148000000000001,2.91
2019-05-15 20:00:00,4.14576,1.20918,4.3185,0.03696,0.010780000000000001,0.0385,4.1088000000000005,1.1984,4.28,2.7729600000000003,0.80878,2.8885,0.03696,0.010780000000000001,0.0385,2.7359999999999998,0.798,2.85
2019-05-15 20:30:00,4.0488,1.1809,4.2175,0.036000000000000004,0.0105,0.0375,4.0128,1.1703999999999999,4.18,2.9064,0.8477,3.0275,0.036000000000000004,0.0105,0.0375,2.8704,0.8372,2.99
2019-05-15 21:00:00,4.03008,1.17544,4.198,0.036480000000000005,0.01064,0.038,3.9936,1.1648,4.16,2.86848,0.83664,2.988,0.036480000000000005,0.01064,0.038,2.832,0.8260000000000001,2.95
2019-05-15 21:30:00,3.86016,1.12588,4.021,0.0009600000000000001,0.00028000000000000003,0.001,3.8592,1.1256,4.02,2.91936,0.85148,3.041,0.0009600000000000001,0.00028000000000000003,0.001,2.9184,0.8512000000000001,3.04
2019-05-15 22:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-05-15 22:30:00,3.52896,1.02928,3.676,0.00576,0.00168,0.006,3.5232,1.0276,3.67,2.75136,0.8024800000000001,2.866,0.00576,0.00168,0.006,2.7456,0.8008000000000001,2.86
2019-05-15 23:00:00,3.46368,1.01024,3.608,0.036480000000000005,0.01064,0.038,3.4272,0.9996,3.5700000000000003,2.48448,0.7246400000000001,2.588,0.036480000000000005,0.01064,0.038,2.448,0.714,2.55
2019-05-15 23:30:00,3.21504,0.9377200000000001,3.349,0.03744,0.010920000000000001,0.039,3.1776,0.9268000000000001,3.31,2.28384,0.66612,2.379,0.03744,0.010920000000000001,0.039,2.2464,0.6552,2.34
2019-05-16 00:00:00,2.96448,0.8646400000000001,3.088,0.01728,0.00504,0.018000000000000002,2.9472,0.8596,3.07,2.14848,0.6266400000000001,2.238,0.01728,0.00504,0.018000000000000002,2.1312,0.6216,2.22
2019-05-16 00:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-05-16 01:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-05-16 01:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-05-16 02:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-05-16 02:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-05-16 03:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-05-16 03:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-05-16 04:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-05-16 04:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-05-16 05:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-05-16 05:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-05-16 06:00:00,2.75664,0.8040200000000001,2.8715,0.011040000000000001,0.00322,0.0115,2.7456,0.8008000000000001,2.86,2.09424,0.61082,2.1815,0.011040000000000001,0.00322,0.0115,2.0832,0.6076,2.17
2019-05-16 06:30:00,3.15408,0.9199400000000001,3.2855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.1296,0.9128000000000001,3.26,2.20368,0.6427400000000001,2.2955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.1792,0.6356,2.27
2019-05-16 07:00:00,3.65232,1.06526,3.8045,0.023520000000000003,0.006860000000000001,0.0245,3.6288,1.0584,3.7800000000000002,2.50992,0.73206,2.6145,0.023520000000000003,0.006860000000000001,0.0245,2.4864,0.7252000000000001,2.59
2019-05-16 07:30:00,4.36656,1.27358,4.5485,0.01776,0.005180000000000001,0.018500000000000003,4.3488,1.2684,4.53,2.85936,0.83398,2.9785,0.01776,0.005180000000000001,0.018500000000000003,2.8416,0.8288000000000001,2.96
2019-05-16 08:00:00,4.57584,1.3346200000000001,4.7665,0.01584,0.00462,0.0165,4.5600000000000005,1.33,4.75,2.97264,0.8670200000000001,3.0965,0.01584,0.00462,0.0165,2.9568000000000003,0.8624,3.08
2019-05-16 08:30:00,4.5244800000000005,1.3196400000000001,4.713,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5120000000000005,1.316,4.7,2.96928,0.86604,3.093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9568000000000003,0.8624,3.08
2019-05-16 09:00:00,4.19472,1.22346,4.3695,0.009120000000000001,0.00266,0.0095,4.1856,1.2208,4.36,2.8315200000000003,0.82586,2.9495,0.009120000000000001,0.00266,0.0095,2.8224,0.8232,2.94
2019-05-16 09:30:00,4.14864,1.21002,4.3215,0.011040000000000001,0.00322,0.0115,4.1376,1.2068,4.31,2.85264,0.8320200000000001,2.9715,0.011040000000000001,0.00322,0.0115,2.8416,0.8288000000000001,2.96
2019-05-16 10:00:00,4.00608,1.16844,4.173,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9936,1.1648,4.16,2.71008,0.79044,2.823,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.6976,0.7868,2.81
2019-05-16 10:30:00,3.97872,1.16046,4.1445,0.00432,0.00126,0.0045000000000000005,3.9744,1.1592,4.14,2.82672,0.8244600000000001,2.9445,0.00432,0.00126,0.0045000000000000005,2.8224,0.8232,2.94
2019-05-16 11:00:00,4.18032,1.21926,4.3545,0.00432,0.00126,0.0045000000000000005,4.176,1.218,4.35,2.94192,0.85806,3.0645,0.00432,0.00126,0.0045000000000000005,2.9376,0.8568,3.06
2019-05-16 11:30:00,3.94176,1.14968,4.106,0.00576,0.00168,0.006,3.936,1.148,4.1,2.87616,0.8388800000000001,2.996,0.00576,0.00168,0.006,2.8704,0.8372,2.99
2019-05-16 12:00:00,4.03632,1.17726,4.2045,0.00432,0.00126,0.0045000000000000005,4.032,1.176,4.2,2.84592,0.83006,2.9645,0.00432,0.00126,0.0045000000000000005,2.8416,0.8288000000000001,2.96
2019-05-16 12:30:00,4.1736,1.2173,4.3475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.1664,1.2152,4.34,2.9352,0.8561000000000001,3.0575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.928,0.854,3.05
2019-05-16 13:00:00,4.26576,1.24418,4.4435,0.00336,0.0009800000000000002,0.0035,4.2624,1.2432,4.44,2.96016,0.86338,3.0835,0.00336,0.0009800000000000002,0.0035,2.9568000000000003,0.8624,3.08
2019-05-16 13:30:00,3.93168,1.14674,4.0955,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.9264,1.1452,4.09,2.87568,0.83874,2.9955,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.8704,0.8372,2.99
2019-05-16 14:00:00,4.2696,1.2453,4.4475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.2624,1.2432,4.44,2.8200000000000003,0.8225,2.9375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.8128,0.8204,2.93
2019-05-16 14:30:00,4.4832,1.3076,4.67,0.009600000000000001,0.0028,0.01,4.4736,1.3048,4.66,3.0912,0.9016000000000001,3.22,0.009600000000000001,0.0028,0.01,3.0816,0.8988,3.21
2019-05-16 15:00:00,4.28304,1.24922,4.4615,0.011040000000000001,0.00322,0.0115,4.272,1.246,4.45,2.91984,0.85162,3.0415,0.011040000000000001,0.00322,0.0115,2.9088000000000003,0.8484,3.03
2019-05-16 15:30:00,4.26576,1.24418,4.4435,0.012960000000000001,0.0037800000000000004,0.0135,4.2528,1.2404,4.43,2.94096,0.8577800000000001,3.0635,0.012960000000000001,0.0037800000000000004,0.0135,2.928,0.854,3.05
2019-05-16 16:00:00,4.16016,1.21338,4.3335,0.012960000000000001,0.0037800000000000004,0.0135,4.1472,1.2096,4.32,2.80656,0.8185800000000001,2.9235,0.012960000000000001,0.0037800000000000004,0.0135,2.7936,0.8148000000000001,2.91
2019-05-16 16:30:00,4.26624,1.24432,4.444,0.01344,0.003920000000000001,0.014,4.2528,1.2404,4.43,2.92224,0.8523200000000001,3.044,0.01344,0.003920000000000001,0.014,2.9088000000000003,0.8484,3.03
2019-05-16 17:00:00,4.06224,1.18482,4.2315,0.00144,0.00042,0.0015,4.0608,1.1844000000000001,4.23,2.98704,0.8712200000000001,3.1115,0.00144,0.00042,0.0015,2.9856,0.8708,3.11
2019-05-16 17:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-05-16 18:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-05-16 18:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-05-16 19:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-05-16 19:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-05-16 20:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-05-16 20:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-05-16 21:00:00,4.16784,1.21562,4.3415,0.00144,0.00042,0.0015,4.1664,1.2152,4.34,3.01584,0.8796200000000001,3.1415,0.00144,0.00042,0.0015,3.0144,0.8792000000000001,3.14
2019-05-16 21:30:00,4.1064,1.1977,4.2775,0.036000000000000004,0.0105,0.0375,4.0704,1.1872,4.24,2.8104,0.8197,2.9275,0.036000000000000004,0.0105,0.0375,2.7744,0.8092,2.89
2019-05-16 22:00:00,3.8568,1.1249,4.0175,0.036000000000000004,0.0105,0.0375,3.8208,1.1144,3.98,2.7720000000000002,0.8085,2.8875,0.036000000000000004,0.0105,0.0375,2.7359999999999998,0.798,2.85
2019-05-16 22:30:00,3.60768,1.05224,3.758,0.036480000000000005,0.01064,0.038,3.5712,1.0416,3.7199999999999998,2.59968,0.75824,2.708,0.036480000000000005,0.01064,0.038,2.5632,0.7476,2.67
2019-05-16 23:00:00,3.35808,0.9794400000000001,3.498,0.036480000000000005,0.01064,0.038,3.3216,0.9688,3.46,2.40768,0.7022400000000001,2.508,0.036480000000000005,0.01064,0.038,2.3712,0.6916,2.47
2019-05-16 23:30:00,3.08976,0.9011800000000001,3.2185,0.03696,0.010780000000000001,0.0385,3.0528,0.8904000000000001,3.18,2.23536,0.65198,2.3285,0.03696,0.010780000000000001,0.0385,2.1984,0.6412,2.29
2019-05-17 00:00:00,2.90736,0.8479800000000001,3.0285,0.03696,0.010780000000000001,0.0385,2.8704,0.8372,2.99,2.14896,0.62678,2.2385,0.03696,0.010780000000000001,0.0385,2.112,0.616,2.2
2019-05-17 00:30:00,2.68704,0.7837200000000001,2.799,0.03744,0.010920000000000001,0.039,2.6496,0.7728,2.76,2.01504,0.58772,2.099,0.03744,0.010920000000000001,0.039,1.9776,0.5768,2.06
2019-05-17 01:00:00,2.5512,0.7441,2.6575,0.036000000000000004,0.0105,0.0375,2.5152,0.7336,2.62,1.9176000000000002,0.5593,1.9975,0.036000000000000004,0.0105,0.0375,1.8816000000000002,0.5488000000000001,1.96
2019-05-17 01:30:00,2.47488,0.72184,2.578,0.036480000000000005,0.01064,0.038,2.4384,0.7112,2.54,1.8988800000000001,0.55384,1.978,0.036480000000000005,0.01064,0.038,1.8624,0.5432,1.94
2019-05-17 02:00:00,2.42736,0.70798,2.5285,0.03696,0.010780000000000001,0.0385,2.3904,0.6972,2.49,1.86096,0.54278,1.9385,0.03696,0.010780000000000001,0.0385,1.824,0.532,1.9
2019-05-17 02:30:00,2.45616,0.71638,2.5585,0.03696,0.010780000000000001,0.0385,2.4192,0.7056,2.52,1.90896,0.55678,1.9885000000000002,0.03696,0.010780000000000001,0.0385,1.8719999999999999,0.546,1.9500000000000002
2019-05-17 03:00:00,2.38896,0.6967800000000001,2.4885,0.03696,0.010780000000000001,0.0385,2.352,0.686,2.45,1.88976,0.55118,1.9685000000000001,0.03696,0.010780000000000001,0.0385,1.8528,0.5404,1.9300000000000002
2019-05-17 03:30:00,2.43696,0.7107800000000001,2.5385,0.03696,0.010780000000000001,0.0385,2.4,0.7000000000000001,2.5,1.88976,0.55118,1.9685000000000001,0.03696,0.010780000000000001,0.0385,1.8528,0.5404,1.9300000000000002
2019-05-17 04:00:00,2.36976,0.69118,2.4685,0.03696,0.010780000000000001,0.0385,2.3328,0.6804,2.43,1.88016,0.5483800000000001,1.9585,0.03696,0.010780000000000001,0.0385,1.8432,0.5376000000000001,1.92
2019-05-17 04:30:00,2.45664,0.71652,2.559,0.03744,0.010920000000000001,0.039,2.4192,0.7056,2.52,1.88064,0.54852,1.959,0.03744,0.010920000000000001,0.039,1.8432,0.5376000000000001,1.92
2019-05-17 05:00:00,2.49168,0.72674,2.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.4576000000000002,0.7168,2.56,1.8484800000000001,0.5391400000000001,1.9255,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8144,0.5292,1.8900000000000001
2019-05-17 05:30:00,2.7,0.7875000000000001,2.8125,0.0216,0.0063,0.022500000000000003,2.6784,0.7812,2.79,1.9416,0.5663,2.0225,0.0216,0.0063,0.022500000000000003,1.92,0.56,2.0
2019-05-17 06:00:00,2.832,0.8260000000000001,2.95,0.019200000000000002,0.0056,0.02,2.8128,0.8204,2.93,2.1312,0.6216,2.22,0.019200000000000002,0.0056,0.02,2.112,0.616,2.2
2019-05-17 06:30:00,3.32208,0.9689400000000001,3.4605,0.019680000000000003,0.00574,0.0205,3.3024,0.9632000000000001,3.44,2.41968,0.70574,2.5205,0.019680000000000003,0.00574,0.0205,2.4,0.7000000000000001,2.5
2019-05-17 07:00:00,3.8875200000000003,1.13386,4.0495,0.01872,0.0054600000000000004,0.0195,3.8688000000000002,1.1284,4.03,2.76432,0.8062600000000001,2.8795,0.01872,0.0054600000000000004,0.0195,2.7456,0.8008000000000001,2.86
2019-05-17 07:30:00,4.5432,1.3251,4.7325,0.0216,0.0063,0.022500000000000003,4.5216,1.3188,4.71,3.1704,0.9247000000000001,3.3025,0.0216,0.0063,0.022500000000000003,3.1488,0.9184,3.2800000000000002
2019-05-17 08:00:00,4.8441600000000005,1.41288,5.046,0.015360000000000002,0.0044800000000000005,0.016,4.8288,1.4084,5.03,3.35616,0.9788800000000001,3.496,0.015360000000000002,0.0044800000000000005,0.016,3.3407999999999998,0.9744,3.48
2019-05-17 08:30:00,5.16768,1.50724,5.383,0.00288,0.00084,0.003,5.1648,1.5064000000000002,5.38,3.4780800000000003,1.01444,3.623,0.00288,0.00084,0.003,3.4752,1.0136,3.62
2019-05-17 09:00:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-05-17 09:30:00,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2019-05-17 10:00:00,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-05-17 10:30:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-05-17 11:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-05-17 11:30:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-05-17 12:00:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-05-17 12:30:00,4.53216,1.32188,4.721,0.0009600000000000001,0.00028000000000000003,0.001,4.5312,1.3216,4.72,3.12096,0.9102800000000001,3.251,0.0009600000000000001,0.00028000000000000003,0.001,3.12,0.91,3.25
2019-05-17 13:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-05-17 13:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-05-17 14:00:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-05-17 14:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-05-17 15:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-05-17 15:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-05-17 16:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-05-17 16:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-05-17 17:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-05-17 17:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-05-17 18:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-05-17 18:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-05-17 19:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-05-17 19:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-05-17 20:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-05-17 20:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-05-17 21:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-05-17 21:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-05-17 22:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-05-17 22:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-05-17 23:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-05-17 23:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-05-18 00:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-05-18 00:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-05-18 01:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-05-18 01:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-05-18 02:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-05-18 02:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-05-18 03:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-05-18 03:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-05-18 04:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-05-18 04:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2019-05-18 05:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-05-18 05:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-05-18 06:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-05-18 06:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-05-18 07:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-05-18 07:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-05-18 08:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-05-18 08:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-05-18 09:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-05-18 09:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-05-18 10:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-05-18 10:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-05-18 11:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-05-18 11:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-05-18 12:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-05-18 12:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-05-18 13:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-05-18 13:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-05-18 14:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-05-18 14:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-05-18 15:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-05-18 15:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-05-18 16:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-05-18 16:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-05-18 17:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-05-18 17:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-05-18 18:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-05-18 18:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-05-18 19:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-05-18 19:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-05-18 20:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-05-18 20:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-05-18 21:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-05-18 21:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-05-18 22:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-05-18 22:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-05-18 23:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-05-18 23:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-05-19 00:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-05-19 00:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-05-19 01:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-05-19 01:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-05-19 02:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-05-19 02:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-05-19 03:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-05-19 03:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-05-19 04:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-05-19 04:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-05-19 05:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-05-19 05:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-19 06:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2019-05-19 06:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2019-05-19 07:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2019-05-19 07:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-05-19 08:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-05-19 08:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-05-19 09:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-05-19 09:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-05-19 10:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-05-19 10:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-05-19 11:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-05-19 11:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-05-19 12:00:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-05-19 12:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-05-19 13:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-05-19 13:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-05-19 14:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-05-19 14:30:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-05-19 15:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-05-19 15:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-05-19 16:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-05-19 16:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-05-19 17:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-05-19 17:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-05-19 18:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-05-19 18:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-05-19 19:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-05-19 19:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-05-19 20:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-05-19 20:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-05-19 21:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-05-19 21:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-05-19 22:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-05-19 22:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-05-19 23:00:00,3.05904,0.8922200000000001,3.1865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.0528,0.8904000000000001,3.18,2.28144,0.66542,2.3765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.2752,0.6636000000000001,2.37
2019-05-19 23:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-05-20 00:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-05-20 00:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-05-20 01:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-05-20 01:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-05-20 02:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-05-20 02:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-05-20 03:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-05-20 03:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-05-20 04:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-05-20 04:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-05-20 05:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-05-20 05:30:00,2.54832,0.74326,2.6545,0.00432,0.00126,0.0045000000000000005,2.544,0.742,2.65,1.7515200000000002,0.5108600000000001,1.8245,0.00432,0.00126,0.0045000000000000005,1.7472,0.5096,1.82
2019-05-20 06:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-05-20 06:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-05-20 07:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-05-20 07:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-05-20 08:00:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-05-20 08:30:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-05-20 09:00:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-05-20 09:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-05-20 10:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-05-20 10:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-05-20 11:00:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-05-20 11:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-05-20 12:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-05-20 12:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-05-20 13:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-05-20 13:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-05-20 14:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-05-20 14:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-05-20 15:00:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-05-20 15:30:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-05-20 16:00:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-05-20 16:30:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-05-20 17:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-05-20 17:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-05-20 18:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-05-20 18:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-05-20 19:00:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-05-20 19:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-05-20 20:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-05-20 20:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-05-20 21:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-05-20 21:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-05-20 22:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-05-20 22:30:00,3.67776,1.07268,3.831,0.0009600000000000001,0.00028000000000000003,0.001,3.6768,1.0724,3.83,2.72736,0.7954800000000001,2.841,0.0009600000000000001,0.00028000000000000003,0.001,2.7264,0.7952,2.84
2019-05-20 23:00:00,3.50784,1.02312,3.654,0.0038400000000000005,0.0011200000000000001,0.004,3.504,1.022,3.65,2.52864,0.7375200000000001,2.634,0.0038400000000000005,0.0011200000000000001,0.004,2.5248,0.7364,2.63
2019-05-20 23:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-05-21 00:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
