Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-22 00:30:00,3.02928,0.8835400000000001,3.1555,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.9952,0.8736,3.12,1.9828800000000002,0.5783400000000001,2.0655,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.9488,0.5684,2.03
2019-05-22 01:00:00,2.9150400000000003,0.8502200000000001,3.0365,0.03504,0.010220000000000002,0.036500000000000005,2.88,0.84,3.0,1.89744,0.55342,1.9765000000000001,0.03504,0.010220000000000002,0.036500000000000005,1.8624,0.5432,1.94
2019-05-22 01:30:00,2.85792,0.8335600000000001,2.977,0.03552,0.010360000000000001,0.037,2.8224,0.8232,2.94,1.85952,0.5423600000000001,1.937,0.03552,0.010360000000000001,0.037,1.824,0.532,1.9
2019-05-22 02:00:00,2.73552,0.79786,2.8495,0.009120000000000001,0.00266,0.0095,2.7264,0.7952,2.84,1.90992,0.55706,1.9895,0.009120000000000001,0.00266,0.0095,1.9008,0.5544,1.98
2019-05-22 02:30:00,2.64528,0.7715400000000001,2.7555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.6208,0.7644000000000001,2.73,1.89648,0.5531400000000001,1.9755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.8719999999999999,0.546,1.9500000000000002
2019-05-22 03:00:00,2.6352,0.7686000000000001,2.745,0.014400000000000001,0.004200000000000001,0.015,2.6208,0.7644000000000001,2.73,1.8864,0.5502,1.9649999999999999,0.014400000000000001,0.004200000000000001,0.015,1.8719999999999999,0.546,1.9500000000000002
2019-05-22 03:30:00,2.6121600000000003,0.7618800000000001,2.721,0.010560000000000002,0.0030800000000000003,0.011,2.6016,0.7588,2.71,1.9113600000000002,0.5574800000000001,1.991,0.010560000000000002,0.0030800000000000003,0.011,1.9008,0.5544,1.98
2019-05-22 04:00:00,2.5108800000000002,0.7323400000000001,2.6155,0.01488,0.00434,0.0155,2.496,0.728,2.6,1.87728,0.54754,1.9555,0.01488,0.00434,0.0155,1.8624,0.5432,1.94
2019-05-22 04:30:00,2.5248,0.7364,2.63,0.019200000000000002,0.0056,0.02,2.5056000000000003,0.7308,2.61,1.8816000000000002,0.5488000000000001,1.96,0.019200000000000002,0.0056,0.02,1.8624,0.5432,1.94
2019-05-22 05:00:00,2.57712,0.7516600000000001,2.6845,0.023520000000000003,0.006860000000000001,0.0245,2.5536,0.7448,2.66,1.8187200000000001,0.53046,1.8945,0.023520000000000003,0.006860000000000001,0.0245,1.7952,0.5236000000000001,1.87
2019-05-22 05:30:00,2.68176,0.7821800000000001,2.7935,0.012960000000000001,0.0037800000000000004,0.0135,2.6688,0.7784000000000001,2.7800000000000002,1.9137600000000001,0.55818,1.9935,0.012960000000000001,0.0037800000000000004,0.0135,1.9008,0.5544,1.98
2019-05-22 06:00:00,2.7504,0.8022,2.865,0.024,0.007,0.025,2.7264,0.7952,2.84,2.1168,0.6174000000000001,2.205,0.024,0.007,0.025,2.0928,0.6104,2.18
2019-05-22 06:30:00,3.49296,1.01878,3.6385,0.00816,0.00238,0.0085,3.4848,1.0164,3.63,2.48496,0.7247800000000001,2.5885,0.00816,0.00238,0.0085,2.4768,0.7224,2.58
2019-05-22 07:00:00,3.94272,1.14996,4.107,0.01632,0.00476,0.017,3.9264,1.1452,4.09,2.72352,0.7943600000000001,2.8369999999999997,0.01632,0.00476,0.017,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-05-22 07:30:00,4.65072,1.35646,4.8445,0.013920000000000002,0.00406,0.0145,4.6368,1.3524,4.83,3.2107200000000002,0.9364600000000001,3.3445,0.013920000000000002,0.00406,0.0145,3.1968,0.9324,3.33
2019-05-22 08:00:00,5.00832,1.46076,5.217,0.00672,0.0019600000000000004,0.007,5.0016,1.4588,5.21,3.42432,0.9987600000000001,3.567,0.00672,0.0019600000000000004,0.007,3.4176,0.9968,3.56
2019-05-22 08:30:00,4.95552,1.44536,5.162,0.01152,0.00336,0.012,4.944,1.442,5.15,3.28512,0.9581600000000001,3.422,0.01152,0.00336,0.012,3.2736,0.9548000000000001,3.41
2019-05-22 09:00:00,4.75776,1.38768,4.956,0.00576,0.00168,0.006,4.752,1.3860000000000001,4.95,3.20256,0.93408,3.336,0.00576,0.00168,0.006,3.1968,0.9324,3.33
2019-05-22 09:30:00,4.992,1.456,5.2,0.009600000000000001,0.0028,0.01,4.9824,1.4532,5.19,3.3312,0.9716,3.47,0.009600000000000001,0.0028,0.01,3.3216,0.9688,3.46
2019-05-22 10:00:00,4.80672,1.40196,5.007,0.00672,0.0019600000000000004,0.007,4.8,1.4,5.0,3.20352,0.9343600000000001,3.337,0.00672,0.0019600000000000004,0.007,3.1968,0.9324,3.33
2019-05-22 10:30:00,4.92192,1.4355600000000002,5.127,0.00672,0.0019600000000000004,0.007,4.9152000000000005,1.4336,5.12,3.33792,0.9735600000000001,3.477,0.00672,0.0019600000000000004,0.007,3.3312,0.9716,3.47
2019-05-22 11:00:00,4.81536,1.40448,5.016,0.00576,0.00168,0.006,4.8096,1.4028,5.01,3.3945600000000002,0.9900800000000001,3.536,0.00576,0.00168,0.006,3.3888,0.9884000000000001,3.5300000000000002
2019-05-22 11:30:00,4.7952,1.3986,4.995,0.0048000000000000004,0.0014,0.005,4.7904,1.3972,4.99,3.384,0.987,3.525,0.0048000000000000004,0.0014,0.005,3.3792,0.9856,3.52
2019-05-22 12:00:00,4.27056,1.24558,4.4485,0.00816,0.00238,0.0085,4.2624,1.2432,4.44,3.07056,0.89558,3.1985,0.00816,0.00238,0.0085,3.0624,0.8932,3.19
2019-05-22 12:30:00,4.30848,1.25664,4.4879999999999995,0.007680000000000001,0.0022400000000000002,0.008,4.3008,1.2544,4.48,3.09888,0.9038400000000001,3.228,0.007680000000000001,0.0022400000000000002,0.008,3.0912,0.9016000000000001,3.22
2019-05-22 13:00:00,4.00944,1.1694200000000001,4.1765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.0032,1.1676,4.17,2.98224,0.86982,3.1065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.976,0.868,3.1
2019-05-22 13:30:00,3.98208,1.16144,4.148,0.007680000000000001,0.0022400000000000002,0.008,3.9744,1.1592,4.14,2.8972800000000003,0.8450400000000001,3.018,0.007680000000000001,0.0022400000000000002,0.008,2.8896,0.8428,3.01
2019-05-22 14:00:00,4.02336,1.17348,4.191,0.010560000000000002,0.0030800000000000003,0.011,4.0128,1.1703999999999999,4.18,2.79456,0.81508,2.911,0.010560000000000002,0.0030800000000000003,0.011,2.784,0.812,2.9
2019-05-22 14:30:00,3.91824,1.14282,4.0815,0.011040000000000001,0.00322,0.0115,3.9072,1.1396,4.07,2.75664,0.8040200000000001,2.8715,0.011040000000000001,0.00322,0.0115,2.7456,0.8008000000000001,2.86
2019-05-22 15:00:00,4.14816,1.20988,4.321,0.010560000000000002,0.0030800000000000003,0.011,4.1376,1.2068,4.31,2.94816,0.8598800000000001,3.071,0.010560000000000002,0.0030800000000000003,0.011,2.9376,0.8568,3.06
2019-05-22 15:30:00,3.8280000000000003,1.1165,3.9875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.8208,1.1144,3.98,2.8104,0.8197,2.9275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.8032,0.8176,2.92
2019-05-22 16:00:00,3.9768,1.1599,4.1425,0.012,0.0035,0.0125,3.9648,1.1564,4.13,2.8536,0.8323,2.9725,0.012,0.0035,0.0125,2.8416,0.8288000000000001,2.96
2019-05-22 16:30:00,4.32864,1.26252,4.509,0.00864,0.00252,0.009000000000000001,4.32,1.26,4.5,2.94624,0.8593200000000001,3.069,0.00864,0.00252,0.009000000000000001,2.9376,0.8568,3.06
2019-05-22 17:00:00,4.54608,1.3259400000000001,4.7355,0.01488,0.00434,0.0155,4.5312,1.3216,4.72,3.19248,0.9311400000000001,3.3255,0.01488,0.00434,0.0155,3.1776,0.9268000000000001,3.31
2019-05-22 17:30:00,4.39968,1.2832400000000002,4.583,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3872,1.2796,4.57,3.16128,0.9220400000000001,3.293,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.1488,0.9184,3.2800000000000002
2019-05-22 18:00:00,4.1424,1.2082,4.315,0.014400000000000001,0.004200000000000001,0.015,4.128,1.204,4.3,2.9808,0.8694000000000001,3.105,0.014400000000000001,0.004200000000000001,0.015,2.9664,0.8652000000000001,3.09
2019-05-22 18:30:00,3.936,1.148,4.1,0.019200000000000002,0.0056,0.02,3.9168000000000003,1.1424,4.08,2.7744,0.8092,2.89,0.019200000000000002,0.0056,0.02,2.7552,0.8036000000000001,2.87
2019-05-22 19:00:00,4.02624,1.17432,4.194,0.01344,0.003920000000000001,0.014,4.0128,1.1703999999999999,4.18,2.91264,0.84952,3.034,0.01344,0.003920000000000001,0.014,2.8992,0.8456,3.02
2019-05-22 19:30:00,4.02528,1.17404,4.193,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0128,1.1703999999999999,4.18,2.96928,0.86604,3.093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9568000000000003,0.8624,3.08
2019-05-22 20:00:00,3.9936,1.1648,4.16,0.019200000000000002,0.0056,0.02,3.9744,1.1592,4.14,2.8896,0.8428,3.01,0.019200000000000002,0.0056,0.02,2.8704,0.8372,2.99
2019-05-22 20:30:00,4.10928,1.19854,4.2805,0.019680000000000003,0.00574,0.0205,4.0896,1.1928,4.26,2.91888,0.8513400000000001,3.0405,0.019680000000000003,0.00574,0.0205,2.8992,0.8456,3.02
2019-05-22 21:00:00,4.06176,1.18468,4.231,0.02016,0.005880000000000001,0.021,4.0416,1.1788,4.21,2.8137600000000003,0.8206800000000001,2.931,0.02016,0.005880000000000001,0.021,2.7936,0.8148000000000001,2.91
2019-05-22 21:30:00,4.0944,1.1942,4.265,0.0048000000000000004,0.0014,0.005,4.0896,1.1928,4.26,2.7984,0.8162,2.915,0.0048000000000000004,0.0014,0.005,2.7936,0.8148000000000001,2.91
2019-05-22 22:00:00,4.07376,1.18818,4.2435,0.00336,0.0009800000000000002,0.0035,4.0704,1.1872,4.24,2.86416,0.8353800000000001,2.9835000000000003,0.00336,0.0009800000000000002,0.0035,2.8608000000000002,0.8344,2.98
2019-05-22 22:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-05-22 23:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-05-22 23:30:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-05-23 00:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-05-23 00:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-05-23 01:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-05-23 01:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-05-23 02:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-05-23 02:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-05-23 03:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-05-23 03:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-05-23 04:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-05-23 04:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-05-23 05:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-05-23 05:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-05-23 06:00:00,2.7816,0.8113,2.8975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.7744,0.8092,2.89,2.1,0.6125,2.1875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.0928,0.6104,2.18
2019-05-23 06:30:00,3.32112,0.9686600000000001,3.4595000000000002,0.01872,0.0054600000000000004,0.0195,3.3024,0.9632000000000001,3.44,2.27472,0.66346,2.3695,0.01872,0.0054600000000000004,0.0195,2.2560000000000002,0.658,2.35
2019-05-23 07:00:00,3.7248,1.0864,3.88,0.019200000000000002,0.0056,0.02,3.7056,1.0808,3.86,2.5248,0.7364,2.63,0.019200000000000002,0.0056,0.02,2.5056000000000003,0.7308,2.61
2019-05-23 07:30:00,4.30176,1.25468,4.481,0.02016,0.005880000000000001,0.021,4.2816,1.2488000000000001,4.46,2.8137600000000003,0.8206800000000001,2.931,0.02016,0.005880000000000001,0.021,2.7936,0.8148000000000001,2.91
2019-05-23 08:00:00,4.47792,1.30606,4.6645,0.013920000000000002,0.00406,0.0145,4.464,1.302,4.65,2.96112,0.8636600000000001,3.0845,0.013920000000000002,0.00406,0.0145,2.9472,0.8596,3.07
2019-05-23 08:30:00,4.75344,1.38642,4.9515,0.011040000000000001,0.00322,0.0115,4.7424,1.3832,4.94,2.95824,0.86282,3.0815,0.011040000000000001,0.00322,0.0115,2.9472,0.8596,3.07
2019-05-23 09:00:00,4.428,1.2915,4.6125,0.012,0.0035,0.0125,4.416,1.288,4.6,2.8248,0.8239000000000001,2.9425,0.012,0.0035,0.0125,2.8128,0.8204,2.93
2019-05-23 09:30:00,4.2926400000000005,1.25202,4.4715,0.011040000000000001,0.00322,0.0115,4.2816,1.2488000000000001,4.46,2.82384,0.82362,2.9415,0.011040000000000001,0.00322,0.0115,2.8128,0.8204,2.93
2019-05-23 10:00:00,4.06272,1.18496,4.232,0.01152,0.00336,0.012,4.0512,1.1816,4.22,2.7955200000000002,0.8153600000000001,2.912,0.01152,0.00336,0.012,2.784,0.812,2.9
2019-05-23 10:30:00,4.0344,1.1767,4.2025,0.012,0.0035,0.0125,4.0224,1.1732,4.19,2.7384,0.7987000000000001,2.8525,0.012,0.0035,0.0125,2.7264,0.7952,2.84
2019-05-23 11:00:00,3.9168000000000003,1.1424,4.08,0.009600000000000001,0.0028,0.01,3.9072,1.1396,4.07,2.7359999999999998,0.798,2.85,0.009600000000000001,0.0028,0.01,2.7264,0.7952,2.84
2019-05-23 11:30:00,3.73536,1.08948,3.891,0.010560000000000002,0.0030800000000000003,0.011,3.7248,1.0864,3.88,2.6601600000000003,0.77588,2.771,0.010560000000000002,0.0030800000000000003,0.011,2.6496,0.7728,2.76
2019-05-23 12:00:00,3.88512,1.13316,4.047,0.00672,0.0019600000000000004,0.007,3.8784,1.1312,4.04,2.65632,0.7747600000000001,2.767,0.00672,0.0019600000000000004,0.007,2.6496,0.7728,2.76
2019-05-23 12:30:00,3.79056,1.10558,3.9485,0.00816,0.00238,0.0085,3.7824,1.1032,3.94,2.71536,0.79198,2.8285,0.00816,0.00238,0.0085,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-05-23 13:00:00,3.58848,1.04664,3.738,0.007680000000000001,0.0022400000000000002,0.008,3.5808,1.0444,3.73,2.70528,0.7890400000000001,2.818,0.007680000000000001,0.0022400000000000002,0.008,2.6976,0.7868,2.81
2019-05-23 13:30:00,3.60192,1.05056,3.752,0.01152,0.00336,0.012,3.5904,1.0472,3.74,2.60352,0.75936,2.7119999999999997,0.01152,0.00336,0.012,2.592,0.756,2.7
2019-05-23 14:00:00,3.60336,1.05098,3.7535,0.012960000000000001,0.0037800000000000004,0.0135,3.5904,1.0472,3.74,2.53776,0.7401800000000001,2.6435,0.012960000000000001,0.0037800000000000004,0.0135,2.5248,0.7364,2.63
2019-05-23 14:30:00,3.6072,1.0521,3.7575000000000003,0.016800000000000002,0.0049,0.0175,3.5904,1.0472,3.74,2.5416,0.7413000000000001,2.6475,0.016800000000000002,0.0049,0.0175,2.5248,0.7364,2.63
2019-05-23 15:00:00,3.8088,1.1109,3.9675000000000002,0.016800000000000002,0.0049,0.0175,3.792,1.106,3.95,2.5608,0.7469,2.6675,0.016800000000000002,0.0049,0.0175,2.544,0.742,2.65
2019-05-23 15:30:00,3.92496,1.14478,4.0885,0.01776,0.005180000000000001,0.018500000000000003,3.9072,1.1396,4.07,2.60016,0.75838,2.7085,0.01776,0.005180000000000001,0.018500000000000003,2.5824,0.7532,2.69
2019-05-23 16:00:00,3.89712,1.13666,4.0595,0.01872,0.0054600000000000004,0.0195,3.8784,1.1312,4.04,2.73552,0.79786,2.8495,0.01872,0.0054600000000000004,0.0195,2.7168,0.7924,2.83
2019-05-23 16:30:00,3.89856,1.13708,4.061,0.02016,0.005880000000000001,0.021,3.8784,1.1312,4.04,2.73696,0.7982800000000001,2.851,0.02016,0.005880000000000001,0.021,2.7168,0.7924,2.83
2019-05-23 17:00:00,3.7560000000000002,1.0955,3.9125,0.0216,0.0063,0.022500000000000003,3.7344,1.0892,3.89,2.7768,0.8099000000000001,2.8925,0.0216,0.0063,0.022500000000000003,2.7552,0.8036000000000001,2.87
2019-05-23 17:30:00,3.78672,1.10446,3.9445,0.023520000000000003,0.006860000000000001,0.0245,3.7632,1.0976,3.92,2.7019200000000003,0.7880600000000001,2.8145,0.023520000000000003,0.006860000000000001,0.0245,2.6784,0.7812,2.79
2019-05-23 18:00:00,3.89328,1.13554,4.0555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.8688000000000002,1.1284,4.03,2.68368,0.7827400000000001,2.7955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.6592000000000002,0.7756000000000001,2.77
2019-05-23 18:30:00,3.70464,1.08052,3.859,0.027840000000000004,0.00812,0.029,3.6768,1.0724,3.83,2.59104,0.7557200000000001,2.699,0.027840000000000004,0.00812,0.029,2.5632,0.7476,2.67
2019-05-23 19:00:00,3.83136,1.11748,3.991,0.02976,0.00868,0.031,3.8016,1.1088,3.96,2.67936,0.7814800000000001,2.791,0.02976,0.00868,0.031,2.6496,0.7728,2.76
2019-05-23 19:30:00,3.9220800000000002,1.14394,4.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.888,1.134,4.05,2.62608,0.7659400000000001,2.7355,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.592,0.756,2.7
2019-05-23 20:00:00,3.876,1.1305,4.0375,0.036000000000000004,0.0105,0.0375,3.84,1.12,4.0,2.628,0.7665000000000001,2.7375,0.036000000000000004,0.0105,0.0375,2.592,0.756,2.7
2019-05-23 20:30:00,3.86592,1.12756,4.027,0.03552,0.010360000000000001,0.037,3.8304,1.1172,3.99,2.62752,0.76636,2.737,0.03552,0.010360000000000001,0.037,2.592,0.756,2.7
2019-05-23 21:00:00,3.91392,1.1415600000000001,4.077,0.03552,0.010360000000000001,0.037,3.8784,1.1312,4.04,2.65632,0.7747600000000001,2.767,0.03552,0.010360000000000001,0.037,2.6208,0.7644000000000001,2.73
2019-05-23 21:30:00,4.00992,1.16956,4.177,0.03552,0.010360000000000001,0.037,3.9744,1.1592,4.14,2.76192,0.80556,2.877,0.03552,0.010360000000000001,0.037,2.7264,0.7952,2.84
2019-05-23 22:00:00,3.82752,1.11636,3.987,0.03552,0.010360000000000001,0.037,3.792,1.106,3.95,2.76192,0.80556,2.877,0.03552,0.010360000000000001,0.037,2.7264,0.7952,2.84
2019-05-23 22:30:00,3.63552,1.06036,3.787,0.03552,0.010360000000000001,0.037,3.6,1.05,3.75,2.60832,0.7607600000000001,2.717,0.03552,0.010360000000000001,0.037,2.5728,0.7504000000000001,2.68
2019-05-23 23:00:00,3.40512,0.99316,3.547,0.01632,0.00476,0.017,3.3888,0.9884000000000001,3.5300000000000002,2.47392,0.7215600000000001,2.577,0.01632,0.00476,0.017,2.4576000000000002,0.7168,2.56
2019-05-23 23:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-05-24 00:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-05-24 00:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-05-24 01:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-05-24 01:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-05-24 02:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-05-24 02:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-05-24 03:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-05-24 03:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-05-24 04:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-05-24 04:30:00,2.52432,0.73626,2.6295,0.02832,0.00826,0.029500000000000002,2.496,0.728,2.6,1.82352,0.53186,1.8995000000000002,0.02832,0.00826,0.029500000000000002,1.7952,0.5236000000000001,1.87
2019-05-24 05:00:00,2.60784,0.7606200000000001,2.7165,0.03504,0.010220000000000002,0.036500000000000005,2.5728,0.7504000000000001,2.68,1.74384,0.5086200000000001,1.8165,0.03504,0.010220000000000002,0.036500000000000005,1.7088,0.4984,1.78
2019-05-24 05:30:00,2.70048,0.7876400000000001,2.813,0.03168,0.00924,0.033,2.6688,0.7784000000000001,2.7800000000000002,1.8460800000000002,0.53844,1.923,0.03168,0.00924,0.033,1.8144,0.5292,1.8900000000000001
2019-05-24 06:00:00,2.72928,0.7960400000000001,2.843,0.022080000000000002,0.00644,0.023,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.99008,0.5804400000000001,2.073,0.022080000000000002,0.00644,0.023,1.968,0.5740000000000001,2.05
2019-05-24 06:30:00,3.276,0.9555,3.4125,0.0216,0.0063,0.022500000000000003,3.2544,0.9492,3.39,2.1912,0.6391,2.2825,0.0216,0.0063,0.022500000000000003,2.1696,0.6328,2.26
2019-05-24 07:00:00,3.68928,1.07604,3.843,0.022080000000000002,0.00644,0.023,3.6672000000000002,1.0696,3.8200000000000003,2.46048,0.7176400000000001,2.563,0.022080000000000002,0.00644,0.023,2.4384,0.7112,2.54
2019-05-24 07:30:00,4.26384,1.24362,4.4415,0.020640000000000002,0.00602,0.021500000000000002,4.2432,1.2376,4.42,2.79504,0.8152200000000001,2.9115,0.020640000000000002,0.00602,0.021500000000000002,2.7744,0.8092,2.89
2019-05-24 08:00:00,4.36128,1.27204,4.543,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3488,1.2684,4.53,2.93088,0.85484,3.053,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9184,0.8512000000000001,3.04
2019-05-24 08:30:00,4.45776,1.3001800000000001,4.6435,0.012960000000000001,0.0037800000000000004,0.0135,4.4448,1.2964,4.63,2.96016,0.86338,3.0835,0.012960000000000001,0.0037800000000000004,0.0135,2.9472,0.8596,3.07
2019-05-24 09:00:00,4.50048,1.31264,4.688,0.007680000000000001,0.0022400000000000002,0.008,4.4928,1.3104,4.68,2.8492800000000003,0.8310400000000001,2.968,0.007680000000000001,0.0022400000000000002,0.008,2.8416,0.8288000000000001,2.96
2019-05-24 09:30:00,4.29072,1.25146,4.4695,0.009120000000000001,0.00266,0.0095,4.2816,1.2488000000000001,4.46,2.88912,0.8426600000000001,3.0095,0.009120000000000001,0.00266,0.0095,2.88,0.84,3.0
2019-05-24 10:00:00,4.128,1.204,4.3,0.009600000000000001,0.0028,0.01,4.1184,1.2012,4.29,2.8032,0.8176,2.92,0.009600000000000001,0.0028,0.01,2.7936,0.8148000000000001,2.91
2019-05-24 10:30:00,3.9532800000000003,1.15304,4.118,0.007680000000000001,0.0022400000000000002,0.008,3.9455999999999998,1.1508,4.11,2.83968,0.8282400000000001,2.958,0.007680000000000001,0.0022400000000000002,0.008,2.832,0.8260000000000001,2.95
2019-05-24 11:00:00,4.09056,1.1930800000000001,4.261,0.010560000000000002,0.0030800000000000003,0.011,4.08,1.19,4.25,2.9097600000000003,0.8486800000000001,3.031,0.010560000000000002,0.0030800000000000003,0.011,2.8992,0.8456,3.02
2019-05-24 11:30:00,4.15968,1.21324,4.333,0.009600000000000001,0.0028,0.01,4.15008,1.21044,4.323,2.91168,0.8492400000000001,3.033,0.009600000000000001,0.0028,0.01,2.90208,0.8464400000000001,3.023
2019-05-24 12:00:00,4.02768,1.17474,4.1955,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,4.0224,1.1732,4.19,2.82768,0.82474,2.9455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.8224,0.8232,2.94
2019-05-24 12:30:00,3.9052800000000003,1.13904,4.068,0.007680000000000001,0.0022400000000000002,0.008,3.8976,1.1368,4.06,2.79168,0.8142400000000001,2.908,0.007680000000000001,0.0022400000000000002,0.008,2.784,0.812,2.9
2019-05-24 13:00:00,3.6936,1.0773,3.8475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.6864,1.0752,3.84,2.7912,0.8141,2.9075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.784,0.812,2.9
2019-05-24 13:30:00,3.62784,1.05812,3.779,0.00864,0.00252,0.009000000000000001,3.6192,1.0556,3.77,2.72544,0.7949200000000001,2.839,0.00864,0.00252,0.009000000000000001,2.7168,0.7924,2.83
2019-05-24 14:00:00,3.64704,1.06372,3.799,0.00864,0.00252,0.009000000000000001,3.6384,1.0612,3.79,2.54304,0.74172,2.649,0.00864,0.00252,0.009000000000000001,2.5343999999999998,0.7392000000000001,2.64
2019-05-24 14:30:00,3.68064,1.07352,3.834,0.01344,0.003920000000000001,0.014,3.6672000000000002,1.0696,3.8200000000000003,2.49024,0.7263200000000001,2.594,0.01344,0.003920000000000001,0.014,2.4768,0.7224,2.58
2019-05-24 15:00:00,3.43248,1.00114,3.5755,0.01488,0.00434,0.0155,3.4176,0.9968,3.56,2.56848,0.74914,2.6755,0.01488,0.00434,0.0155,2.5536,0.7448,2.66
2019-05-24 15:30:00,3.28944,0.95942,3.4265,0.01584,0.00462,0.0165,3.2736,0.9548000000000001,3.41,2.5118400000000003,0.73262,2.6165000000000003,0.01584,0.00462,0.0165,2.496,0.728,2.6
2019-05-24 16:00:00,3.4248,0.9989,3.5675,0.016800000000000002,0.0049,0.0175,3.408,0.994,3.55,2.3592,0.6881,2.4575,0.016800000000000002,0.0049,0.0175,2.3424,0.6832,2.44
2019-05-24 16:30:00,3.7924800000000003,1.10614,3.9505,0.019680000000000003,0.00574,0.0205,3.7728,1.1004,3.93,2.32368,0.67774,2.4205,0.019680000000000003,0.00574,0.0205,2.304,0.672,2.4
2019-05-24 17:00:00,3.5256,1.0283,3.6725,0.0216,0.0063,0.022500000000000003,3.504,1.022,3.65,2.316,0.6755,2.4125,0.0216,0.0063,0.022500000000000003,2.2944,0.6692,2.39
2019-05-24 17:30:00,3.50832,1.02326,3.6545,0.023520000000000003,0.006860000000000001,0.0245,3.4848,1.0164,3.63,2.50032,0.72926,2.6045,0.023520000000000003,0.006860000000000001,0.0245,2.4768,0.7224,2.58
2019-05-24 18:00:00,3.6,1.05,3.75,0.028800000000000003,0.008400000000000001,0.03,3.5712,1.0416,3.7199999999999998,2.3616,0.6888000000000001,2.46,0.028800000000000003,0.008400000000000001,0.03,2.3328,0.6804,2.43
2019-05-24 18:30:00,3.63456,1.06008,3.786,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6096,1.0528,3.76,2.48256,0.7240800000000001,2.586,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.4576000000000002,0.7168,2.56
2019-05-24 19:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-05-24 19:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-05-24 20:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-05-24 20:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-05-24 21:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-05-24 21:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-05-24 22:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-05-24 22:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-05-24 23:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-05-24 23:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-05-25 00:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-05-25 00:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-05-25 01:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-05-25 01:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-05-25 02:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2019-05-25 02:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2019-05-25 03:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2019-05-25 03:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-05-25 04:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-05-25 04:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-05-25 05:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-05-25 05:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-05-25 06:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-05-25 06:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-05-25 07:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-05-25 07:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-05-25 08:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-05-25 08:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-05-25 09:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-05-25 09:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-05-25 10:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-05-25 10:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-05-25 11:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-05-25 11:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-05-25 12:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-05-25 12:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-05-25 13:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-05-25 13:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-05-25 14:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-05-25 14:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-05-25 15:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-05-25 15:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-05-25 16:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-05-25 16:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-05-25 17:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-05-25 17:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-05-25 18:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-05-25 18:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-05-25 19:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-05-25 19:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-05-25 20:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-05-25 20:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-05-25 21:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-05-25 21:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-05-25 22:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-05-25 22:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-05-25 23:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-05-25 23:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-05-26 00:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-05-26 00:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-05-26 01:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-05-26 01:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-05-26 02:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-05-26 02:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-05-26 03:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-05-26 03:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-05-26 04:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-05-26 04:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-26 05:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2019-05-26 05:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2019-05-26 06:00:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2019-05-26 06:30:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5
2019-05-26 07:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2019-05-26 07:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-26 08:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-05-26 08:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-05-26 09:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-05-26 09:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-05-26 10:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-05-26 10:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-05-26 11:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-05-26 11:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-05-26 12:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-05-26 12:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-05-26 13:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-05-26 13:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-05-26 14:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-05-26 14:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-05-26 15:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-05-26 15:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-05-26 16:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-05-26 16:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-05-26 17:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-05-26 17:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-05-26 18:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-05-26 18:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-05-26 19:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-05-26 19:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-05-26 20:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-05-26 20:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-05-26 21:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-05-26 21:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-05-26 22:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-05-26 22:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-05-26 23:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-05-26 23:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-05-27 00:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-05-27 00:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-05-27 01:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-05-27 01:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-05-27 02:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-05-27 02:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2019-05-27 03:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-05-27 03:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-05-27 04:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-27 04:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-05-27 05:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51
2019-05-27 05:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2019-05-27 06:00:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-27 06:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2019-05-27 07:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2019-05-27 07:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-05-27 08:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-05-27 08:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-05-27 09:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-05-27 09:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-05-27 10:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-05-27 10:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-05-27 11:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-05-27 11:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-05-27 12:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-05-27 12:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-05-27 13:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-05-27 13:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-05-27 14:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-05-27 14:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-05-27 15:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-05-27 15:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-05-27 16:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-05-27 16:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-05-27 17:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-05-27 17:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-05-27 18:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-05-27 18:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-05-27 19:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-05-27 19:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-05-27 20:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-05-27 20:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-05-27 21:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-05-27 21:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-05-27 22:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-05-27 22:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-05-27 23:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-05-27 23:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-05-28 00:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-05-28 00:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-05-28 01:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-05-28 01:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2019-05-28 02:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
