Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-28 02:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-05-28 03:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-05-28 03:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-05-28 04:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-05-28 04:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-05-28 05:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-28 05:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2019-05-28 06:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-05-28 06:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-05-28 07:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-05-28 07:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-05-28 08:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-05-28 08:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-05-28 09:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-05-28 09:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-05-28 10:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-05-28 10:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-05-28 11:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-05-28 11:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-05-28 12:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-05-28 12:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-05-28 13:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-05-28 13:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-05-28 14:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-05-28 14:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-05-28 15:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-05-28 15:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-05-28 16:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-05-28 16:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-05-28 17:00:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-05-28 17:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-05-28 18:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-05-28 18:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-05-28 19:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-05-28 19:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-05-28 20:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-05-28 20:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-05-28 21:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-05-28 21:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-05-28 22:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-05-28 22:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-05-28 23:00:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-05-28 23:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-05-29 00:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-05-29 00:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-05-29 01:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-05-29 01:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-05-29 02:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-05-29 02:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-05-29 03:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-05-29 03:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-05-29 04:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-05-29 04:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-05-29 05:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-05-29 05:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-05-29 06:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-05-29 06:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-05-29 07:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-05-29 07:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-05-29 08:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-05-29 08:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-05-29 09:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-05-29 09:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-05-29 10:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-05-29 10:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-05-29 11:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-05-29 11:30:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-05-29 12:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-05-29 12:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-05-29 13:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-05-29 13:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-05-29 14:00:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-05-29 14:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-05-29 15:00:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-05-29 15:30:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-05-29 16:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-05-29 16:30:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-05-29 17:00:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-05-29 17:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-05-29 18:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-05-29 18:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-05-29 19:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-05-29 19:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-05-29 20:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-05-29 20:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-05-29 21:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-05-29 21:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-05-29 22:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-05-29 22:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-05-29 23:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-05-29 23:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-05-30 00:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-05-30 00:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-05-30 01:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-05-30 01:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-05-30 02:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-05-30 02:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-05-30 03:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-05-30 03:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-05-30 04:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-05-30 04:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-05-30 05:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-05-30 05:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-05-30 06:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-05-30 06:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-05-30 07:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-05-30 07:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-05-30 08:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-05-30 08:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-05-30 09:00:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-05-30 09:30:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-05-30 10:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-05-30 10:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-05-30 11:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-05-30 11:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-05-30 12:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-05-30 12:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-05-30 13:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-05-30 13:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-05-30 14:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-05-30 14:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-05-30 15:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-05-30 15:30:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-05-30 16:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-05-30 16:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-05-30 17:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-05-30 17:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-05-30 18:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-05-30 18:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-05-30 19:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-05-30 19:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-05-30 20:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-05-30 20:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-05-30 21:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-05-30 21:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-05-30 22:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-05-30 22:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-05-30 23:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-05-30 23:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-05-31 00:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-05-31 00:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-05-31 01:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-05-31 01:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-05-31 02:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-05-31 02:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-05-31 03:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-05-31 03:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-05-31 04:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-05-31 04:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-05-31 05:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-05-31 05:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-05-31 06:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-05-31 06:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-05-31 07:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-05-31 07:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-05-31 08:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-05-31 08:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-05-31 09:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-05-31 09:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-05-31 10:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-05-31 10:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-05-31 11:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-05-31 11:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-05-31 12:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-05-31 12:30:00,4.09344,1.19392,4.264,0.02304,0.00672,0.024,4.0704,1.1872,4.24,3.24864,0.94752,3.384,0.02304,0.00672,0.024,3.2256,0.9408000000000001,3.36
2019-05-31 13:00:00,4.04304,1.17922,4.2115,0.030240000000000003,0.008820000000000001,0.0315,4.0128,1.1703999999999999,4.18,3.15984,0.9216200000000001,3.2915,0.030240000000000003,0.008820000000000001,0.0315,3.1296,0.9128000000000001,3.26
2019-05-31 13:30:00,3.9768,1.1599,4.1425,0.031200000000000002,0.0091,0.0325,3.9455999999999998,1.1508,4.11,3.0648,0.8939,3.1925,0.031200000000000002,0.0091,0.0325,3.0336,0.8848,3.16
2019-05-31 14:00:00,3.6816,1.0738,3.835,0.033600000000000005,0.0098,0.035,3.648,1.064,3.8,2.9328000000000003,0.8554,3.055,0.033600000000000005,0.0098,0.035,2.8992,0.8456,3.02
2019-05-31 14:30:00,3.54864,1.03502,3.6965,0.03504,0.010220000000000002,0.036500000000000005,3.5136000000000003,1.0248,3.66,2.85744,0.83342,2.9765,0.03504,0.010220000000000002,0.036500000000000005,2.8224,0.8232,2.94
2019-05-31 15:00:00,3.43344,1.00142,3.5765000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.3984,0.9912000000000001,3.54,2.80944,0.81942,2.9265,0.03504,0.010220000000000002,0.036500000000000005,2.7744,0.8092,2.89
2019-05-31 15:30:00,3.5198400000000003,1.02662,3.6665,0.03504,0.010220000000000002,0.036500000000000005,3.4848,1.0164,3.63,2.68464,0.78302,2.7965,0.03504,0.010220000000000002,0.036500000000000005,2.6496,0.7728,2.76
2019-05-31 16:00:00,3.28944,0.95942,3.4265,0.03504,0.010220000000000002,0.036500000000000005,3.2544,0.9492,3.39,2.55984,0.7466200000000001,2.6665,0.03504,0.010220000000000002,0.036500000000000005,2.5248,0.7364,2.63
2019-05-31 16:30:00,3.05952,0.89236,3.187,0.03552,0.010360000000000001,0.037,3.024,0.882,3.15,2.41632,0.70476,2.517,0.03552,0.010360000000000001,0.037,2.3808,0.6944,2.48
2019-05-31 17:00:00,3.01104,0.8782200000000001,3.1365,0.03504,0.010220000000000002,0.036500000000000005,2.976,0.868,3.1,2.42544,0.70742,2.5265,0.03504,0.010220000000000002,0.036500000000000005,2.3904,0.6972,2.49
2019-05-31 17:30:00,3.11712,0.9091600000000001,3.247,0.03552,0.010360000000000001,0.037,3.0816,0.8988,3.21,2.42592,0.7075600000000001,2.527,0.03552,0.010360000000000001,0.037,2.3904,0.6972,2.49
2019-05-31 18:00:00,3.1944,0.9317000000000001,3.3275,0.036000000000000004,0.0105,0.0375,3.1584,0.9212,3.29,2.4552,0.7161000000000001,2.5575,0.036000000000000004,0.0105,0.0375,2.4192,0.7056,2.52
2019-05-31 18:30:00,3.23232,0.94276,3.367,0.03552,0.010360000000000001,0.037,3.1968,0.9324,3.33,2.4931200000000002,0.72716,2.597,0.03552,0.010360000000000001,0.037,2.4576000000000002,0.7168,2.56
2019-05-31 19:00:00,3.2808,0.9569000000000001,3.4175,0.036000000000000004,0.0105,0.0375,3.2448,0.9464,3.38,2.5608,0.7469,2.6675,0.036000000000000004,0.0105,0.0375,2.5248,0.7364,2.63
2019-05-31 19:30:00,3.16752,0.9238600000000001,3.2995,0.01872,0.0054600000000000004,0.0195,3.1488,0.9184,3.2800000000000002,2.60112,0.7586600000000001,2.7095000000000002,0.01872,0.0054600000000000004,0.0195,2.5824,0.7532,2.69
2019-05-31 20:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-05-31 20:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-05-31 21:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-05-31 21:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-05-31 22:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-05-31 22:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-05-31 23:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-05-31 23:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-06-01 00:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-06-01 00:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-06-01 01:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-06-01 01:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-06-01 02:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-06-01 02:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-06-01 03:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2019-06-01 03:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-06-01 04:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-06-01 04:30:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2019-06-01 05:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2019-06-01 05:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-06-01 06:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-06-01 06:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-06-01 07:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-06-01 07:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-06-01 08:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-06-01 08:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-06-01 09:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-06-01 09:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-06-01 10:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-06-01 10:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-06-01 11:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-06-01 11:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-06-01 12:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-06-01 12:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-06-01 13:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-06-01 13:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-06-01 14:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-06-01 14:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-06-01 15:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-06-01 15:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-06-01 16:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-06-01 16:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-06-01 17:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-06-01 17:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-06-01 18:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-06-01 18:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-06-01 19:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-06-01 19:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-06-01 20:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-06-01 20:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-06-01 21:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-06-01 21:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-06-01 22:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-06-01 22:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-06-01 23:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-06-01 23:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-06-02 00:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-06-02 00:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-06-02 01:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-06-02 01:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-06-02 02:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-06-02 02:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-06-02 03:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2019-06-02 03:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2019-06-02 04:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2019-06-02 04:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-06-02 05:00:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2019-06-02 05:30:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53
2019-06-02 06:00:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55
2019-06-02 06:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2019-06-02 07:00:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-06-02 07:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-06-02 08:00:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-06-02 08:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-06-02 09:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-06-02 09:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-06-02 10:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-06-02 10:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-06-02 11:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-06-02 11:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-06-02 12:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-06-02 12:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-06-02 13:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-06-02 13:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-06-02 14:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-06-02 14:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-06-02 15:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-06-02 15:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-06-02 16:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-06-02 16:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-06-02 17:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-06-02 17:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-06-02 18:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-06-02 18:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-06-02 19:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-06-02 19:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-06-02 20:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-06-02 20:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-06-02 21:00:00,3.23904,0.9447200000000001,3.374,0.03264,0.00952,0.034,3.2064,0.9352,3.34,2.66304,0.7767200000000001,2.774,0.03264,0.00952,0.034,2.6304,0.7672,2.74
2019-06-02 21:30:00,3.21264,0.9370200000000001,3.3465,0.03504,0.010220000000000002,0.036500000000000005,3.1776,0.9268000000000001,3.31,2.61744,0.7634200000000001,2.7265,0.03504,0.010220000000000002,0.036500000000000005,2.5824,0.7532,2.69
2019-06-02 22:00:00,3.1368,0.9149,3.2675,0.036000000000000004,0.0105,0.0375,3.1008,0.9044000000000001,3.23,2.6184000000000003,0.7637,2.7275,0.036000000000000004,0.0105,0.0375,2.5824,0.7532,2.69
2019-06-02 22:30:00,3.1368,0.9149,3.2675,0.036000000000000004,0.0105,0.0375,3.1008,0.9044000000000001,3.23,2.58,0.7525000000000001,2.6875,0.036000000000000004,0.0105,0.0375,2.544,0.742,2.65
2019-06-02 23:00:00,2.9064,0.8477,3.0275,0.036000000000000004,0.0105,0.0375,2.8704,0.8372,2.99,2.4264,0.7077,2.5275,0.036000000000000004,0.0105,0.0375,2.3904,0.6972,2.49
2019-06-02 23:30:00,2.70528,0.7890400000000001,2.818,0.036480000000000005,0.01064,0.038,2.6688,0.7784000000000001,2.7800000000000002,2.19648,0.6406400000000001,2.2880000000000003,0.036480000000000005,0.01064,0.038,2.16,0.63,2.25
2019-06-03 00:00:00,2.50368,0.7302400000000001,2.608,0.036480000000000005,0.01064,0.038,2.4672,0.7196,2.5700000000000003,2.08128,0.60704,2.168,0.036480000000000005,0.01064,0.038,2.0448,0.5964,2.13
2019-06-03 00:30:00,2.35008,0.68544,2.448,0.036480000000000005,0.01064,0.038,2.3136,0.6748000000000001,2.41,1.96608,0.5734400000000001,2.048,0.036480000000000005,0.01064,0.038,1.9296000000000002,0.5628000000000001,2.01
2019-06-03 01:00:00,2.19648,0.6406400000000001,2.2880000000000003,0.036480000000000005,0.01064,0.038,2.16,0.63,2.25,1.88928,0.5510400000000001,1.968,0.036480000000000005,0.01064,0.038,1.8528,0.5404,1.9300000000000002
2019-06-03 01:30:00,2.19696,0.64078,2.2885,0.03696,0.010780000000000001,0.0385,2.16,0.63,2.25,1.8513600000000001,0.53998,1.9285,0.03696,0.010780000000000001,0.0385,1.8144,0.5292,1.8900000000000001
2019-06-03 02:00:00,2.1384,0.6237,2.2275,0.036000000000000004,0.0105,0.0375,2.1024,0.6132000000000001,2.19,1.8024,0.5257000000000001,1.8775,0.036000000000000004,0.0105,0.0375,1.7664,0.5152,1.8399999999999999
2019-06-03 02:30:00,2.07984,0.60662,2.1665,0.03504,0.010220000000000002,0.036500000000000005,2.0448,0.5964,2.13,1.8398400000000001,0.5366200000000001,1.9165,0.03504,0.010220000000000002,0.036500000000000005,1.8048000000000002,0.5264,1.88
2019-06-03 03:00:00,2.06064,0.60102,2.1465,0.03504,0.010220000000000002,0.036500000000000005,2.0256,0.5908,2.11,1.8110400000000002,0.52822,1.8865,0.03504,0.010220000000000002,0.036500000000000005,1.776,0.518,1.85
2019-06-03 03:30:00,2.00352,0.5843600000000001,2.087,0.03552,0.010360000000000001,0.037,1.968,0.5740000000000001,2.05,1.7923200000000001,0.52276,1.867,0.03552,0.010360000000000001,0.037,1.7568000000000001,0.5124000000000001,1.83
2019-06-03 04:00:00,1.9550400000000001,0.5702200000000001,2.0365,0.03504,0.010220000000000002,0.036500000000000005,1.92,0.56,2.0,1.77264,0.51702,1.8465,0.03504,0.010220000000000002,0.036500000000000005,1.7376,0.5068,1.81
2019-06-03 04:30:00,1.93632,0.56476,2.017,0.03552,0.010360000000000001,0.037,1.9008,0.5544,1.98,1.7155200000000002,0.50036,1.787,0.03552,0.010360000000000001,0.037,1.6800000000000002,0.49,1.75
2019-06-03 05:00:00,2.01072,0.5864600000000001,2.0945,0.033120000000000004,0.00966,0.0345,1.9776,0.5768,2.06,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.033120000000000004,0.00966,0.0345,1.5936,0.46480000000000005,1.6600000000000001
2019-06-03 05:30:00,2.50224,0.72982,2.6065,0.02544,0.00742,0.026500000000000003,2.4768,0.7224,2.58,1.66704,0.48622000000000004,1.7365,0.02544,0.00742,0.026500000000000003,1.6416,0.4788,1.71
2019-06-03 06:00:00,2.39136,0.6974800000000001,2.491,0.02016,0.005880000000000001,0.021,2.3712,0.6916,2.47,1.93056,0.56308,2.011,0.02016,0.005880000000000001,0.021,1.9104,0.5572,1.99
2019-06-03 06:30:00,2.8732800000000003,0.8380400000000001,2.993,0.022080000000000002,0.00644,0.023,2.8512,0.8316,2.9699999999999998,2.15328,0.62804,2.243,0.022080000000000002,0.00644,0.023,2.1312,0.6216,2.22
2019-06-03 07:00:00,3.2184,0.9387000000000001,3.3525,0.0216,0.0063,0.022500000000000003,3.1968,0.9324,3.33,2.412,0.7035,2.5125,0.0216,0.0063,0.022500000000000003,2.3904,0.6972,2.49
2019-06-03 07:30:00,3.8327999999999998,1.1179000000000001,3.9925,0.0216,0.0063,0.022500000000000003,3.8112,1.1116,3.9699999999999998,2.844,0.8295,2.9625,0.0216,0.0063,0.022500000000000003,2.8224,0.8232,2.94
2019-06-03 08:00:00,3.996,1.1655,4.1625,0.012,0.0035,0.0125,3.984,1.162,4.15,2.9112,0.8491000000000001,3.0325,0.012,0.0035,0.0125,2.8992,0.8456,3.02
2019-06-03 08:30:00,4.03392,1.17656,4.202,0.01152,0.00336,0.012,4.0224,1.1732,4.19,2.94912,0.86016,3.072,0.01152,0.00336,0.012,2.9376,0.8568,3.06
2019-06-03 09:00:00,3.89088,1.13484,4.053,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.8784,1.1312,4.04,2.89248,0.8436400000000001,3.013,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.88,0.84,3.0
2019-06-03 09:30:00,3.72336,1.08598,3.8785,0.01776,0.005180000000000001,0.018500000000000003,3.7056,1.0808,3.86,2.93616,0.85638,3.0585,0.01776,0.005180000000000001,0.018500000000000003,2.9184,0.8512000000000001,3.04
2019-06-03 10:00:00,3.80448,1.10964,3.963,0.022080000000000002,0.00644,0.023,3.7824,1.1032,3.94,2.76768,0.8072400000000001,2.883,0.022080000000000002,0.00644,0.023,2.7456,0.8008000000000001,2.86
2019-06-03 10:30:00,3.6974400000000003,1.07842,3.8515,0.00144,0.00042,0.0015,3.696,1.078,3.85,2.8910400000000003,0.8432200000000001,3.0115,0.00144,0.00042,0.0015,2.8896,0.8428,3.01
2019-06-03 11:00:00,4.08864,1.19252,4.259,0.00864,0.00252,0.009000000000000001,4.08,1.19,4.25,2.99424,0.8733200000000001,3.119,0.00864,0.00252,0.009000000000000001,2.9856,0.8708,3.11
2019-06-03 11:30:00,4.2432,1.2376,4.42,0.019200000000000002,0.0056,0.02,4.224,1.232,4.4,3.0336,0.8848,3.16,0.019200000000000002,0.0056,0.02,3.0144,0.8792000000000001,3.14
2019-06-03 12:00:00,4.00128,1.16704,4.168,0.01728,0.00504,0.018000000000000002,3.984,1.162,4.15,2.99328,0.87304,3.118,0.01728,0.00504,0.018000000000000002,2.976,0.868,3.1
2019-06-03 12:30:00,4.0656,1.1858,4.235,0.014400000000000001,0.004200000000000001,0.015,4.0512,1.1816,4.22,3.0,0.875,3.125,0.014400000000000001,0.004200000000000001,0.015,2.9856,0.8708,3.11
2019-06-03 13:00:00,4.31424,1.2583199999999999,4.494,0.01344,0.003920000000000001,0.014,4.3008,1.2544,4.48,3.12384,0.91112,3.254,0.01344,0.003920000000000001,0.014,3.1104,0.9072,3.24
2019-06-03 13:30:00,3.79968,1.10824,3.958,0.01728,0.00504,0.018000000000000002,3.7824,1.1032,3.94,2.77248,0.80864,2.888,0.01728,0.00504,0.018000000000000002,2.7552,0.8036000000000001,2.87
2019-06-03 14:00:00,3.9638400000000003,1.15612,4.129,0.00864,0.00252,0.009000000000000001,3.9552,1.1536,4.12,2.82144,0.8229200000000001,2.939,0.00864,0.00252,0.009000000000000001,2.8128,0.8204,2.93
2019-06-03 14:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-06-03 15:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-06-03 15:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-06-03 16:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-06-03 16:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-06-03 17:00:00,4.1088000000000005,1.1984,4.28,0.019200000000000002,0.0056,0.02,4.0896,1.1928,4.26,2.88,0.84,3.0,0.019200000000000002,0.0056,0.02,2.8608000000000002,0.8344,2.98
2019-06-03 17:30:00,3.96096,1.15528,4.126,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.936,1.148,4.1,2.84736,0.8304800000000001,2.966,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.8224,0.8232,2.94
2019-06-03 18:00:00,3.9585600000000003,1.15458,4.1235,0.02256,0.006580000000000001,0.0235,3.936,1.148,4.1,2.84496,0.8297800000000001,2.9635,0.02256,0.006580000000000001,0.0235,2.8224,0.8232,2.94
