Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-03 18:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-06-03 19:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-06-03 19:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-06-03 20:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-06-03 20:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-06-03 21:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-06-03 21:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-06-03 22:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-06-03 22:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-06-03 23:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-06-03 23:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-06-04 00:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-06-04 00:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-06-04 01:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-06-04 01:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-06-04 02:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-06-04 02:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-06-04 03:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-06-04 03:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-06-04 04:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-06-04 04:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-06-04 05:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2019-06-04 05:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-06-04 06:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-06-04 06:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-06-04 07:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-06-04 07:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-06-04 08:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-06-04 08:30:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-06-04 09:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-06-04 09:30:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-06-04 10:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-06-04 10:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-06-04 11:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-06-04 11:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-06-04 12:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-06-04 12:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-06-04 13:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-06-04 13:30:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-06-04 14:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-06-04 14:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-06-04 15:00:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-06-04 15:30:00,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-06-04 16:00:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-06-04 16:30:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-06-04 17:00:00,4.73424,1.38082,4.9315,0.011040000000000001,0.00322,0.0115,4.7232,1.3776,4.92,3.29424,0.9608200000000001,3.4314999999999998,0.011040000000000001,0.00322,0.0115,3.2832,0.9576,3.42
2019-06-04 17:30:00,4.60608,1.34344,4.798,0.01728,0.00504,0.018000000000000002,4.5888,1.3384,4.78,3.13728,0.9150400000000001,3.268,0.01728,0.00504,0.018000000000000002,3.12,0.91,3.25
2019-06-04 18:00:00,4.49616,1.31138,4.6835,0.02256,0.006580000000000001,0.0235,4.4736,1.3048,4.66,3.06576,0.8941800000000001,3.1935000000000002,0.02256,0.006580000000000001,0.0235,3.0432,0.8876000000000001,3.17
2019-06-04 18:30:00,4.49952,1.31236,4.687,0.025920000000000002,0.007560000000000001,0.027,4.4736,1.3048,4.66,3.05952,0.89236,3.187,0.025920000000000002,0.007560000000000001,0.027,3.0336,0.8848,3.16
2019-06-04 19:00:00,4.36896,1.27428,4.551,0.02976,0.00868,0.031,4.3392,1.2656,4.52,3.14976,0.91868,3.281,0.02976,0.00868,0.031,3.12,0.91,3.25
2019-06-04 19:30:00,4.41312,1.28716,4.5969999999999995,0.03552,0.010360000000000001,0.037,4.3776,1.2768,4.5600000000000005,3.04032,0.8867600000000001,3.167,0.03552,0.010360000000000001,0.037,3.0048,0.8764000000000001,3.13
2019-06-04 20:00:00,4.17408,1.21744,4.348,0.036480000000000005,0.01064,0.038,4.1376,1.2068,4.31,3.01248,0.8786400000000001,3.138,0.036480000000000005,0.01064,0.038,2.976,0.868,3.1
2019-06-04 20:30:00,4.03872,1.1779600000000001,4.207,0.03552,0.010360000000000001,0.037,4.0032,1.1676,4.17,2.84832,0.83076,2.967,0.03552,0.010360000000000001,0.037,2.8128,0.8204,2.93
2019-06-04 21:00:00,3.82416,1.11538,3.9835000000000003,0.012960000000000001,0.0037800000000000004,0.0135,3.8112,1.1116,3.9699999999999998,2.88336,0.8409800000000001,3.0035,0.012960000000000001,0.0037800000000000004,0.0135,2.8704,0.8372,2.99
2019-06-04 21:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-06-04 22:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-06-04 22:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-06-04 23:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-06-04 23:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-06-05 00:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-06-05 00:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-06-05 01:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-06-05 01:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-06-05 02:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-06-05 02:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-06-05 03:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-06-05 03:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-06-05 04:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-06-05 04:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-06-05 05:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-06-05 05:30:00,2.52912,0.7376600000000001,2.6345,0.00432,0.00126,0.0045000000000000005,2.5248,0.7364,2.63,1.91472,0.5584600000000001,1.9945,0.00432,0.00126,0.0045000000000000005,1.9104,0.5572,1.99
2019-06-05 06:00:00,2.61072,0.76146,2.7195,0.01872,0.0054600000000000004,0.0195,2.592,0.756,2.7,2.05392,0.59906,2.1395,0.01872,0.0054600000000000004,0.0195,2.0352,0.5936,2.12
2019-06-05 06:30:00,3.1128,0.9079,3.2425,0.0216,0.0063,0.022500000000000003,3.0912,0.9016000000000001,3.22,2.2584,0.6587000000000001,2.3525,0.0216,0.0063,0.022500000000000003,2.2368,0.6524,2.33
2019-06-05 07:00:00,3.45696,1.00828,3.601,0.02016,0.005880000000000001,0.021,3.4368,1.0024,3.58,2.63136,0.76748,2.741,0.02016,0.005880000000000001,0.021,2.6112,0.7616,2.7199999999999998
2019-06-05 07:30:00,3.90816,1.13988,4.071,0.02016,0.005880000000000001,0.021,3.888,1.134,4.05,2.92896,0.85428,3.051,0.02016,0.005880000000000001,0.021,2.9088000000000003,0.8484,3.03
2019-06-05 08:00:00,4.16256,1.21408,4.336,0.015360000000000002,0.0044800000000000005,0.016,4.1472,1.2096,4.32,3.10656,0.9060800000000001,3.236,0.015360000000000002,0.0044800000000000005,0.016,3.0912,0.9016000000000001,3.22
2019-06-05 08:30:00,4.28256,1.24908,4.461,0.010560000000000002,0.0030800000000000003,0.011,4.272,1.246,4.45,3.10176,0.90468,3.231,0.010560000000000002,0.0030800000000000003,0.011,3.0912,0.9016000000000001,3.22
2019-06-05 09:00:00,4.60608,1.34344,4.798,0.007680000000000001,0.0022400000000000002,0.008,4.5984,1.3412,4.79,3.26208,0.9514400000000001,3.398,0.007680000000000001,0.0022400000000000002,0.008,3.2544,0.9492,3.39
2019-06-05 09:30:00,4.68384,1.36612,4.879,0.00864,0.00252,0.009000000000000001,4.6752,1.3636,4.87,3.28224,0.9573200000000001,3.419,0.00864,0.00252,0.009000000000000001,3.2736,0.9548000000000001,3.41
2019-06-05 10:00:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-06-05 10:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-06-05 11:00:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-06-05 11:30:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-06-05 12:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-06-05 12:30:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-06-05 13:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-06-05 13:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-06-05 14:00:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-06-05 14:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-06-05 15:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-06-05 15:30:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-06-05 16:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-06-05 16:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-06-05 17:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-06-05 17:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-06-05 18:00:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-06-05 18:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-06-05 19:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-06-05 19:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-06-05 20:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-06-05 20:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-06-05 21:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-06-05 21:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-06-05 22:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-06-05 22:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-06-05 23:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-06-05 23:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-06-06 00:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-06-06 00:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-06-06 01:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-06-06 01:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-06-06 02:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-06-06 02:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-06-06 03:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-06-06 03:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-06-06 04:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-06-06 04:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-06-06 05:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-06-06 05:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-06-06 06:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-06-06 06:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-06-06 07:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-06-06 07:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-06-06 08:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-06-06 08:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-06-06 09:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-06-06 09:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-06-06 10:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-06-06 10:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-06-06 11:00:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-06-06 11:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-06-06 12:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-06-06 12:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-06-06 13:00:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-06-06 13:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-06-06 14:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-06-06 14:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-06-06 15:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-06-06 15:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-06-06 16:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-06-06 16:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-06-06 17:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-06-06 17:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-06-06 18:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-06-06 18:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-06-06 19:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-06-06 19:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-06-06 20:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-06-06 20:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-06-06 21:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-06-06 21:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-06-06 22:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-06-06 22:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-06-06 23:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-06-06 23:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-06-07 00:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-06-07 00:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-06-07 01:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-06-07 01:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-06-07 02:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-06-07 02:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-06-07 03:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-06-07 03:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-06-07 04:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-06-07 04:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-06-07 05:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-06-07 05:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-06-07 06:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-06-07 06:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-06-07 07:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-06-07 07:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-06-07 08:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-06-07 08:30:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-06-07 09:00:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-06-07 09:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-06-07 10:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-06-07 10:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-06-07 11:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-06-07 11:30:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-06-07 12:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-06-07 12:30:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-06-07 13:00:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-06-07 13:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-06-07 14:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-06-07 14:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-06-07 15:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-06-07 15:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-06-07 16:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-06-07 16:30:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-06-07 17:00:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-06-07 17:30:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-06-07 18:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-06-07 18:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-06-07 19:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-06-07 19:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-06-07 20:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-06-07 20:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-06-07 21:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-06-07 21:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-06-07 22:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-06-07 22:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-06-07 23:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-06-07 23:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-06-08 00:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-06-08 00:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-06-08 01:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-06-08 01:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-06-08 02:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-06-08 02:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-06-08 03:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-06-08 03:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-06-08 04:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-06-08 04:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-06-08 05:00:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-06-08 05:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-06-08 06:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-06-08 06:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-06-08 07:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-06-08 07:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-06-08 08:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-06-08 08:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-06-08 09:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-06-08 09:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-06-08 10:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-06-08 10:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-06-08 11:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-06-08 11:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-06-08 12:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-06-08 12:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-06-08 13:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-06-08 13:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-06-08 14:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-06-08 14:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-06-08 15:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-06-08 15:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-06-08 16:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-06-08 16:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-06-08 17:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-06-08 17:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-06-08 18:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-06-08 18:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-06-08 19:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-06-08 19:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-06-08 20:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-06-08 20:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-06-08 21:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-06-08 21:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-06-08 22:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-06-08 22:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-06-08 23:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-06-08 23:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-06-09 00:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-06-09 00:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-06-09 01:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-06-09 01:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-06-09 02:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2019-06-09 02:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2019-06-09 03:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2019-06-09 03:30:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-06-09 04:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-06-09 04:30:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2019-06-09 05:00:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53
2019-06-09 05:30:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2019-06-09 06:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2019-06-09 06:30:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2019-06-09 07:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2019-06-09 07:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-06-09 08:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2019-06-09 08:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-06-09 09:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-06-09 09:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-06-09 10:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-06-09 10:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-06-09 11:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-06-09 11:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-06-09 12:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-06-09 12:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-06-09 13:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-06-09 13:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-06-09 14:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-06-09 14:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-06-09 15:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-06-09 15:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-06-09 16:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-06-09 16:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-06-09 17:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-06-09 17:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-06-09 18:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-06-09 18:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-06-09 19:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-06-09 19:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-06-09 20:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-06-09 20:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-06-09 21:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-06-09 21:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-06-09 22:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-06-09 22:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-06-09 23:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-06-09 23:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-06-10 00:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-06-10 00:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-06-10 01:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-06-10 01:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-06-10 02:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-06-10 02:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-06-10 03:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-06-10 03:30:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-06-10 04:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-06-10 04:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-06-10 05:00:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-06-10 05:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-06-10 06:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-06-10 06:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-06-10 07:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-06-10 07:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-06-10 08:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-06-10 08:30:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-06-10 09:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-06-10 09:30:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-06-10 10:00:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-06-10 10:30:00,4.40928,1.28604,4.593,0.0,0.0,0.0,4.40928,1.28604,4.593,3.20928,0.9360400000000001,3.343,0.0,0.0,0.0,3.20928,0.9360400000000001,3.343
2019-06-10 11:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-06-10 11:30:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-06-10 12:00:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-06-10 12:30:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2019-06-10 13:00:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-06-10 13:30:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-06-10 14:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-06-10 14:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-06-10 15:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-06-10 15:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-06-10 16:00:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-06-10 16:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-06-10 17:00:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-06-10 17:30:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
