Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-10 18:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-06-10 18:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-06-10 19:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-06-10 19:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-06-10 20:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-06-10 20:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-06-10 21:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-06-10 21:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-06-10 22:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-06-10 22:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-06-10 23:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-06-10 23:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-06-11 00:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-06-11 00:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-06-11 01:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-06-11 01:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-06-11 02:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-06-11 02:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-06-11 03:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-06-11 03:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-06-11 04:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-06-11 04:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-06-11 05:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-06-11 05:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-06-11 06:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-06-11 06:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-06-11 07:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-06-11 07:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-06-11 08:00:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-06-11 08:30:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-06-11 09:00:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-06-11 09:30:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2019-06-11 10:00:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-06-11 10:30:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-06-11 11:00:00,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-06-11 11:30:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-06-11 12:00:00,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2019-06-11 12:30:00,5.1264,1.4952,5.34,0.0,0.0,0.0,5.1264,1.4952,5.34,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2019-06-11 13:00:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2019-06-11 13:30:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-06-11 14:00:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-06-11 14:30:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2019-06-11 15:00:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-06-11 15:30:00,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-06-11 16:00:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-06-11 16:30:00,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-06-11 17:00:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-06-11 17:30:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-06-11 18:00:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-06-11 18:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-06-11 19:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-06-11 19:30:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-06-11 20:00:00,4.41744,1.28842,4.6015,0.030240000000000003,0.008820000000000001,0.0315,4.3872,1.2796,4.57,3.2462400000000002,0.9468200000000001,3.3815,0.030240000000000003,0.008820000000000001,0.0315,3.216,0.9380000000000001,3.35
2019-06-11 20:30:00,4.28832,1.25076,4.467,0.03552,0.010360000000000001,0.037,4.2528,1.2404,4.43,3.23232,0.94276,3.367,0.03552,0.010360000000000001,0.037,3.1968,0.9324,3.33
2019-06-11 21:00:00,4.19184,1.22262,4.3665,0.03504,0.010220000000000002,0.036500000000000005,4.1568,1.2124,4.33,3.14544,0.9174200000000001,3.2765,0.03504,0.010220000000000002,0.036500000000000005,3.1104,0.9072,3.24
2019-06-11 21:30:00,4.00032,1.16676,4.167,0.03552,0.010360000000000001,0.037,3.9648,1.1564,4.13,3.07872,0.8979600000000001,3.207,0.03552,0.010360000000000001,0.037,3.0432,0.8876000000000001,3.17
2019-06-11 22:00:00,3.9710400000000003,1.15822,4.1365,0.03504,0.010220000000000002,0.036500000000000005,3.936,1.148,4.1,3.00144,0.8754200000000001,3.1265,0.03504,0.010220000000000002,0.036500000000000005,2.9664,0.8652000000000001,3.09
2019-06-11 22:30:00,3.53952,1.03236,3.6870000000000003,0.03552,0.010360000000000001,0.037,3.504,1.022,3.65,2.75232,0.80276,2.867,0.03552,0.010360000000000001,0.037,2.7168,0.7924,2.83
2019-06-11 23:00:00,3.28992,0.9595600000000001,3.427,0.03552,0.010360000000000001,0.037,3.2544,0.9492,3.39,2.55072,0.7439600000000001,2.657,0.03552,0.010360000000000001,0.037,2.5152,0.7336,2.62
2019-06-11 23:30:00,2.99328,0.87304,3.118,0.036480000000000005,0.01064,0.038,2.9568000000000003,0.8624,3.08,2.37888,0.69384,2.478,0.036480000000000005,0.01064,0.038,2.3424,0.6832,2.44
2019-06-12 00:00:00,2.80464,0.8180200000000001,2.9215,0.011040000000000001,0.00322,0.0115,2.7936,0.8148000000000001,2.91,2.2382400000000002,0.6528200000000001,2.3315,0.011040000000000001,0.00322,0.0115,2.2272,0.6496000000000001,2.32
2019-06-12 00:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-06-12 01:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-06-12 01:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-06-12 02:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-06-12 02:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-06-12 03:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-06-12 03:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-06-12 04:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-06-12 04:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-06-12 05:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-06-12 05:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-06-12 06:00:00,2.74944,0.8019200000000001,2.864,0.01344,0.003920000000000001,0.014,2.7359999999999998,0.798,2.85,2.07744,0.60592,2.164,0.01344,0.003920000000000001,0.014,2.064,0.602,2.15
2019-06-12 06:30:00,3.2880000000000003,0.9590000000000001,3.425,0.024,0.007,0.025,3.2640000000000002,0.9520000000000001,3.4,2.3472,0.6846,2.445,0.024,0.007,0.025,2.3232,0.6776,2.42
2019-06-12 07:00:00,3.72624,1.08682,3.8815,0.020640000000000002,0.00602,0.021500000000000002,3.7056,1.0808,3.86,2.61264,0.76202,2.7215,0.020640000000000002,0.00602,0.021500000000000002,2.592,0.756,2.7
2019-06-12 07:30:00,4.41744,1.28842,4.6015,0.020640000000000002,0.00602,0.021500000000000002,4.3968,1.2824,4.58,3.07344,0.8964200000000001,3.2015000000000002,0.020640000000000002,0.00602,0.021500000000000002,3.0528,0.8904000000000001,3.18
2019-06-12 08:00:00,4.80768,1.40224,5.008,0.007680000000000001,0.0022400000000000002,0.008,4.8,1.4,5.0,3.31008,0.9654400000000001,3.448,0.007680000000000001,0.0022400000000000002,0.008,3.3024,0.9632000000000001,3.44
2019-06-12 08:30:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-06-12 09:00:00,4.93008,1.43794,5.1355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,4.9248,1.4364,5.13,3.39408,0.98994,3.5355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.3888,0.9884000000000001,3.5300000000000002
2019-06-12 09:30:00,4.97808,1.45194,5.1855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,4.9728,1.4504000000000001,5.18,3.52848,1.02914,3.6755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.5232,1.0276,3.67
2019-06-12 10:00:00,4.76784,1.39062,4.9665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.7616,1.3888,4.96,3.44304,1.00422,3.5865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.4368,1.0024,3.58
2019-06-12 10:30:00,4.79232,1.3977600000000001,4.992,0.0019200000000000003,0.0005600000000000001,0.002,4.7904,1.3972,4.99,3.54432,1.03376,3.692,0.0019200000000000003,0.0005600000000000001,0.002,3.5423999999999998,1.0332,3.69
2019-06-12 11:00:00,4.99392,1.45656,5.202,0.0019200000000000003,0.0005600000000000001,0.002,4.992,1.456,5.2,3.62112,1.05616,3.7720000000000002,0.0019200000000000003,0.0005600000000000001,0.002,3.6192,1.0556,3.77
2019-06-12 11:30:00,4.93728,1.44004,5.143,0.00288,0.00084,0.003,4.9344,1.4392,5.14,3.51648,1.02564,3.6630000000000003,0.00288,0.00084,0.003,3.5136000000000003,1.0248,3.66
2019-06-12 12:00:00,5.06976,1.47868,5.281,0.0009600000000000001,0.00028000000000000003,0.001,5.0688,1.4784000000000002,5.28,3.63936,1.06148,3.791,0.0009600000000000001,0.00028000000000000003,0.001,3.6384,1.0612,3.79
2019-06-12 12:30:00,4.92912,1.4376600000000002,5.1345,0.00432,0.00126,0.0045000000000000005,4.9248,1.4364,5.13,3.6139200000000002,1.05406,3.7645,0.00432,0.00126,0.0045000000000000005,3.6096,1.0528,3.76
2019-06-12 13:00:00,4.8792,1.4231,5.0825,0.0024000000000000002,0.0007,0.0025,4.8768,1.4224,5.08,3.66,1.0675,3.8125,0.0024000000000000002,0.0007,0.0025,3.6576,1.0668,3.81
2019-06-12 13:30:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-06-12 14:00:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-06-12 14:30:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-06-12 15:00:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-06-12 15:30:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-06-12 16:00:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-06-12 16:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-06-12 17:00:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-06-12 17:30:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-06-12 18:00:00,4.88352,1.42436,5.087,0.01632,0.00476,0.017,4.8672,1.4196,5.07,3.32832,0.9707600000000001,3.467,0.01632,0.00476,0.017,3.312,0.966,3.45
2019-06-12 18:30:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-06-12 19:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-06-12 19:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-06-12 20:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-06-12 20:30:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-06-12 21:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-06-12 21:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-06-12 22:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-06-12 22:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-06-12 23:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-06-12 23:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-06-13 00:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-06-13 00:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-06-13 01:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-06-13 01:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-06-13 02:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-06-13 02:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-06-13 03:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-06-13 03:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-06-13 04:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-06-13 04:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-06-13 05:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-06-13 05:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-06-13 06:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-06-13 06:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-06-13 07:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-06-13 07:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-06-13 08:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-06-13 08:30:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-06-13 09:00:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-06-13 09:30:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2019-06-13 10:00:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-06-13 10:30:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-06-13 11:00:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-06-13 11:30:00,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-06-13 12:00:00,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-06-13 12:30:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-06-13 13:00:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-06-13 13:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-06-13 14:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-06-13 14:30:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-06-13 15:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-06-13 15:30:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-06-13 16:00:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-06-13 16:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-06-13 17:00:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-06-13 17:30:00,4.54224,1.32482,4.7315000000000005,0.011040000000000001,0.00322,0.0115,4.5312,1.3216,4.72,3.22704,0.9412200000000001,3.3615,0.011040000000000001,0.00322,0.0115,3.216,0.9380000000000001,3.35
2019-06-13 18:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-06-13 18:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-06-13 19:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-06-13 19:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-06-13 20:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-06-13 20:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-06-13 21:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-06-13 21:30:00,3.71808,1.08444,3.873,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.7056,1.0808,3.86,2.86368,0.8352400000000001,2.983,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.8512,0.8316,2.9699999999999998
2019-06-13 22:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-06-13 22:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-06-13 23:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-06-13 23:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-06-14 00:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-06-14 00:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-06-14 01:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-06-14 01:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-06-14 02:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-06-14 02:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-06-14 03:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-06-14 03:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-06-14 04:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-06-14 04:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-06-14 05:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-06-14 05:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-06-14 06:00:00,2.65584,0.7746200000000001,2.7665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.6496,0.7728,2.76,2.09904,0.6122200000000001,2.1865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.0928,0.6104,2.18
2019-06-14 06:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-06-14 07:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-06-14 07:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-06-14 08:00:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-06-14 08:30:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-06-14 09:00:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-06-14 09:30:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-06-14 10:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-06-14 10:30:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2019-06-14 11:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-06-14 11:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-06-14 12:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-06-14 12:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-06-14 13:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-06-14 13:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-06-14 14:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-06-14 14:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-06-14 15:00:00,3.70224,1.07982,3.8565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.696,1.078,3.85,2.68464,0.78302,2.7965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.6784,0.7812,2.79
2019-06-14 15:30:00,3.86208,1.12644,4.023,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.8496,1.1228,4.01,2.71008,0.79044,2.823,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.6976,0.7868,2.81
2019-06-14 16:00:00,3.96048,1.15514,4.1255,0.01488,0.00434,0.0155,3.9455999999999998,1.1508,4.11,2.66448,0.77714,2.7755,0.01488,0.00434,0.0155,2.6496,0.7728,2.76
2019-06-14 16:30:00,3.8184,1.1137,3.9775,0.016800000000000002,0.0049,0.0175,3.8016,1.1088,3.96,2.6184000000000003,0.7637,2.7275,0.016800000000000002,0.0049,0.0175,2.6016,0.7588,2.71
2019-06-14 17:00:00,3.63936,1.06148,3.791,0.02016,0.005880000000000001,0.021,3.6192,1.0556,3.77,2.66976,0.77868,2.781,0.02016,0.005880000000000001,0.021,2.6496,0.7728,2.76
2019-06-14 17:30:00,3.54576,1.03418,3.6935000000000002,0.02256,0.006580000000000001,0.0235,3.5232,1.0276,3.67,2.7009600000000002,0.78778,2.8135,0.02256,0.006580000000000001,0.0235,2.6784,0.7812,2.79
2019-06-14 18:00:00,3.5668800000000003,1.04034,3.7155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.5423999999999998,1.0332,3.69,2.61648,0.76314,2.7255000000000003,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.592,0.756,2.7
2019-06-14 18:30:00,3.57072,1.04146,3.7195,0.02832,0.00826,0.029500000000000002,3.5423999999999998,1.0332,3.69,2.62032,0.76426,2.7295,0.02832,0.00826,0.029500000000000002,2.592,0.756,2.7
2019-06-14 19:00:00,3.30672,0.9644600000000001,3.4445,0.033120000000000004,0.00966,0.0345,3.2736,0.9548000000000001,3.41,2.58672,0.75446,2.6945,0.033120000000000004,0.00966,0.0345,2.5536,0.7448,2.66
2019-06-14 19:30:00,3.35328,0.9780400000000001,3.493,0.03168,0.00924,0.033,3.3216,0.9688,3.46,2.58528,0.75404,2.693,0.03168,0.00924,0.033,2.5536,0.7448,2.66
2019-06-14 20:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-06-14 20:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-06-14 21:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-06-14 21:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-06-14 22:00:00,3.21456,0.9375800000000001,3.3485,0.027360000000000002,0.007980000000000001,0.0285,3.1872,0.9296000000000001,3.32,2.44656,0.7135800000000001,2.5484999999999998,0.027360000000000002,0.007980000000000001,0.0285,2.4192,0.7056,2.52
2019-06-14 22:30:00,3.26208,0.9514400000000001,3.398,0.036480000000000005,0.01064,0.038,3.2256,0.9408000000000001,3.36,2.43648,0.71064,2.5380000000000003,0.036480000000000005,0.01064,0.038,2.4,0.7000000000000001,2.5
2019-06-14 23:00:00,3.0408,0.8869,3.1675,0.036000000000000004,0.0105,0.0375,3.0048,0.8764000000000001,3.13,2.3016,0.6713,2.3975,0.036000000000000004,0.0105,0.0375,2.2656,0.6608,2.36
2019-06-14 23:30:00,2.86896,0.8367800000000001,2.9885,0.03696,0.010780000000000001,0.0385,2.832,0.8260000000000001,2.95,2.14896,0.62678,2.2385,0.03696,0.010780000000000001,0.0385,2.112,0.616,2.2
2019-06-15 00:00:00,2.6486400000000003,0.7725200000000001,2.759,0.03744,0.010920000000000001,0.039,2.6112,0.7616,2.7199999999999998,2.00544,0.58492,2.089,0.03744,0.010920000000000001,0.039,1.968,0.5740000000000001,2.05
2019-06-15 00:30:00,2.46624,0.7193200000000001,2.569,0.03744,0.010920000000000001,0.039,2.4288,0.7084,2.5300000000000002,1.87104,0.5457200000000001,1.949,0.03744,0.010920000000000001,0.039,1.8336000000000001,0.5348,1.9100000000000001
2019-06-15 01:00:00,2.34,0.6825,2.4375,0.036000000000000004,0.0105,0.0375,2.304,0.672,2.4,1.7832,0.5201,1.8575,0.036000000000000004,0.0105,0.0375,1.7472,0.5096,1.82
2019-06-15 01:30:00,2.2737600000000002,0.6631800000000001,2.3685,0.03696,0.010780000000000001,0.0385,2.2368,0.6524,2.33,1.70736,0.49798000000000003,1.7785000000000002,0.03696,0.010780000000000001,0.0385,1.6703999999999999,0.4872,1.74
2019-06-15 02:00:00,2.24544,0.6549200000000001,2.339,0.03744,0.010920000000000001,0.039,2.208,0.644,2.3,1.65984,0.48412000000000005,1.729,0.03744,0.010920000000000001,0.039,1.6224,0.4732,1.69
2019-06-15 02:30:00,2.16816,0.63238,2.2585,0.03696,0.010780000000000001,0.0385,2.1312,0.6216,2.22,1.65936,0.48398,1.7285,0.03696,0.010780000000000001,0.0385,1.6224,0.4732,1.69
2019-06-15 03:00:00,2.12976,0.6211800000000001,2.2185,0.03696,0.010780000000000001,0.0385,2.0928,0.6104,2.18,1.63056,0.47558000000000006,1.6985000000000001,0.03696,0.010780000000000001,0.0385,1.5936,0.46480000000000005,1.6600000000000001
2019-06-15 03:30:00,2.10048,0.6126400000000001,2.188,0.036480000000000005,0.01064,0.038,2.064,0.602,2.15,1.61088,0.46984000000000004,1.678,0.036480000000000005,0.01064,0.038,1.5744,0.4592,1.6400000000000001
2019-06-15 04:00:00,2.0712,0.6041000000000001,2.1575,0.036000000000000004,0.0105,0.0375,2.0352,0.5936,2.12,1.6104,0.4697,1.6775,0.036000000000000004,0.0105,0.0375,1.5744,0.4592,1.6400000000000001
2019-06-15 04:30:00,2.004,0.5845,2.0875,0.036000000000000004,0.0105,0.0375,1.968,0.5740000000000001,2.05,1.5048,0.4389,1.5675,0.036000000000000004,0.0105,0.0375,1.4688,0.4284,1.53
2019-06-15 05:00:00,1.9761600000000001,0.57638,2.0585,0.03696,0.010780000000000001,0.0385,1.9392,0.5656,2.02,1.50576,0.43918,1.5685,0.03696,0.010780000000000001,0.0385,1.4688,0.4284,1.53
2019-06-15 05:30:00,2.13984,0.62412,2.229,0.03744,0.010920000000000001,0.039,2.1024,0.6132000000000001,2.19,1.65984,0.48412000000000005,1.729,0.03744,0.010920000000000001,0.039,1.6224,0.4732,1.69
2019-06-15 06:00:00,1.99584,0.5821200000000001,2.079,0.03744,0.010920000000000001,0.039,1.9584000000000001,0.5712,2.04,1.76544,0.51492,1.839,0.03744,0.010920000000000001,0.039,1.728,0.504,1.8
2019-06-15 06:30:00,2.10144,0.61292,2.189,0.03744,0.010920000000000001,0.039,2.064,0.602,2.15,1.87104,0.5457200000000001,1.949,0.03744,0.010920000000000001,0.039,1.8336000000000001,0.5348,1.9100000000000001
2019-06-15 07:00:00,2.14896,0.62678,2.2385,0.03696,0.010780000000000001,0.0385,2.112,0.616,2.2,2.00496,0.5847800000000001,2.0885,0.03696,0.010780000000000001,0.0385,1.968,0.5740000000000001,2.05
2019-06-15 07:30:00,2.25072,0.65646,2.3445,0.013920000000000002,0.00406,0.0145,2.2368,0.6524,2.33,2.14512,0.6256600000000001,2.2345,0.013920000000000002,0.00406,0.0145,2.1312,0.6216,2.22
2019-06-15 08:00:00,2.43312,0.7096600000000001,2.5345,0.023520000000000003,0.006860000000000001,0.0245,2.4096,0.7028,2.51,2.23152,0.6508600000000001,2.3245,0.023520000000000003,0.006860000000000001,0.0245,2.208,0.644,2.3
2019-06-15 08:30:00,2.54592,0.7425600000000001,2.652,0.030720000000000004,0.008960000000000001,0.032,2.5152,0.7336,2.62,2.34432,0.68376,2.442,0.030720000000000004,0.008960000000000001,0.032,2.3136,0.6748000000000001,2.41
2019-06-15 09:00:00,2.76192,0.80556,2.877,0.01632,0.00476,0.017,2.7456,0.8008000000000001,2.86,2.52192,0.7355600000000001,2.627,0.01632,0.00476,0.017,2.5056000000000003,0.7308,2.61
2019-06-15 09:30:00,2.87232,0.8377600000000001,2.992,0.030720000000000004,0.008960000000000001,0.032,2.8416,0.8288000000000001,2.96,2.5171200000000002,0.73416,2.622,0.030720000000000004,0.008960000000000001,0.032,2.4864,0.7252000000000001,2.59
2019-06-15 10:00:00,3.08928,0.9010400000000001,3.218,0.01728,0.00504,0.018000000000000002,3.072,0.896,3.2,2.61888,0.7638400000000001,2.7279999999999998,0.01728,0.00504,0.018000000000000002,2.6016,0.7588,2.71
2019-06-15 10:30:00,3.03072,0.8839600000000001,3.157,0.01632,0.00476,0.017,3.0144,0.8792000000000001,3.14,2.71392,0.79156,2.827,0.01632,0.00476,0.017,2.6976,0.7868,2.81
2019-06-15 11:00:00,3.04752,0.8888600000000001,3.1745,0.023520000000000003,0.006860000000000001,0.0245,3.024,0.882,3.15,2.57712,0.7516600000000001,2.6845,0.023520000000000003,0.006860000000000001,0.0245,2.5536,0.7448,2.66
2019-06-15 11:30:00,3.10464,0.9055200000000001,3.234,0.01344,0.003920000000000001,0.014,3.0912,0.9016000000000001,3.22,2.58624,0.7543200000000001,2.694,0.01344,0.003920000000000001,0.014,2.5728,0.7504000000000001,2.68
2019-06-15 12:00:00,3.05184,0.89012,3.179,0.018240000000000003,0.00532,0.019,3.0336,0.8848,3.16,2.53344,0.73892,2.6390000000000002,0.018240000000000003,0.00532,0.019,2.5152,0.7336,2.62
2019-06-15 12:30:00,3.06,0.8925000000000001,3.1875,0.0264,0.0077,0.0275,3.0336,0.8848,3.16,2.5512,0.7441,2.6575,0.0264,0.0077,0.0275,2.5248,0.7364,2.63
2019-06-15 13:00:00,2.99808,0.8744400000000001,3.123,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9856,0.8708,3.11,2.53728,0.74004,2.643,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.5248,0.7364,2.63
2019-06-15 13:30:00,2.9035200000000003,0.8468600000000001,3.0245,0.023520000000000003,0.006860000000000001,0.0245,2.88,0.84,3.0,2.4523200000000003,0.71526,2.5545,0.023520000000000003,0.006860000000000001,0.0245,2.4288,0.7084,2.5300000000000002
2019-06-15 14:00:00,2.92368,0.85274,3.0455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.8992,0.8456,3.02,2.47248,0.7211400000000001,2.5755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.448,0.714,2.55
2019-06-15 14:30:00,2.70336,0.7884800000000001,2.816,0.015360000000000002,0.0044800000000000005,0.016,2.688,0.784,2.8,2.36736,0.6904800000000001,2.466,0.015360000000000002,0.0044800000000000005,0.016,2.352,0.686,2.45
2019-06-15 15:00:00,2.66208,0.77644,2.773,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.6496,0.7728,2.76,2.33568,0.6812400000000001,2.433,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.3232,0.6776,2.42
2019-06-15 15:30:00,2.67408,0.7799400000000001,2.7855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.6496,0.7728,2.76,2.23248,0.65114,2.3255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.208,0.644,2.3
2019-06-15 16:00:00,2.96064,0.8635200000000001,3.084,0.02304,0.00672,0.024,2.9376,0.8568,3.06,2.36544,0.6899200000000001,2.464,0.02304,0.00672,0.024,2.3424,0.6832,2.44
2019-06-15 16:30:00,3.0768,0.8974000000000001,3.205,0.014400000000000001,0.004200000000000001,0.015,3.0624,0.8932,3.19,2.5584,0.7462000000000001,2.665,0.014400000000000001,0.004200000000000001,0.015,2.544,0.742,2.65
2019-06-15 17:00:00,2.94864,0.8600200000000001,3.0715,0.020640000000000002,0.00602,0.021500000000000002,2.928,0.854,3.05,2.4878400000000003,0.72562,2.5915,0.020640000000000002,0.00602,0.021500000000000002,2.4672,0.7196,2.5700000000000003
2019-06-15 17:30:00,2.89056,0.84308,3.011,0.02976,0.00868,0.031,2.8608000000000002,0.8344,2.98,2.43936,0.7114800000000001,2.541,0.02976,0.00868,0.031,2.4096,0.7028,2.51
2019-06-15 18:00:00,2.91984,0.85162,3.0415,0.011040000000000001,0.00322,0.0115,2.9088000000000003,0.8484,3.03,2.47824,0.72282,2.5815,0.011040000000000001,0.00322,0.0115,2.4672,0.7196,2.5700000000000003
2019-06-15 18:30:00,3.1176,0.9093,3.2475,0.016800000000000002,0.0049,0.0175,3.1008,0.9044000000000001,3.23,2.5608,0.7469,2.6675,0.016800000000000002,0.0049,0.0175,2.544,0.742,2.65
2019-06-15 19:00:00,3.3235200000000003,0.9693600000000001,3.462,0.021120000000000003,0.0061600000000000005,0.022,3.3024,0.9632000000000001,3.44,2.66112,0.7761600000000001,2.7720000000000002,0.021120000000000003,0.0061600000000000005,0.022,2.64,0.77,2.75
2019-06-15 19:30:00,3.25584,0.9496200000000001,3.3915,0.020640000000000002,0.00602,0.021500000000000002,3.2352,0.9436,3.37,2.59344,0.7564200000000001,2.7015000000000002,0.020640000000000002,0.00602,0.021500000000000002,2.5728,0.7504000000000001,2.68
2019-06-15 20:00:00,3.01152,0.87836,3.137,0.00672,0.0019600000000000004,0.007,3.0048,0.8764000000000001,3.13,2.56992,0.7495600000000001,2.677,0.00672,0.0019600000000000004,0.007,2.5632,0.7476,2.67
2019-06-15 20:30:00,3.24432,0.9462600000000001,3.3795,0.01872,0.0054600000000000004,0.0195,3.2256,0.9408000000000001,3.36,2.50512,0.7306600000000001,2.6095,0.01872,0.0054600000000000004,0.0195,2.4864,0.7252000000000001,2.59
2019-06-15 21:00:00,3.12048,0.9101400000000001,3.2505,0.019680000000000003,0.00574,0.0205,3.1008,0.9044000000000001,3.23,2.47728,0.7225400000000001,2.5805,0.019680000000000003,0.00574,0.0205,2.4576000000000002,0.7168,2.56
2019-06-15 21:30:00,3.05136,0.8899800000000001,3.1785,0.01776,0.005180000000000001,0.018500000000000003,3.0336,0.8848,3.16,2.39856,0.6995800000000001,2.4985,0.01776,0.005180000000000001,0.018500000000000003,2.3808,0.6944,2.48
2019-06-15 22:00:00,3.01968,0.8807400000000001,3.1455,0.01488,0.00434,0.0155,3.0048,0.8764000000000001,3.13,2.38608,0.69594,2.4855,0.01488,0.00434,0.0155,2.3712,0.6916,2.47
2019-06-15 22:30:00,3.07152,0.8958600000000001,3.1995,0.009120000000000001,0.00266,0.0095,3.0624,0.8932,3.19,2.44752,0.71386,2.5495,0.009120000000000001,0.00266,0.0095,2.4384,0.7112,2.54
2019-06-15 23:00:00,2.9064,0.8477,3.0275,0.0264,0.0077,0.0275,2.88,0.84,3.0,2.3112,0.6741,2.4075,0.0264,0.0077,0.0275,2.2848,0.6664,2.38
2019-06-15 23:30:00,2.72688,0.79534,2.8405,0.019680000000000003,0.00574,0.0205,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.14128,0.6245400000000001,2.2305,0.019680000000000003,0.00574,0.0205,2.1216,0.6188,2.21
2019-06-16 00:00:00,2.54544,0.7424200000000001,2.6515,0.020640000000000002,0.00602,0.021500000000000002,2.5248,0.7364,2.63,2.02704,0.5912200000000001,2.1115,0.020640000000000002,0.00602,0.021500000000000002,2.0064,0.5852,2.09
2019-06-16 00:30:00,2.34768,0.68474,2.4455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.3232,0.6776,2.42,1.91568,0.55874,1.9955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.8912,0.5516,1.97
2019-06-16 01:00:00,2.20176,0.6421800000000001,2.2935,0.012960000000000001,0.0037800000000000004,0.0135,2.1888,0.6384000000000001,2.2800000000000002,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.012960000000000001,0.0037800000000000004,0.0135,1.8336000000000001,0.5348,1.9100000000000001
2019-06-16 01:30:00,2.13984,0.62412,2.229,0.027840000000000004,0.00812,0.029,2.112,0.616,2.2,1.75584,0.51212,1.8290000000000002,0.027840000000000004,0.00812,0.029,1.728,0.504,1.8
2019-06-16 02:00:00,2.06736,0.6029800000000001,2.1535,0.02256,0.006580000000000001,0.0235,2.0448,0.5964,2.13,1.73136,0.5049800000000001,1.8035,0.02256,0.006580000000000001,0.0235,1.7088,0.4984,1.78
2019-06-16 02:30:00,2.02608,0.59094,2.1105,0.029280000000000004,0.00854,0.030500000000000003,1.9968,0.5824,2.08,1.69968,0.49574,1.7705000000000002,0.029280000000000004,0.00854,0.030500000000000003,1.6703999999999999,0.4872,1.74
2019-06-16 03:00:00,1.9886400000000002,0.5800200000000001,2.0715,0.030240000000000003,0.008820000000000001,0.0315,1.9584000000000001,0.5712,2.04,1.67184,0.48762000000000005,1.7415,0.030240000000000003,0.008820000000000001,0.0315,1.6416,0.4788,1.71
2019-06-16 03:30:00,1.9776,0.5768,2.06,0.019200000000000002,0.0056,0.02,1.9584000000000001,0.5712,2.04,1.6416,0.4788,1.71,0.019200000000000002,0.0056,0.02,1.6224,0.4732,1.69
2019-06-16 04:00:00,1.9372800000000001,0.5650400000000001,2.018,0.02688,0.007840000000000001,0.028,1.9104,0.5572,1.99,1.63008,0.47544000000000003,1.698,0.02688,0.007840000000000001,0.028,1.6032000000000002,0.4676,1.67
2019-06-16 04:30:00,1.8624,0.5432,1.94,0.028800000000000003,0.008400000000000001,0.03,1.8336000000000001,0.5348,1.9100000000000001,1.536,0.448,1.6,0.028800000000000003,0.008400000000000001,0.03,1.5072,0.43960000000000005,1.57
2019-06-16 05:00:00,1.81296,0.52878,1.8885,0.03696,0.010780000000000001,0.0385,1.776,0.518,1.85,1.43856,0.41958,1.4985,0.03696,0.010780000000000001,0.0385,1.4016,0.4088,1.46
2019-06-16 05:30:00,1.8168000000000002,0.5299,1.8925,0.0216,0.0063,0.022500000000000003,1.7952,0.5236000000000001,1.87,1.4712,0.42910000000000004,1.5325,0.0216,0.0063,0.022500000000000003,1.4496,0.4228,1.51
2019-06-16 06:00:00,1.7856,0.5208,1.8599999999999999,0.028800000000000003,0.008400000000000001,0.03,1.7568000000000001,0.5124000000000001,1.83,1.488,0.434,1.55,0.028800000000000003,0.008400000000000001,0.03,1.4592,0.42560000000000003,1.52
2019-06-16 06:30:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2019-06-16 07:00:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-06-16 07:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2019-06-16 08:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-06-16 08:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-06-16 09:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-06-16 09:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-06-16 10:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-06-16 10:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-06-16 11:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-06-16 11:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-06-16 12:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-06-16 12:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-06-16 13:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-06-16 13:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-06-16 14:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-06-16 14:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-06-16 15:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-06-16 15:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-06-16 16:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-06-16 16:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-06-16 17:00:00,2.72736,0.7954800000000001,2.841,0.0009600000000000001,0.00028000000000000003,0.001,2.7264,0.7952,2.84,2.42976,0.7086800000000001,2.531,0.0009600000000000001,0.00028000000000000003,0.001,2.4288,0.7084,2.5300000000000002
2019-06-16 17:30:00,2.84832,0.83076,2.967,0.01632,0.00476,0.017,2.832,0.8260000000000001,2.95,2.37792,0.6935600000000001,2.477,0.01632,0.00476,0.017,2.3616,0.6888000000000001,2.46
2019-06-16 18:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-06-16 18:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-06-16 19:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-06-16 19:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-06-16 20:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-06-16 20:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-06-16 21:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-06-16 21:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-06-16 22:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
