Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-16 22:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-06-16 23:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-06-16 23:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-06-17 00:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-06-17 00:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-06-17 01:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-06-17 01:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-06-17 02:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2019-06-17 02:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-06-17 03:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2019-06-17 03:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-06-17 04:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-06-17 04:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-06-17 05:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2019-06-17 05:30:00,2.1048,0.6139,2.1925,0.0024000000000000002,0.0007,0.0025,2.1024,0.6132000000000001,2.19,1.6536,0.4823,1.7225000000000001,0.0024000000000000002,0.0007,0.0025,1.6512,0.48160000000000003,1.72
2019-06-17 06:00:00,2.63472,0.76846,2.7445,0.023520000000000003,0.006860000000000001,0.0245,2.6112,0.7616,2.7199999999999998,1.88592,0.55006,1.9645000000000001,0.023520000000000003,0.006860000000000001,0.0245,1.8624,0.5432,1.94
2019-06-17 06:30:00,2.8324800000000003,0.8261400000000001,2.9505,0.019680000000000003,0.00574,0.0205,2.8128,0.8204,2.93,2.25648,0.6581400000000001,2.3505000000000003,0.019680000000000003,0.00574,0.0205,2.2368,0.6524,2.33
2019-06-17 07:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-06-17 07:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-06-17 08:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-06-17 08:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-06-17 09:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-06-17 09:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-06-17 10:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-06-17 10:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-06-17 11:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-06-17 11:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-06-17 12:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-06-17 12:30:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-06-17 13:00:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-06-17 13:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-06-17 14:00:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-06-17 14:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-06-17 15:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-06-17 15:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-06-17 16:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-06-17 16:30:00,3.7684800000000003,1.09914,3.9255,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.7632,1.0976,3.92,2.72208,0.7939400000000001,2.8355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.7168,0.7924,2.83
2019-06-17 17:00:00,3.70416,1.08038,3.8585000000000003,0.01776,0.005180000000000001,0.018500000000000003,3.6864,1.0752,3.84,2.65776,0.7751800000000001,2.7685,0.01776,0.005180000000000001,0.018500000000000003,2.64,0.77,2.75
2019-06-17 17:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-06-17 18:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-06-17 18:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-06-17 19:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-06-17 19:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-06-17 20:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-06-17 20:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-06-17 21:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-06-17 21:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-06-17 22:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-06-17 22:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-06-17 23:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-06-17 23:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-06-18 00:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-06-18 00:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-06-18 01:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-06-18 01:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-06-18 02:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-06-18 02:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-06-18 03:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-06-18 03:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-06-18 04:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-06-18 04:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-06-18 05:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-06-18 05:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-06-18 06:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-06-18 06:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-06-18 07:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-06-18 07:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-06-18 08:00:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-06-18 08:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-06-18 09:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-06-18 09:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-06-18 10:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-06-18 10:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-06-18 11:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-06-18 11:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-06-18 12:00:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-06-18 12:30:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-06-18 13:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-06-18 13:30:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-06-18 14:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-06-18 14:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-06-18 15:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-06-18 15:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-06-18 16:00:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-06-18 16:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-06-18 17:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-06-18 17:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-06-18 18:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-06-18 18:30:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-06-18 19:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-06-18 19:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-06-18 20:00:00,3.92256,1.14408,4.086,0.00576,0.00168,0.006,3.9168000000000003,1.1424,4.08,2.94336,0.85848,3.066,0.00576,0.00168,0.006,2.9376,0.8568,3.06
2019-06-18 20:30:00,3.876,1.1305,4.0375,0.036000000000000004,0.0105,0.0375,3.84,1.12,4.0,2.916,0.8505,3.0375,0.036000000000000004,0.0105,0.0375,2.88,0.84,3.0
2019-06-18 21:00:00,3.8184,1.1137,3.9775,0.036000000000000004,0.0105,0.0375,3.7824,1.1032,3.94,2.7720000000000002,0.8085,2.8875,0.036000000000000004,0.0105,0.0375,2.7359999999999998,0.798,2.85
2019-06-18 21:30:00,3.66048,1.06764,3.813,0.00288,0.00084,0.003,3.6576,1.0668,3.81,2.74848,0.80164,2.863,0.00288,0.00084,0.003,2.7456,0.8008000000000001,2.86
2019-06-18 22:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-06-18 22:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-06-18 23:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-06-18 23:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-06-19 00:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-06-19 00:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-06-19 01:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-06-19 01:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-06-19 02:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-06-19 02:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-06-19 03:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-06-19 03:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-06-19 04:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-06-19 04:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-06-19 05:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-06-19 05:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-06-19 06:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-06-19 06:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-06-19 07:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-06-19 07:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-06-19 08:00:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-06-19 08:30:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-06-19 09:00:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-06-19 09:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-06-19 10:00:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-06-19 10:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-06-19 11:00:00,4.64928,1.3560400000000001,4.843,0.00288,0.00084,0.003,4.6464,1.3552,4.84,3.39168,0.9892400000000001,3.533,0.00288,0.00084,0.003,3.3888,0.9884000000000001,3.5300000000000002
2019-06-19 11:30:00,4.6017600000000005,1.34218,4.7935,0.00336,0.0009800000000000002,0.0035,4.5984,1.3412,4.79,3.39216,0.98938,3.5335,0.00336,0.0009800000000000002,0.0035,3.3888,0.9884000000000001,3.5300000000000002
2019-06-19 12:00:00,4.59888,1.34134,4.7905,0.00048000000000000007,0.00014000000000000001,0.0005,4.5984,1.3412,4.79,3.49488,1.01934,3.6405000000000003,0.00048000000000000007,0.00014000000000000001,0.0005,3.4944,1.0192,3.64
2019-06-19 12:30:00,4.40928,1.28604,4.593,0.00288,0.00084,0.003,4.4064,1.2852000000000001,4.59,3.29568,0.9612400000000001,3.433,0.00288,0.00084,0.003,3.2928,0.9604,3.43
2019-06-19 13:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-06-19 13:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-06-19 14:00:00,4.39824,1.28282,4.5815,0.00144,0.00042,0.0015,4.3968,1.2824,4.58,3.33264,0.9720200000000001,3.4715,0.00144,0.00042,0.0015,3.3312,0.9716,3.47
2019-06-19 14:30:00,4.42944,1.29192,4.614,0.0038400000000000005,0.0011200000000000001,0.004,4.4256,1.2908,4.61,3.37344,0.9839200000000001,3.5140000000000002,0.0038400000000000005,0.0011200000000000001,0.004,3.3696,0.9828,3.51
2019-06-19 15:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-06-19 15:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-06-19 16:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-06-19 16:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-06-19 17:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-06-19 17:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-06-19 18:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-06-19 18:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-06-19 19:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-06-19 19:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-06-19 20:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-06-19 20:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-06-19 21:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-06-19 21:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-06-19 22:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-06-19 22:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-06-19 23:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-06-19 23:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-06-20 00:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-06-20 00:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-06-20 01:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-06-20 01:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-06-20 02:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-06-20 02:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-06-20 03:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-06-20 03:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-06-20 04:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-06-20 04:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-06-20 05:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-06-20 05:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-06-20 06:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-06-20 06:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-06-20 07:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-06-20 07:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-06-20 08:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-06-20 08:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-06-20 09:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-06-20 09:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-06-20 10:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-06-20 10:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-06-20 11:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-06-20 11:30:00,4.30464,1.25552,4.484,0.0038400000000000005,0.0011200000000000001,0.004,4.3008,1.2544,4.48,3.05664,0.8915200000000001,3.184,0.0038400000000000005,0.0011200000000000001,0.004,3.0528,0.8904000000000001,3.18
2019-06-20 12:00:00,4.48128,1.30704,4.668,0.007680000000000001,0.0022400000000000002,0.008,4.4736,1.3048,4.66,3.17568,0.9262400000000001,3.308,0.007680000000000001,0.0022400000000000002,0.008,3.168,0.924,3.3
2019-06-20 12:30:00,3.87888,1.13134,4.0405,0.00048000000000000007,0.00014000000000000001,0.0005,3.8784,1.1312,4.04,2.99568,0.8737400000000001,3.1205,0.00048000000000000007,0.00014000000000000001,0.0005,2.9952,0.8736,3.12
2019-06-20 13:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-06-20 13:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-06-20 14:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-06-20 14:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-06-20 15:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-06-20 15:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-06-20 16:00:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-06-20 16:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-06-20 17:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-06-20 17:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-06-20 18:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-06-20 18:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-06-20 19:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-06-20 19:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-06-20 20:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-06-20 20:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-06-20 21:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-06-20 21:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-06-20 22:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-06-20 22:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-06-20 23:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-06-20 23:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-06-21 00:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-06-21 00:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-06-21 01:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-06-21 01:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-06-21 02:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-06-21 02:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-06-21 03:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-06-21 03:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-06-21 04:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-06-21 04:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-06-21 05:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-06-21 05:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-06-21 06:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-06-21 06:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-06-21 07:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-06-21 07:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-06-21 08:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-06-21 08:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-06-21 09:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-06-21 09:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-06-21 10:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-06-21 10:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-06-21 11:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-06-21 11:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-06-21 12:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-06-21 12:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-06-21 13:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-06-21 13:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-06-21 14:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-06-21 14:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-06-21 15:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-06-21 15:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-06-21 16:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-06-21 16:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-06-21 17:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-06-21 17:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-06-21 18:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-06-21 18:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-06-21 19:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-06-21 19:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-06-21 20:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-06-21 20:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-06-21 21:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-06-21 21:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-06-21 22:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-06-21 22:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-06-21 23:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-06-21 23:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-06-22 00:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-06-22 00:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-06-22 01:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-06-22 01:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-06-22 02:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-06-22 02:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-06-22 03:00:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-06-22 03:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-06-22 04:00:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-06-22 04:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6
2019-06-22 05:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55
2019-06-22 05:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2019-06-22 06:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-06-22 06:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-06-22 07:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-06-22 07:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-06-22 08:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-06-22 08:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-06-22 09:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-06-22 09:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-06-22 10:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-06-22 10:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-06-22 11:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-06-22 11:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-06-22 12:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-06-22 12:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-06-22 13:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-06-22 13:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-06-22 14:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-06-22 14:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-06-22 15:00:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-06-22 15:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-06-22 16:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-06-22 16:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-06-22 17:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-06-22 17:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-06-22 18:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-06-22 18:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-06-22 19:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-06-22 19:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-06-22 20:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-06-22 20:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-06-22 21:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-06-22 21:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-06-22 22:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-06-22 22:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-06-22 23:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-06-22 23:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-06-23 00:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-06-23 00:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-06-23 01:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-06-23 01:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-06-23 02:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-06-23 02:30:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-06-23 03:00:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-06-23 03:30:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-06-23 04:00:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-06-23 04:30:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2019-06-23 05:00:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48
2019-06-23 05:30:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5
2019-06-23 06:00:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55
2019-06-23 06:30:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55
2019-06-23 07:00:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2019-06-23 07:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2019-06-23 08:00:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-06-23 08:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-06-23 09:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-06-23 09:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-06-23 10:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-06-23 10:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-06-23 11:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-06-23 11:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-06-23 12:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-06-23 12:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-06-23 13:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-06-23 13:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-06-23 14:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-06-23 14:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-06-23 15:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-06-23 15:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-06-23 16:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-06-23 16:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-06-23 17:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-06-23 17:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-06-23 18:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-06-23 18:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-06-23 19:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-06-23 19:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-06-23 20:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-06-23 20:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-06-23 21:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
