Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-23 21:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-06-23 22:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-06-23 22:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-06-23 23:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-06-23 23:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-06-24 00:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-06-24 00:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-06-24 01:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-06-24 01:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-06-24 02:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2019-06-24 02:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-06-24 03:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-06-24 03:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2019-06-24 04:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-06-24 04:30:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2019-06-24 05:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2019-06-24 05:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2019-06-24 06:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-06-24 06:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-06-24 07:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-06-24 07:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-06-24 08:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-06-24 08:30:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-06-24 09:00:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-06-24 09:30:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-06-24 10:00:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-06-24 10:30:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-06-24 11:00:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-06-24 11:30:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-06-24 12:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-06-24 12:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-06-24 13:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-06-24 13:30:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-06-24 14:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-06-24 14:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-06-24 15:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-06-24 15:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-06-24 16:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-06-24 16:30:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-06-24 17:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-06-24 17:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-06-24 18:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-06-24 18:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-06-24 19:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-06-24 19:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-06-24 20:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-06-24 20:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-06-24 21:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-06-24 21:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-06-24 22:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-06-24 22:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-06-24 23:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-06-24 23:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-06-25 00:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-06-25 00:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-06-25 01:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-06-25 01:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-06-25 02:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-06-25 02:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-06-25 03:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-06-25 03:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-06-25 04:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-06-25 04:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-06-25 05:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-06-25 05:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-06-25 06:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-06-25 06:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-06-25 07:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-06-25 07:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-06-25 08:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-06-25 08:30:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-06-25 09:00:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-06-25 09:30:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-06-25 10:00:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-06-25 10:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-06-25 11:00:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-06-25 11:30:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-06-25 12:00:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-06-25 12:30:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-06-25 13:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-06-25 13:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-06-25 14:00:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-06-25 14:30:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-06-25 15:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16
2019-06-25 15:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33
2019-06-25 16:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17
2019-06-25 16:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95
2019-06-25 17:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82
2019-06-25 17:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54
2019-06-25 18:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5
2019-06-25 18:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2019-06-25 19:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2019-06-25 19:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2019-06-25 20:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2019-06-25 20:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2019-06-25 21:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2019-06-25 21:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-06-25 22:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-06-25 22:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2019-06-25 23:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-06-25 23:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-06-26 00:00:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-06-26 00:30:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-06-26 01:00:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-06-26 01:30:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-06-26 02:00:00,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-06-26 02:30:00,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-06-26 03:00:00,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-06-26 03:30:00,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-06-26 04:00:00,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-06-26 04:30:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-06-26 05:00:00,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-06-26 05:30:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-06-26 06:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-06-26 06:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-06-26 07:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2019-06-26 07:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78
2019-06-26 08:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15
2019-06-26 08:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32
2019-06-26 09:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,5.232,1.526,5.45,0.0,0.0,0.0,5.232,1.526,5.45
2019-06-26 09:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,5.5488,1.6184,5.78,0.0,0.0,0.0,5.5488,1.6184,5.78
2019-06-26 10:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36
2019-06-26 10:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,5.1264,1.4952,5.34,0.0,0.0,0.0,5.1264,1.4952,5.34
2019-06-26 11:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47
2019-06-26 11:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54
2019-06-26 12:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44
2019-06-26 12:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44
2019-06-26 13:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,5.4144,1.5792000000000002,5.64,0.0,0.0,0.0,5.4144,1.5792000000000002,5.64
2019-06-26 13:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25
2019-06-26 14:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2019-06-26 14:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33
2019-06-26 15:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28
2019-06-26 15:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19
2019-06-26 16:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27
2019-06-26 16:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11
2019-06-26 17:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9
2019-06-26 17:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61
2019-06-26 18:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5
2019-06-26 18:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2019-06-26 19:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2019-06-26 19:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2019-06-26 20:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2019-06-26 20:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2019-06-26 21:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-06-26 21:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2019-06-26 22:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2019-06-26 22:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2019-06-26 23:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-06-26 23:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-06-27 00:00:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-06-27 00:30:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-06-27 01:00:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-06-27 01:30:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-06-27 02:00:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-06-27 02:30:00,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-06-27 03:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-06-27 03:30:00,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-06-27 04:00:00,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-06-27 04:30:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-06-27 05:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-06-27 05:30:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-06-27 06:00:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-06-27 06:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-06-27 07:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-06-27 07:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2019-06-27 08:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04
2019-06-27 08:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19
2019-06-27 09:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17
2019-06-27 09:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89
2019-06-27 10:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68
2019-06-27 10:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2019-06-27 11:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-06-27 11:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-06-27 12:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-06-27 12:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-06-27 13:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-06-27 13:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-06-27 14:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-06-27 14:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-06-27 15:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-06-27 15:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-06-27 16:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-06-27 16:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-06-27 17:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-06-27 17:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-06-27 18:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-06-27 18:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-06-27 19:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-06-27 19:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-06-27 20:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-06-27 20:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-06-27 21:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-06-27 21:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-06-27 22:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-06-27 22:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-06-27 23:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-06-27 23:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-06-28 00:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-06-28 00:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-06-28 01:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-06-28 01:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-06-28 02:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-06-28 02:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-06-28 03:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-06-28 03:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-06-28 04:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-06-28 04:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-06-28 05:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-06-28 05:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-06-28 06:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-06-28 06:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-06-28 07:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-06-28 07:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-06-28 08:00:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-06-28 08:30:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-06-28 09:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-06-28 09:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-06-28 10:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-06-28 10:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-06-28 11:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-06-28 11:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-06-28 12:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-06-28 12:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-06-28 13:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-06-28 13:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-06-28 14:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-06-28 14:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-06-28 15:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-06-28 15:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-06-28 16:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-06-28 16:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-06-28 17:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-06-28 17:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-06-28 18:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-06-28 18:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-06-28 19:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-06-28 19:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-06-28 20:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-06-28 20:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-06-28 21:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-06-28 21:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-06-28 22:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-06-28 22:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-06-28 23:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-06-28 23:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-06-29 00:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-06-29 00:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-06-29 01:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-06-29 01:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-06-29 02:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2019-06-29 02:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-06-29 03:00:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-06-29 03:30:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-06-29 04:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-06-29 04:30:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2019-06-29 05:00:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2019-06-29 05:30:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2019-06-29 06:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-06-29 06:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-06-29 07:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-06-29 07:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-06-29 08:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-06-29 08:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-06-29 09:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-06-29 09:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-06-29 10:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-06-29 10:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-06-29 11:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-06-29 11:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-06-29 12:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-06-29 12:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-06-29 13:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-06-29 13:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-06-29 14:00:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-06-29 14:30:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-06-29 15:00:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-06-29 15:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-06-29 16:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-06-29 16:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-06-29 17:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-06-29 17:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-06-29 18:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-06-29 18:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-06-29 19:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-06-29 19:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-06-29 20:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-06-29 20:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-06-29 21:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-06-29 21:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-06-29 22:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-06-29 22:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-06-29 23:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-06-29 23:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-06-30 00:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-06-30 00:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-06-30 01:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-06-30 01:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-06-30 02:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-06-30 02:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-06-30 03:00:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-06-30 03:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-06-30 04:00:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-06-30 04:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2019-06-30 05:00:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51
2019-06-30 05:30:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51
2019-06-30 06:00:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54
2019-06-30 06:30:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2019-06-30 07:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2019-06-30 07:30:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-06-30 08:00:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-06-30 08:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-06-30 09:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-06-30 09:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-06-30 10:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-06-30 10:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-06-30 11:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-06-30 11:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-06-30 12:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-06-30 12:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-06-30 13:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-06-30 13:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-06-30 14:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-06-30 14:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-06-30 15:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-06-30 15:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-06-30 16:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-06-30 16:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-06-30 17:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-06-30 17:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-06-30 18:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-06-30 18:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-06-30 19:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-06-30 19:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-06-30 20:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-06-30 20:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-06-30 21:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-06-30 21:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-06-30 22:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-06-30 22:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-06-30 23:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-06-30 23:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-07-01 00:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-07-01 00:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
