Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-08 02:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-07-08 03:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-07-08 03:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-07-08 04:00:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-07-08 04:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2019-07-08 05:00:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52
2019-07-08 05:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-07-08 06:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-07-08 06:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-07-08 07:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-07-08 07:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-07-08 08:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-07-08 08:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-07-08 09:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-07-08 09:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-07-08 10:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-07-08 10:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-07-08 11:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-07-08 11:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-07-08 12:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-07-08 12:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-07-08 13:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-07-08 13:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-07-08 14:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-07-08 14:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-07-08 15:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-07-08 15:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-07-08 16:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-07-08 16:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-07-08 17:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-07-08 17:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-07-08 18:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-07-08 18:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-07-08 19:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-07-08 19:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-07-08 20:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-07-08 20:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-07-08 21:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-07-08 21:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-07-08 22:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-07-08 22:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-07-08 23:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-07-08 23:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-07-09 00:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-07-09 00:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-07-09 01:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-07-09 01:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-07-09 02:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-07-09 02:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-07-09 03:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-07-09 03:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-07-09 04:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-07-09 04:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-07-09 05:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-07-09 05:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-07-09 06:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-07-09 06:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-07-09 07:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-07-09 07:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-07-09 08:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-07-09 08:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-07-09 09:00:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-07-09 09:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-07-09 10:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-07-09 10:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-07-09 11:00:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-07-09 11:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-07-09 12:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-07-09 12:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-07-09 13:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-07-09 13:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-07-09 14:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-07-09 14:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-07-09 15:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-07-09 15:30:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-07-09 16:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-07-09 16:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-07-09 17:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-07-09 17:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-07-09 18:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-07-09 18:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-07-09 19:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-07-09 19:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-07-09 20:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-07-09 20:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-07-09 21:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-07-09 21:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-07-09 22:00:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-07-09 22:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-07-09 23:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-07-09 23:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-07-10 00:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-07-10 00:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-07-10 01:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-07-10 01:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-07-10 02:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-07-10 02:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-07-10 03:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-07-10 03:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-07-10 04:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-07-10 04:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-07-10 05:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-07-10 05:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-07-10 06:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-07-10 06:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-07-10 07:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-07-10 07:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-07-10 08:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-07-10 08:30:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-07-10 09:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-07-10 09:30:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-07-10 10:00:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-07-10 10:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-07-10 11:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-07-10 11:30:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-07-10 12:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-07-10 12:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-07-10 13:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-07-10 13:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-07-10 14:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-07-10 14:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-07-10 15:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-07-10 15:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-07-10 16:00:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-07-10 16:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-07-10 17:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-07-10 17:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-07-10 18:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-07-10 18:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-07-10 19:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-07-10 19:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-07-10 20:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-07-10 20:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-07-10 21:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-07-10 21:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-07-10 22:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-07-10 22:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-07-10 23:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-07-10 23:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-07-11 00:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-07-11 00:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-07-11 01:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-07-11 01:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-07-11 02:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-07-11 02:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-07-11 03:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-07-11 03:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-07-11 04:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-07-11 04:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-07-11 05:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-07-11 05:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-07-11 06:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-07-11 06:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-07-11 07:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-07-11 07:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-07-11 08:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-07-11 08:30:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-07-11 09:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-07-11 09:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-07-11 10:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-07-11 10:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-07-11 11:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-07-11 11:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-07-11 12:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-07-11 12:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-07-11 13:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-07-11 13:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-07-11 14:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-07-11 14:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-07-11 15:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-07-11 15:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-07-11 16:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-07-11 16:30:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-07-11 17:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-07-11 17:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-07-11 18:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-07-11 18:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-07-11 19:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-07-11 19:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-07-11 20:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-07-11 20:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-07-11 21:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-07-11 21:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-07-11 22:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-07-11 22:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-07-11 23:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-07-11 23:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-07-12 00:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-07-12 00:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-07-12 01:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-07-12 01:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-07-12 02:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-07-12 02:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-07-12 03:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-07-12 03:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-07-12 04:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-07-12 04:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-07-12 05:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-07-12 05:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-07-12 06:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-07-12 06:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-07-12 07:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-07-12 07:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-07-12 08:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-07-12 08:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-07-12 09:00:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-07-12 09:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-07-12 10:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-07-12 10:30:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-07-12 11:00:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-07-12 11:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-07-12 12:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-07-12 12:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-07-12 13:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-07-12 13:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-07-12 14:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-07-12 14:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-07-12 15:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-07-12 15:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-07-12 16:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-07-12 16:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-07-12 17:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-07-12 17:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-07-12 18:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-07-12 18:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-07-12 19:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-07-12 19:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-07-12 20:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-07-12 20:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-07-12 21:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-07-12 21:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-07-12 22:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-07-12 22:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-07-12 23:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-07-12 23:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-07-13 00:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-07-13 00:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-07-13 01:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-07-13 01:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2019-07-13 02:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-07-13 02:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-07-13 03:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-07-13 03:30:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-07-13 04:00:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-07-13 04:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2019-07-13 05:00:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2019-07-13 05:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-07-13 06:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-07-13 06:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-07-13 07:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-07-13 07:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-07-13 08:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-07-13 08:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-07-13 09:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-07-13 09:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-07-13 10:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-07-13 10:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-07-13 11:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-07-13 11:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-07-13 12:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-07-13 12:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-07-13 13:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-07-13 13:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-07-13 14:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-07-13 14:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-07-13 15:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-07-13 15:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-07-13 16:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-07-13 16:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-07-13 17:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-07-13 17:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-07-13 18:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-07-13 18:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-07-13 19:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-07-13 19:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-07-13 20:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-07-13 20:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-07-13 21:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-07-13 21:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-07-13 22:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-07-13 22:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-07-13 23:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-07-13 23:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-07-14 00:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-07-14 00:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-07-14 01:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-07-14 01:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-07-14 02:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-07-14 02:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-07-14 03:00:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2019-07-14 03:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2019-07-14 04:00:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2019-07-14 04:30:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2019-07-14 05:00:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55
2019-07-14 05:30:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51
2019-07-14 06:00:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5
2019-07-14 06:30:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54
2019-07-14 07:00:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2019-07-14 07:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-07-14 08:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-07-14 08:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-07-14 09:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-07-14 09:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-07-14 10:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-07-14 10:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-07-14 11:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-07-14 11:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-07-14 12:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-07-14 12:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-07-14 13:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-07-14 13:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-07-14 14:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-07-14 14:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-07-14 15:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-07-14 15:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-07-14 16:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-07-14 16:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-07-14 17:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-07-14 17:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-07-14 18:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-07-14 18:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-07-14 19:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-07-14 19:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-07-14 20:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-07-14 20:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-07-14 21:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-07-14 21:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-07-14 22:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-07-14 22:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-07-14 23:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-07-14 23:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-07-15 00:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-07-15 00:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-07-15 01:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-07-15 01:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-07-15 02:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-07-15 02:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-07-15 03:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2019-07-15 03:30:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2019-07-15 04:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2019-07-15 04:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2019-07-15 05:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54
2019-07-15 05:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
