Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-15 06:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-07-15 06:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-07-15 07:00:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-07-15 07:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-07-15 08:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-07-15 08:30:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-07-15 09:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-07-15 09:30:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-07-15 10:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-07-15 10:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-07-15 11:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-07-15 11:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-07-15 12:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-07-15 12:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-07-15 13:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-07-15 13:30:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-07-15 14:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-07-15 14:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-07-15 15:00:00,3.8217600000000003,1.11468,3.981,0.0009600000000000001,0.00028000000000000003,0.001,3.8208,1.1144,3.98,2.84256,0.82908,2.961,0.0009600000000000001,0.00028000000000000003,0.001,2.8416,0.8288000000000001,2.96
2019-07-15 15:30:00,3.74688,1.09284,3.903,0.00288,0.00084,0.003,3.7439999999999998,1.092,3.9,2.84448,0.82964,2.963,0.00288,0.00084,0.003,2.8416,0.8288000000000001,2.96
2019-07-15 16:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-07-15 16:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-07-15 17:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-07-15 17:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-07-15 18:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-07-15 18:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-07-15 19:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-07-15 19:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-07-15 20:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-07-15 20:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-07-15 21:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-07-15 21:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-07-15 22:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-07-15 22:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-07-15 23:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-07-15 23:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-07-16 00:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-07-16 00:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-07-16 01:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-07-16 01:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-07-16 02:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-07-16 02:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-07-16 03:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-07-16 03:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-07-16 04:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-07-16 04:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-07-16 05:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-07-16 05:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-07-16 06:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-07-16 06:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-07-16 07:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-07-16 07:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-07-16 08:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-07-16 08:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-07-16 09:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-07-16 09:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-07-16 10:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-07-16 10:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-07-16 11:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-07-16 11:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-07-16 12:00:00,3.76032,1.09676,3.917,0.00672,0.0019600000000000004,0.007,3.7536,1.0948,3.91,2.86752,0.8363600000000001,2.987,0.00672,0.0019600000000000004,0.007,2.8608000000000002,0.8344,2.98
2019-07-16 12:30:00,3.9984,1.1662,4.165,0.014400000000000001,0.004200000000000001,0.015,3.984,1.162,4.15,2.8656,0.8358,2.985,0.014400000000000001,0.004200000000000001,0.015,2.8512,0.8316,2.9699999999999998
2019-07-16 13:00:00,4.01856,1.17208,4.186,0.015360000000000002,0.0044800000000000005,0.016,4.0032,1.1676,4.17,2.95296,0.86128,3.076,0.015360000000000002,0.0044800000000000005,0.016,2.9376,0.8568,3.06
2019-07-16 13:30:00,3.69312,1.0771600000000001,3.847,0.00672,0.0019600000000000004,0.007,3.6864,1.0752,3.84,2.88672,0.84196,3.007,0.00672,0.0019600000000000004,0.007,2.88,0.84,3.0
2019-07-16 14:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-07-16 14:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-07-16 15:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-07-16 15:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-07-16 16:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-07-16 16:30:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-07-16 17:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-07-16 17:30:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-07-16 18:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-07-16 18:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-07-16 19:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-07-16 19:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-07-16 20:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-07-16 20:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-07-16 21:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-07-16 21:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-07-16 22:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-07-16 22:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-07-16 23:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-07-16 23:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-07-17 00:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-07-17 00:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-07-17 01:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-07-17 01:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-07-17 02:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-07-17 02:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-07-17 03:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-07-17 03:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-07-17 04:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-07-17 04:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-07-17 05:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-07-17 05:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-07-17 06:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-07-17 06:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-07-17 07:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-07-17 07:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-07-17 08:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-07-17 08:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-07-17 09:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-07-17 09:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-07-17 10:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-07-17 10:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-07-17 11:00:00,4.06704,1.18622,4.2365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.0608,1.1844000000000001,4.23,3.20304,0.93422,3.3365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.1968,0.9324,3.33
2019-07-17 11:30:00,4.12464,1.20302,4.2965,0.01584,0.00462,0.0165,4.1088000000000005,1.1984,4.28,3.15504,0.92022,3.2865,0.01584,0.00462,0.0165,3.1392,0.9156000000000001,3.27
2019-07-17 12:00:00,3.876,1.1305,4.0375,0.016800000000000002,0.0049,0.0175,3.8592,1.1256,4.02,3.0024,0.8757,3.1275,0.016800000000000002,0.0049,0.0175,2.9856,0.8708,3.11
2019-07-17 12:30:00,3.90336,1.13848,4.066,0.015360000000000002,0.0044800000000000005,0.016,3.888,1.134,4.05,3.15456,0.9200800000000001,3.286,0.015360000000000002,0.0044800000000000005,0.016,3.1392,0.9156000000000001,3.27
2019-07-17 13:00:00,4.1544,1.2117,4.3275,0.016800000000000002,0.0049,0.0175,4.1376,1.2068,4.31,3.3096,0.9653,3.4475,0.016800000000000002,0.0049,0.0175,3.2928,0.9604,3.43
2019-07-17 13:30:00,4.00848,1.16914,4.1755,0.01488,0.00434,0.0155,3.9936,1.1648,4.16,3.09648,0.90314,3.2255,0.01488,0.00434,0.0155,3.0816,0.8988,3.21
2019-07-17 14:00:00,4.10688,1.19784,4.2780000000000005,0.01728,0.00504,0.018000000000000002,4.0896,1.1928,4.26,3.00288,0.8758400000000001,3.128,0.01728,0.00504,0.018000000000000002,2.9856,0.8708,3.11
2019-07-17 14:30:00,4.04016,1.17838,4.2085,0.01776,0.005180000000000001,0.018500000000000003,4.0224,1.1732,4.19,3.00336,0.8759800000000001,3.1285,0.01776,0.005180000000000001,0.018500000000000003,2.9856,0.8708,3.11
2019-07-17 15:00:00,4.10832,1.19826,4.2795,0.01872,0.0054600000000000004,0.0195,4.0896,1.1928,4.26,2.96592,0.86506,3.0895,0.01872,0.0054600000000000004,0.0195,2.9472,0.8596,3.07
2019-07-17 15:30:00,3.95568,1.15374,4.1205,0.019680000000000003,0.00574,0.0205,3.936,1.148,4.1,2.86128,0.8345400000000001,2.9805,0.019680000000000003,0.00574,0.0205,2.8416,0.8288000000000001,2.96
2019-07-17 16:00:00,3.83232,1.11776,3.992,0.021120000000000003,0.0061600000000000005,0.022,3.8112,1.1116,3.9699999999999998,2.90112,0.84616,3.022,0.021120000000000003,0.0061600000000000005,0.022,2.88,0.84,3.0
2019-07-17 16:30:00,3.99024,1.16382,4.1565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.984,1.162,4.15,2.95344,0.8614200000000001,3.0765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.9472,0.8596,3.07
2019-07-17 17:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-07-17 17:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-07-17 18:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-07-17 18:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-07-17 19:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-07-17 19:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-07-17 20:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-07-17 20:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-07-17 21:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-07-17 21:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-07-17 22:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-07-17 22:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-07-17 23:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-07-17 23:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-07-18 00:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-07-18 00:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-07-18 01:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-07-18 01:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-07-18 02:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-07-18 02:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-07-18 03:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-07-18 03:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-07-18 04:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-07-18 04:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-07-18 05:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-07-18 05:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-07-18 06:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-07-18 06:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-07-18 07:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-07-18 07:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-07-18 08:00:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-07-18 08:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-07-18 09:00:00,4.16544,1.21492,4.339,0.00864,0.00252,0.009000000000000001,4.1568,1.2124,4.33,3.13824,0.91532,3.269,0.00864,0.00252,0.009000000000000001,3.1296,0.9128000000000001,3.26
2019-07-18 09:30:00,3.99072,1.16396,4.157,0.01632,0.00476,0.017,3.9744,1.1592,4.14,3.03072,0.8839600000000001,3.157,0.01632,0.00476,0.017,3.0144,0.8792000000000001,3.14
2019-07-18 10:00:00,3.7968,1.1074,3.955,0.014400000000000001,0.004200000000000001,0.015,3.7824,1.1032,3.94,2.9328000000000003,0.8554,3.055,0.014400000000000001,0.004200000000000001,0.015,2.9184,0.8512000000000001,3.04
2019-07-18 10:30:00,3.63408,1.05994,3.7855,0.01488,0.00434,0.0155,3.6192,1.0556,3.77,2.93328,0.8555400000000001,3.0555,0.01488,0.00434,0.0155,2.9184,0.8512000000000001,3.04
2019-07-18 11:00:00,3.77568,1.10124,3.933,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.7632,1.0976,3.92,3.02688,0.8828400000000001,3.153,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0144,0.8792000000000001,3.14
2019-07-18 11:30:00,3.81456,1.11258,3.9735,0.012960000000000001,0.0037800000000000004,0.0135,3.8016,1.1088,3.96,2.93136,0.8549800000000001,3.0535,0.012960000000000001,0.0037800000000000004,0.0135,2.9184,0.8512000000000001,3.04
2019-07-18 12:00:00,3.89808,1.13694,4.0605,0.01008,0.0029400000000000003,0.0105,3.888,1.134,4.05,2.9860800000000003,0.87094,3.1105,0.01008,0.0029400000000000003,0.0105,2.976,0.868,3.1
2019-07-18 12:30:00,3.7656,1.0983,3.9225000000000003,0.012,0.0035,0.0125,3.7536,1.0948,3.91,3.0264,0.8827,3.1525,0.012,0.0035,0.0125,3.0144,0.8792000000000001,3.14
2019-07-18 13:00:00,3.71616,1.08388,3.871,0.010560000000000002,0.0030800000000000003,0.011,3.7056,1.0808,3.86,3.07296,0.8962800000000001,3.201,0.010560000000000002,0.0030800000000000003,0.011,3.0624,0.8932,3.19
2019-07-18 13:30:00,3.84288,1.12084,4.003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.8304,1.1172,3.99,2.99808,0.8744400000000001,3.123,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9856,0.8708,3.11
2019-07-18 14:00:00,3.6734400000000003,1.07142,3.8265000000000002,0.01584,0.00462,0.0165,3.6576,1.0668,3.81,2.85744,0.83342,2.9765,0.01584,0.00462,0.0165,2.8416,0.8288000000000001,2.96
2019-07-18 14:30:00,3.62592,1.05756,3.777,0.01632,0.00476,0.017,3.6096,1.0528,3.76,2.96352,0.86436,3.087,0.01632,0.00476,0.017,2.9472,0.8596,3.07
2019-07-18 15:00:00,3.59808,1.04944,3.748,0.01728,0.00504,0.018000000000000002,3.5808,1.0444,3.73,3.04128,0.88704,3.168,0.01728,0.00504,0.018000000000000002,3.024,0.882,3.15
2019-07-18 15:30:00,3.6192,1.0556,3.77,0.019200000000000002,0.0056,0.02,3.6,1.05,3.75,2.928,0.854,3.05,0.019200000000000002,0.0056,0.02,2.9088000000000003,0.8484,3.03
2019-07-18 16:00:00,3.77184,1.10012,3.9290000000000003,0.018240000000000003,0.00532,0.019,3.7536,1.0948,3.91,3.09024,0.9013200000000001,3.219,0.018240000000000003,0.00532,0.019,3.072,0.896,3.2
2019-07-18 16:30:00,3.70608,1.08094,3.8605,0.019680000000000003,0.00574,0.0205,3.6864,1.0752,3.84,2.95728,0.8625400000000001,3.0805,0.019680000000000003,0.00574,0.0205,2.9376,0.8568,3.06
2019-07-18 17:00:00,3.53616,1.03138,3.6835,0.02256,0.006580000000000001,0.0235,3.5136000000000003,1.0248,3.66,2.87376,0.83818,2.9935,0.02256,0.006580000000000001,0.0235,2.8512,0.8316,2.9699999999999998
2019-07-18 17:30:00,3.27744,0.9559200000000001,3.414,0.01344,0.003920000000000001,0.014,3.2640000000000002,0.9520000000000001,3.4,2.86464,0.83552,2.984,0.01344,0.003920000000000001,0.014,2.8512,0.8316,2.9699999999999998
2019-07-18 18:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-07-18 18:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-07-18 19:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-07-18 19:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-07-18 20:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-07-18 20:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-07-18 21:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-07-18 21:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-07-18 22:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-07-18 22:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-07-18 23:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-07-18 23:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-07-19 00:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-07-19 00:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-07-19 01:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-07-19 01:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-07-19 02:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-07-19 02:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-07-19 03:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-07-19 03:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-07-19 04:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-07-19 04:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-07-19 05:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-07-19 05:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-07-19 06:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-07-19 06:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-07-19 07:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-07-19 07:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-07-19 08:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-07-19 08:30:00,4.24272,1.23746,4.4195,0.01872,0.0054600000000000004,0.0195,4.224,1.232,4.4,3.20592,0.9350600000000001,3.3395,0.01872,0.0054600000000000004,0.0195,3.1872,0.9296000000000001,3.32
2019-07-19 09:00:00,4.2048,1.2264,4.38,0.019200000000000002,0.0056,0.02,4.1856,1.2208,4.36,3.1008,0.9044000000000001,3.23,0.019200000000000002,0.0056,0.02,3.0816,0.8988,3.21
2019-07-19 09:30:00,4.14384,1.20862,4.3165,0.01584,0.00462,0.0165,4.128,1.204,4.3,3.12624,0.9118200000000001,3.2565,0.01584,0.00462,0.0165,3.1104,0.9072,3.24
2019-07-19 10:00:00,4.14144,1.20792,4.314,0.01344,0.003920000000000001,0.014,4.128,1.204,4.3,3.12384,0.91112,3.254,0.01344,0.003920000000000001,0.014,3.1104,0.9072,3.24
2019-07-19 10:30:00,4.08624,1.19182,4.2565,0.01584,0.00462,0.0165,4.0704,1.1872,4.24,3.16464,0.9230200000000001,3.2965,0.01584,0.00462,0.0165,3.1488,0.9184,3.2800000000000002
2019-07-19 11:00:00,4.29936,1.25398,4.4785,0.01776,0.005180000000000001,0.018500000000000003,4.2816,1.2488000000000001,4.46,3.31056,0.9655800000000001,3.4485,0.01776,0.005180000000000001,0.018500000000000003,3.2928,0.9604,3.43
2019-07-19 11:30:00,4.14192,1.2080600000000001,4.3145,0.013920000000000002,0.00406,0.0145,4.128,1.204,4.3,3.30672,0.9644600000000001,3.4445,0.013920000000000002,0.00406,0.0145,3.2928,0.9604,3.43
2019-07-19 12:00:00,4.23648,1.23564,4.413,0.00288,0.00084,0.003,4.2336,1.2348,4.41,3.30528,0.9640400000000001,3.443,0.00288,0.00084,0.003,3.3024,0.9632000000000001,3.44
2019-07-19 12:30:00,4.25952,1.2423600000000001,4.437,0.00672,0.0019600000000000004,0.007,4.2528,1.2404,4.43,3.30912,0.9651600000000001,3.447,0.00672,0.0019600000000000004,0.007,3.3024,0.9632000000000001,3.44
2019-07-19 13:00:00,4.03776,1.17768,4.206,0.00576,0.00168,0.006,4.032,1.176,4.2,3.3945600000000002,0.9900800000000001,3.536,0.00576,0.00168,0.006,3.3888,0.9884000000000001,3.5300000000000002
2019-07-19 13:30:00,4.10832,1.19826,4.2795,0.009120000000000001,0.00266,0.0095,4.0992,1.1956,4.27,3.27312,0.9546600000000001,3.4095,0.009120000000000001,0.00266,0.0095,3.2640000000000002,0.9520000000000001,3.4
2019-07-19 14:00:00,4.27296,1.24628,4.451,0.010560000000000002,0.0030800000000000003,0.011,4.2624,1.2432,4.44,3.05376,0.89068,3.181,0.010560000000000002,0.0030800000000000003,0.011,3.0432,0.8876000000000001,3.17
2019-07-19 14:30:00,4.08144,1.19042,4.2515,0.011040000000000001,0.00322,0.0115,4.0704,1.1872,4.24,2.8910400000000003,0.8432200000000001,3.0115,0.011040000000000001,0.00322,0.0115,2.88,0.84,3.0
2019-07-19 15:00:00,4.02432,1.1737600000000001,4.192,0.01152,0.00336,0.012,4.0128,1.1703999999999999,4.18,2.82432,0.82376,2.942,0.01152,0.00336,0.012,2.8128,0.8204,2.93
2019-07-19 15:30:00,3.9768,1.1599,4.1425,0.012,0.0035,0.0125,3.9648,1.1564,4.13,2.7960000000000003,0.8155,2.9125,0.012,0.0035,0.0125,2.784,0.812,2.9
2019-07-19 16:00:00,4.0944,1.1942,4.265,0.014400000000000001,0.004200000000000001,0.015,4.08,1.19,4.25,2.8752,0.8386,2.995,0.014400000000000001,0.004200000000000001,0.015,2.8608000000000002,0.8344,2.98
2019-07-19 16:30:00,3.96576,1.15668,4.131,0.010560000000000002,0.0030800000000000003,0.011,3.9552,1.1536,4.12,2.89056,0.84308,3.011,0.010560000000000002,0.0030800000000000003,0.011,2.88,0.84,3.0
2019-07-19 17:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-07-19 17:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-07-19 18:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-07-19 18:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-07-19 19:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-07-19 19:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-07-19 20:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-07-19 20:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-07-19 21:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-07-19 21:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-07-19 22:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-07-19 22:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-07-19 23:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-07-19 23:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-07-20 00:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-07-20 00:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-07-20 01:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2019-07-20 01:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-07-20 02:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-07-20 02:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-07-20 03:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2019-07-20 03:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2019-07-20 04:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2019-07-20 04:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-07-20 05:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-07-20 05:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-07-20 06:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-07-20 06:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-07-20 07:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-07-20 07:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-07-20 08:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-07-20 08:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-07-20 09:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-07-20 09:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-07-20 10:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-07-20 10:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-07-20 11:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-07-20 11:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-07-20 12:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-07-20 12:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-07-20 13:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-07-20 13:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-07-20 14:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-07-20 14:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-07-20 15:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-07-20 15:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-07-20 16:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-07-20 16:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-07-20 17:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-07-20 17:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-07-20 18:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-07-20 18:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-07-20 19:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-07-20 19:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-07-20 20:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-07-20 20:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-07-20 21:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-07-20 21:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-07-20 22:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-07-20 22:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-07-20 23:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-07-20 23:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-07-21 00:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-07-21 00:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-07-21 01:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-07-21 01:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-07-21 02:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-07-21 02:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-07-21 03:00:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-07-21 03:30:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2019-07-21 04:00:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2019-07-21 04:30:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2019-07-21 05:00:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2019-07-21 05:30:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5
2019-07-21 06:00:00,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5
2019-07-21 06:30:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6
2019-07-21 07:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-07-21 07:30:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-07-21 08:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-07-21 08:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-07-21 09:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-07-21 09:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-07-21 10:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-07-21 10:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-07-21 11:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-07-21 11:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-07-21 12:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-07-21 12:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-07-21 13:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-07-21 13:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-07-21 14:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-07-21 14:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-07-21 15:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-07-21 15:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-07-21 16:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-07-21 16:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-07-21 17:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-07-21 17:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-07-21 18:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-07-21 18:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-07-21 19:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-07-21 19:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-07-21 20:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-07-21 20:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-07-21 21:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-07-21 21:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-07-21 22:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-07-21 22:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-07-21 23:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-07-21 23:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-07-22 00:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
