Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-22 00:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-07-22 01:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-07-22 01:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2019-07-22 02:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2019-07-22 02:30:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-07-22 03:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-07-22 03:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-07-22 04:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-07-22 04:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-07-22 05:00:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-07-22 05:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-07-22 06:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-07-22 06:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-07-22 07:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-07-22 07:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-07-22 08:00:00,3.9700800000000003,1.15794,4.1355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.9648,1.1564,4.13,3.12528,0.9115400000000001,3.2555,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.12,0.91,3.25
2019-07-22 08:30:00,4.1472,1.2096,4.32,0.019200000000000002,0.0056,0.02,4.128,1.204,4.3,3.1392,0.9156000000000001,3.27,0.019200000000000002,0.0056,0.02,3.12,0.91,3.25
2019-07-22 09:00:00,4.26912,1.24516,4.447,0.01632,0.00476,0.017,4.2528,1.2404,4.43,3.25152,0.9483600000000001,3.387,0.01632,0.00476,0.017,3.2352,0.9436,3.37
2019-07-22 09:30:00,4.16256,1.21408,4.336,0.015360000000000002,0.0044800000000000005,0.016,4.1472,1.2096,4.32,3.16416,0.92288,3.296,0.015360000000000002,0.0044800000000000005,0.016,3.1488,0.9184,3.2800000000000002
2019-07-22 10:00:00,3.9115200000000003,1.14086,4.0745,0.013920000000000002,0.00406,0.0145,3.8976,1.1368,4.06,2.96112,0.8636600000000001,3.0845,0.013920000000000002,0.00406,0.0145,2.9472,0.8596,3.07
2019-07-22 10:30:00,3.91392,1.1415600000000001,4.077,0.01632,0.00476,0.017,3.8976,1.1368,4.06,3.0979200000000002,0.90356,3.227,0.01632,0.00476,0.017,3.0816,0.8988,3.21
2019-07-22 11:00:00,3.64608,1.06344,3.798,0.007680000000000001,0.0022400000000000002,0.008,3.6384,1.0612,3.79,3.08928,0.9010400000000001,3.218,0.007680000000000001,0.0022400000000000002,0.008,3.0816,0.8988,3.21
2019-07-22 11:30:00,3.74736,1.09298,3.9035,0.012960000000000001,0.0037800000000000004,0.0135,3.7344,1.0892,3.89,3.00816,0.87738,3.1335,0.012960000000000001,0.0037800000000000004,0.0135,2.9952,0.8736,3.12
2019-07-22 12:00:00,3.81264,1.11202,3.9715,0.011040000000000001,0.00322,0.0115,3.8016,1.1088,3.96,2.96784,0.8656200000000001,3.0915,0.011040000000000001,0.00322,0.0115,2.9568000000000003,0.8624,3.08
2019-07-22 12:30:00,3.72576,1.08668,3.8810000000000002,0.010560000000000002,0.0030800000000000003,0.011,3.7152000000000003,1.0836000000000001,3.87,3.07296,0.8962800000000001,3.201,0.010560000000000002,0.0030800000000000003,0.011,3.0624,0.8932,3.19
2019-07-22 13:00:00,3.96432,1.15626,4.1295,0.009120000000000001,0.00266,0.0095,3.9552,1.1536,4.12,2.99472,0.8734600000000001,3.1195,0.009120000000000001,0.00266,0.0095,2.9856,0.8708,3.11
2019-07-22 13:30:00,3.65088,1.06484,3.803,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.6384,1.0612,3.79,2.93088,0.85484,3.053,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9184,0.8512000000000001,3.04
2019-07-22 14:00:00,3.48624,1.01682,3.6315,0.011040000000000001,0.00322,0.0115,3.4752,1.0136,3.62,2.83344,0.82642,2.9515000000000002,0.011040000000000001,0.00322,0.0115,2.8224,0.8232,2.94
2019-07-22 14:30:00,4.0008,1.1669,4.1675,0.016800000000000002,0.0049,0.0175,3.984,1.162,4.15,3.0696,0.8953000000000001,3.1975,0.016800000000000002,0.0049,0.0175,3.0528,0.8904000000000001,3.18
2019-07-22 15:00:00,3.66384,1.06862,3.8165,0.01584,0.00462,0.0165,3.648,1.064,3.8,2.97264,0.8670200000000001,3.0965,0.01584,0.00462,0.0165,2.9568000000000003,0.8624,3.08
2019-07-22 15:30:00,3.8784,1.1312,4.04,0.019200000000000002,0.0056,0.02,3.8592,1.1256,4.02,3.0048,0.8764000000000001,3.13,0.019200000000000002,0.0056,0.02,2.9856,0.8708,3.11
2019-07-22 16:00:00,3.8304,1.1172,3.99,0.019200000000000002,0.0056,0.02,3.8112,1.1116,3.9699999999999998,2.976,0.868,3.1,0.019200000000000002,0.0056,0.02,2.9568000000000003,0.8624,3.08
2019-07-22 16:30:00,3.8616,1.1263,4.0225,0.0216,0.0063,0.022500000000000003,3.84,1.12,4.0,2.8056,0.8183,2.9225000000000003,0.0216,0.0063,0.022500000000000003,2.784,0.812,2.9
2019-07-22 17:00:00,3.74016,1.09088,3.896,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7152000000000003,1.0836000000000001,3.87,2.80896,0.8192800000000001,2.926,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.784,0.812,2.9
2019-07-22 17:30:00,3.8304,1.1172,3.99,0.028800000000000003,0.008400000000000001,0.03,3.8016,1.1088,3.96,2.88,0.84,3.0,0.028800000000000003,0.008400000000000001,0.03,2.8512,0.8316,2.9699999999999998
2019-07-22 18:00:00,3.61296,1.05378,3.7635,0.012960000000000001,0.0037800000000000004,0.0135,3.6,1.05,3.75,2.85456,0.8325800000000001,2.9735,0.012960000000000001,0.0037800000000000004,0.0135,2.8416,0.8288000000000001,2.96
2019-07-22 18:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-07-22 19:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-07-22 19:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-07-22 20:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-07-22 20:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-07-22 21:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-07-22 21:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-07-22 22:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-07-22 22:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-07-22 23:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-07-22 23:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-07-23 00:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-07-23 00:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-07-23 01:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-07-23 01:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-07-23 02:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-07-23 02:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-07-23 03:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-07-23 03:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-07-23 04:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-07-23 04:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-07-23 05:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-07-23 05:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-07-23 06:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-07-23 06:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-07-23 07:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-07-23 07:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-07-23 08:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-07-23 08:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-07-23 09:00:00,4.40448,1.28464,4.588,0.01728,0.00504,0.018000000000000002,4.3872,1.2796,4.57,3.21408,0.93744,3.348,0.01728,0.00504,0.018000000000000002,3.1968,0.9324,3.33
2019-07-23 09:30:00,4.5216,1.3188,4.71,0.019200000000000002,0.0056,0.02,4.5024,1.3132000000000001,4.69,3.3407999999999998,0.9744,3.48,0.019200000000000002,0.0056,0.02,3.3216,0.9688,3.46
2019-07-23 10:00:00,4.4544,1.2992,4.64,0.019200000000000002,0.0056,0.02,4.4352,1.2936,4.62,3.2928,0.9604,3.43,0.019200000000000002,0.0056,0.02,3.2736,0.9548000000000001,3.41
2019-07-23 10:30:00,4.40208,1.28394,4.5855,0.01488,0.00434,0.0155,4.3872,1.2796,4.57,3.24048,0.9451400000000001,3.3755,0.01488,0.00434,0.0155,3.2256,0.9408000000000001,3.36
2019-07-23 11:00:00,4.1616,1.2138,4.335,0.014400000000000001,0.004200000000000001,0.015,4.1472,1.2096,4.32,3.1632,0.9226000000000001,3.295,0.014400000000000001,0.004200000000000001,0.015,3.1488,0.9184,3.2800000000000002
2019-07-23 11:30:00,4.12512,1.20316,4.297,0.01632,0.00476,0.017,4.1088000000000005,1.1984,4.28,3.04992,0.88956,3.177,0.01632,0.00476,0.017,3.0336,0.8848,3.16
2019-07-23 12:00:00,3.9993600000000002,1.16648,4.166,0.015360000000000002,0.0044800000000000005,0.016,3.984,1.162,4.15,3.04896,0.8892800000000001,3.176,0.015360000000000002,0.0044800000000000005,0.016,3.0336,0.8848,3.16
2019-07-23 12:30:00,3.96096,1.15528,4.126,0.015360000000000002,0.0044800000000000005,0.016,3.9455999999999998,1.1508,4.11,3.04896,0.8892800000000001,3.176,0.015360000000000002,0.0044800000000000005,0.016,3.0336,0.8848,3.16
2019-07-23 13:00:00,3.7992,1.1081,3.9575,0.016800000000000002,0.0049,0.0175,3.7824,1.1032,3.94,3.0504,0.8897,3.1775,0.016800000000000002,0.0049,0.0175,3.0336,0.8848,3.16
2019-07-23 13:30:00,3.82944,1.11692,3.989,0.018240000000000003,0.00532,0.019,3.8112,1.1116,3.9699999999999998,3.05184,0.89012,3.179,0.018240000000000003,0.00532,0.019,3.0336,0.8848,3.16
2019-07-23 14:00:00,3.77232,1.10026,3.9295,0.01872,0.0054600000000000004,0.0195,3.7536,1.0948,3.91,2.97552,0.8678600000000001,3.0995,0.01872,0.0054600000000000004,0.0195,2.9568000000000003,0.8624,3.08
2019-07-23 14:30:00,3.7507200000000003,1.09396,3.907,0.01632,0.00476,0.017,3.7344,1.0892,3.89,3.04992,0.88956,3.177,0.01632,0.00476,0.017,3.0336,0.8848,3.16
2019-07-23 15:00:00,3.80208,1.10894,3.9605,0.019680000000000003,0.00574,0.0205,3.7824,1.1032,3.94,3.10128,0.9045400000000001,3.2305,0.019680000000000003,0.00574,0.0205,3.0816,0.8988,3.21
2019-07-23 15:30:00,4.0272,1.1746,4.195,0.024,0.007,0.025,4.0032,1.1676,4.17,3.144,0.917,3.275,0.024,0.007,0.025,3.12,0.91,3.25
2019-07-23 16:00:00,3.88608,1.13344,4.048,0.01728,0.00504,0.018000000000000002,3.8688000000000002,1.1284,4.03,3.07008,0.8954400000000001,3.198,0.01728,0.00504,0.018000000000000002,3.0528,0.8904000000000001,3.18
2019-07-23 16:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-07-23 17:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-07-23 17:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-07-23 18:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-07-23 18:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-07-23 19:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-07-23 19:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-07-23 20:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-07-23 20:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-07-23 21:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-07-23 21:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-07-23 22:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-07-23 22:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-07-23 23:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-07-23 23:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-07-24 00:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-07-24 00:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-07-24 01:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-07-24 01:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-07-24 02:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-07-24 02:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-07-24 03:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-07-24 03:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-07-24 04:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-07-24 04:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-07-24 05:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-07-24 05:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-07-24 06:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-07-24 06:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-07-24 07:00:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-07-24 07:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-07-24 08:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-07-24 08:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-07-24 09:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-07-24 09:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-07-24 10:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-07-24 10:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-07-24 11:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-07-24 11:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-07-24 12:00:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-07-24 12:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-07-24 13:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-07-24 13:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-07-24 14:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-07-24 14:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-07-24 15:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-07-24 15:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-07-24 16:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-07-24 16:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-07-24 17:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-07-24 17:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-07-24 18:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-07-24 18:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-07-24 19:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-07-24 19:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-07-24 20:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-07-24 20:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-07-24 21:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-07-24 21:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-07-24 22:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-07-24 22:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-07-24 23:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-07-24 23:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-07-25 00:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-07-25 00:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-07-25 01:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-07-25 01:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-07-25 02:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-07-25 02:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-07-25 03:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-07-25 03:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-07-25 04:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-07-25 04:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-07-25 05:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-07-25 05:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-07-25 06:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-07-25 06:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-07-25 07:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-07-25 07:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-07-25 08:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-07-25 08:30:00,4.06368,1.18524,4.233,0.0,0.0,0.0,4.06368,1.18524,4.233,3.11328,0.9080400000000001,3.243,0.0,0.0,0.0,3.11328,0.9080400000000001,3.243
2019-07-25 09:00:00,4.06368,1.18524,4.233,0.0,0.0,0.0,4.06368,1.18524,4.233,3.11328,0.9080400000000001,3.243,0.0,0.0,0.0,3.11328,0.9080400000000001,3.243
2019-07-25 09:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-07-25 10:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-07-25 10:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-07-25 11:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-07-25 11:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-07-25 12:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-07-25 12:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-07-25 13:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-07-25 13:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-07-25 14:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-07-25 14:30:00,7.3248,2.1364,7.63,0.0,0.0,0.0,7.3248,2.1364,7.63,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-07-25 15:00:00,7.0848,2.0664,7.38,0.0,0.0,0.0,7.0848,2.0664,7.38,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-07-25 15:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-07-25 16:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2019-07-25 16:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-07-25 17:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-07-25 17:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-07-25 18:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-07-25 18:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-07-25 19:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-07-25 19:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-07-25 20:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-07-25 20:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-07-25 21:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-07-25 21:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-07-25 22:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-07-25 22:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-07-25 23:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-07-25 23:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-07-26 00:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-07-26 00:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-07-26 01:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-07-26 01:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-07-26 02:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-07-26 02:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-07-26 03:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-07-26 03:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-07-26 04:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-07-26 04:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-07-26 05:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-07-26 05:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-07-26 06:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-07-26 06:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-07-26 07:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-07-26 07:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-07-26 08:00:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-07-26 08:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-07-26 09:00:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-07-26 09:30:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-07-26 10:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-07-26 10:30:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-07-26 11:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-07-26 11:30:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-07-26 12:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-07-26 12:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-07-26 13:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-07-26 13:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-07-26 14:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-07-26 14:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-07-26 15:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-07-26 15:30:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-07-26 16:00:00,6.4704,1.8872,6.74,0.0,0.0,0.0,6.4704,1.8872,6.74,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-07-26 16:30:00,6.7584,1.9712,7.04,0.0,0.0,0.0,6.7584,1.9712,7.04,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-07-26 17:00:00,6.4704,1.8872,6.74,0.0,0.0,0.0,6.4704,1.8872,6.74,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-07-26 17:30:00,6.3072,1.8396,6.57,0.0,0.0,0.0,6.3072,1.8396,6.57,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-07-26 18:00:00,6.0192,1.7556,6.27,0.0,0.0,0.0,6.0192,1.7556,6.27,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-07-26 18:30:00,5.9712,1.7416,6.22,0.0,0.0,0.0,5.9712,1.7416,6.22,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-07-26 19:00:00,6.1728,1.8004,6.43,0.0,0.0,0.0,6.1728,1.8004,6.43,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-07-26 19:30:00,6.144,1.792,6.4,0.0,0.0,0.0,6.144,1.792,6.4,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-07-26 20:00:00,6.1248,1.7864,6.38,0.0,0.0,0.0,6.1248,1.7864,6.38,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-07-26 20:30:00,6.0,1.75,6.25,0.0,0.0,0.0,6.0,1.75,6.25,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-07-26 21:00:00,6.0192,1.7556,6.27,0.0,0.0,0.0,6.0192,1.7556,6.27,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-07-26 21:30:00,6.048,1.764,6.3,0.0,0.0,0.0,6.048,1.764,6.3,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-07-26 22:00:00,5.904,1.722,6.15,0.0,0.0,0.0,5.904,1.722,6.15,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-07-26 22:30:00,5.6832,1.6576,5.92,0.0,0.0,0.0,5.6832,1.6576,5.92,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-07-26 23:00:00,5.3952,1.5735999999999999,5.62,0.0,0.0,0.0,5.3952,1.5735999999999999,5.62,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-07-26 23:30:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-07-27 00:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-07-27 00:30:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-07-27 01:00:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-07-27 01:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-07-27 02:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-07-27 02:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-07-27 03:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-07-27 03:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-07-27 04:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-07-27 04:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-07-27 05:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-07-27 05:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-07-27 06:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-07-27 06:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-07-27 07:00:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-07-27 07:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-07-27 08:00:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-07-27 08:30:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-07-27 09:00:00,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-07-27 09:30:00,5.3664,1.5652,5.59,0.0,0.0,0.0,5.3664,1.5652,5.59,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-07-27 10:00:00,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-07-27 10:30:00,5.7696000000000005,1.6828,6.01,0.0,0.0,0.0,5.7696000000000005,1.6828,6.01,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-07-27 11:00:00,5.7984,1.6912,6.04,0.0,0.0,0.0,5.7984,1.6912,6.04,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-07-27 11:30:00,5.7504,1.6772,5.99,0.0,0.0,0.0,5.7504,1.6772,5.99,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-07-27 12:00:00,5.7984,1.6912,6.04,0.0,0.0,0.0,5.7984,1.6912,6.04,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-07-27 12:30:00,5.808,1.694,6.05,0.0,0.0,0.0,5.808,1.694,6.05,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-07-27 13:00:00,5.7504,1.6772,5.99,0.0,0.0,0.0,5.7504,1.6772,5.99,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-07-27 13:30:00,5.712,1.666,5.95,0.0,0.0,0.0,5.712,1.666,5.95,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-07-27 14:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-07-27 14:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-07-27 15:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-07-27 15:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-07-27 16:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-07-27 16:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-07-27 17:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-07-27 17:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-07-27 18:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-07-27 18:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-07-27 19:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-07-27 19:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-07-27 20:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-07-27 20:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-07-27 21:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-07-27 21:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-07-27 22:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-07-27 22:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-07-27 23:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-07-27 23:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-07-28 00:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-07-28 00:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-07-28 01:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-07-28 01:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-07-28 02:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-07-28 02:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-07-28 03:00:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-07-28 03:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-07-28 04:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-07-28 04:30:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-07-28 05:00:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-07-28 05:30:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2019-07-28 06:00:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2019-07-28 06:30:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-07-28 07:00:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-07-28 07:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-07-28 08:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-07-28 08:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-07-28 09:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-07-28 09:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-07-28 10:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-07-28 10:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-07-28 11:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-07-28 11:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-07-28 12:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-07-28 12:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-07-28 13:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-07-28 13:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-07-28 14:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-07-28 14:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-07-28 15:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-07-28 15:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-07-28 16:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-07-28 16:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-07-28 17:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-07-28 17:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-07-28 18:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-07-28 18:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-07-28 19:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-07-28 19:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-07-28 20:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-07-28 20:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
