Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-05 02:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2019-08-05 02:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2019-08-05 03:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-08-05 03:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-08-05 04:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-05 04:30:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-05 05:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2019-08-05 05:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-08-05 06:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2019-08-05 06:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-08-05 07:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-08-05 07:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-08-05 08:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-08-05 08:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-08-05 09:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-08-05 09:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-08-05 10:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-08-05 10:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-08-05 11:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-08-05 11:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-08-05 12:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-08-05 12:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-08-05 13:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-08-05 13:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-08-05 14:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-08-05 14:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-08-05 15:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-08-05 15:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-08-05 16:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-08-05 16:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-08-05 17:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-08-05 17:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-08-05 18:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-08-05 18:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-08-05 19:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-08-05 19:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-08-05 20:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-08-05 20:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-08-05 21:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-08-05 21:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-08-05 22:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-08-05 22:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-08-05 23:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-08-05 23:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-08-06 00:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-08-06 00:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-08-06 01:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-08-06 01:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-08-06 02:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-08-06 02:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-08-06 03:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-08-06 03:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-08-06 04:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-08-06 04:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-08-06 05:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-08-06 05:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-08-06 06:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-08-06 06:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-08-06 07:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-08-06 07:30:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-08-06 08:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-08-06 08:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-08-06 09:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-08-06 09:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-08-06 10:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-08-06 10:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-08-06 11:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-08-06 11:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-08-06 12:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-08-06 12:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-08-06 13:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-08-06 13:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-08-06 14:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-08-06 14:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-08-06 15:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-08-06 15:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-08-06 16:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-08-06 16:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-08-06 17:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-08-06 17:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-08-06 18:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-08-06 18:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-08-06 19:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-08-06 19:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-08-06 20:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-08-06 20:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-08-06 21:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-08-06 21:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-08-06 22:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-08-06 22:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-08-06 23:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-08-06 23:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-08-07 00:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-08-07 00:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-08-07 01:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-08-07 01:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-08-07 02:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-08-07 02:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-08-07 03:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-08-07 03:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-08-07 04:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-08-07 04:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-08-07 05:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-08-07 05:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-08-07 06:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-08-07 06:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-08-07 07:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-08-07 07:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-08-07 08:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-08-07 08:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-08-07 09:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-08-07 09:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-08-07 10:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-08-07 10:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-08-07 11:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-08-07 11:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-08-07 12:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-08-07 12:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-08-07 13:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-08-07 13:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-08-07 14:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-08-07 14:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-08-07 15:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-08-07 15:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-08-07 16:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-08-07 16:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-08-07 17:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-08-07 17:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-08-07 18:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-08-07 18:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-08-07 19:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-08-07 19:30:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-08-07 20:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-08-07 20:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-08-07 21:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-08-07 21:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-08-07 22:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-08-07 22:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-08-07 23:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-08-07 23:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-08-08 00:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-08-08 00:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-08-08 01:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-08-08 01:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-08-08 02:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-08-08 02:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-08-08 03:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-08-08 03:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-08-08 04:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-08-08 04:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-08-08 05:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-08-08 05:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-08-08 06:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-08-08 06:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-08-08 07:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-08-08 07:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-08-08 08:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-08-08 08:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-08-08 09:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-08-08 09:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-08-08 10:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-08-08 10:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-08-08 11:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-08-08 11:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-08-08 12:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-08-08 12:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-08-08 13:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-08-08 13:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-08-08 14:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-08-08 14:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-08-08 15:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-08-08 15:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-08-08 16:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-08-08 16:30:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-08-08 17:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-08-08 17:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-08-08 18:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-08-08 18:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-08-08 19:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-08-08 19:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-08-08 20:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-08-08 20:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-08-08 21:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-08-08 21:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-08-08 22:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-08-08 22:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-08-08 23:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-08-08 23:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-08-09 00:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-08-09 00:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-08-09 01:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-08-09 01:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-08-09 02:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-08-09 02:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-08-09 03:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-08-09 03:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-08-09 04:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-08-09 04:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-08-09 05:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-08-09 05:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-08-09 06:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-08-09 06:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-08-09 07:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-08-09 07:30:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-08-09 08:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-08-09 08:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-08-09 09:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-08-09 09:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-08-09 10:00:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-08-09 10:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-08-09 11:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-08-09 11:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-08-09 12:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-08-09 12:30:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-08-09 13:00:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-08-09 13:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-08-09 14:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-08-09 14:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-08-09 15:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-08-09 15:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-08-09 16:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-08-09 16:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-08-09 17:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-08-09 17:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-08-09 18:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-08-09 18:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-08-09 19:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-08-09 19:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-08-09 20:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-08-09 20:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-08-09 21:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-08-09 21:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-08-09 22:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-08-09 22:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-08-09 23:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-08-09 23:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-08-10 00:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-08-10 00:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-08-10 01:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-08-10 01:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-08-10 02:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2019-08-10 02:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-08-10 03:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-10 03:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-10 04:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-08-10 04:30:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-08-10 05:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-08-10 05:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-08-10 06:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-08-10 06:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-08-10 07:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-08-10 07:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-08-10 08:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-08-10 08:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-08-10 09:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-08-10 09:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-08-10 10:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-08-10 10:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-08-10 11:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-08-10 11:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-08-10 12:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-08-10 12:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-08-10 13:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-08-10 13:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-08-10 14:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-08-10 14:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-08-10 15:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-08-10 15:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-08-10 16:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-08-10 16:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-08-10 17:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-08-10 17:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-08-10 18:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-08-10 18:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-08-10 19:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-08-10 19:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-08-10 20:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-08-10 20:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-08-10 21:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-08-10 21:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-08-10 22:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-08-10 22:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-08-10 23:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-08-10 23:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-08-11 00:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-08-11 00:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-08-11 01:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-08-11 01:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2019-08-11 02:00:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2019-08-11 02:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-08-11 03:00:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-08-11 03:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-08-11 04:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2019-08-11 04:30:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2019-08-11 05:00:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2019-08-11 05:30:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6
2019-08-11 06:00:00,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2019-08-11 06:30:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6
2019-08-11 07:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-11 07:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-08-11 08:00:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-08-11 08:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-08-11 09:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-08-11 09:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-08-11 10:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-08-11 10:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-08-11 11:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-08-11 11:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-08-11 12:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-08-11 12:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-08-11 13:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-08-11 13:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-08-11 14:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-08-11 14:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-08-11 15:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-08-11 15:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-08-11 16:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-08-11 16:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-08-11 17:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-08-11 17:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-08-11 18:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-08-11 18:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-08-11 19:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-08-11 19:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-08-11 20:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-08-11 20:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-08-11 21:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-08-11 21:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-08-11 22:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-08-11 22:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-08-11 23:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-08-11 23:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-08-12 00:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-08-12 00:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-08-12 01:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
