Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-12 01:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2019-08-12 02:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-08-12 02:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-08-12 03:00:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-08-12 03:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-08-12 04:00:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2019-08-12 04:30:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2019-08-12 05:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-08-12 05:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-08-12 06:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-08-12 06:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-08-12 07:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-08-12 07:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-08-12 08:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-08-12 08:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-08-12 09:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-08-12 09:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-08-12 10:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-08-12 10:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-08-12 11:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-08-12 11:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-08-12 12:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-08-12 12:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-08-12 13:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-08-12 13:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-08-12 14:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-08-12 14:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-08-12 15:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-08-12 15:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-08-12 16:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-08-12 16:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-08-12 17:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-08-12 17:30:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-08-12 18:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-08-12 18:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-08-12 19:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-08-12 19:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-08-12 20:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-08-12 20:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-08-12 21:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-08-12 21:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-08-12 22:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-08-12 22:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-08-12 23:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-08-12 23:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-08-13 00:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-08-13 00:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-08-13 01:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-08-13 01:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-08-13 02:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-08-13 02:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2019-08-13 03:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-08-13 03:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-08-13 04:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2019-08-13 04:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2019-08-13 05:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-08-13 05:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-08-13 06:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-08-13 06:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-08-13 07:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-08-13 07:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-08-13 08:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-08-13 08:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-08-13 09:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-08-13 09:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-08-13 10:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-08-13 10:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-08-13 11:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-08-13 11:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-08-13 12:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-08-13 12:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-08-13 13:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-08-13 13:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-08-13 14:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-08-13 14:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-08-13 15:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-08-13 15:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-08-13 16:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-08-13 16:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-08-13 17:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-08-13 17:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-08-13 18:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-08-13 18:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-08-13 19:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-08-13 19:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-08-13 20:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-08-13 20:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-08-13 21:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-08-13 21:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-08-13 22:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-08-13 22:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-08-13 23:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-08-13 23:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-08-14 00:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-08-14 00:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-08-14 01:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-08-14 01:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2019-08-14 02:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-08-14 02:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-08-14 03:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2019-08-14 03:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-08-14 04:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2019-08-14 04:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-08-14 05:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2019-08-14 05:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-08-14 06:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-08-14 06:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-08-14 07:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-08-14 07:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-08-14 08:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-08-14 08:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-08-14 09:00:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-08-14 09:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-08-14 10:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-08-14 10:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-08-14 11:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-08-14 11:30:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-08-14 12:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-08-14 12:30:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-08-14 13:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-08-14 13:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-08-14 14:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-08-14 14:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-08-14 15:00:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-08-14 15:30:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-08-14 16:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-08-14 16:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-08-14 17:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-08-14 17:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-08-14 18:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-08-14 18:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-08-14 19:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-08-14 19:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-08-14 20:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-08-14 20:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-08-14 21:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-08-14 21:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-08-14 22:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-08-14 22:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-08-14 23:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-08-14 23:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-08-15 00:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-08-15 00:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-08-15 01:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-08-15 01:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2019-08-15 02:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-08-15 02:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-08-15 03:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-08-15 03:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-08-15 04:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-08-15 04:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-08-15 05:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-08-15 05:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-08-15 06:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-08-15 06:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-08-15 07:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-08-15 07:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-08-15 08:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-08-15 08:30:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-08-15 09:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-08-15 09:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-08-15 10:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-08-15 10:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-08-15 11:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-08-15 11:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-08-15 12:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-08-15 12:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-08-15 13:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-08-15 13:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-08-15 14:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-08-15 14:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-08-15 15:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-08-15 15:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-08-15 16:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-08-15 16:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-08-15 17:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-08-15 17:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-08-15 18:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-08-15 18:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-08-15 19:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-08-15 19:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-08-15 20:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-08-15 20:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-08-15 21:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-08-15 21:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-08-15 22:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-08-15 22:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-08-15 23:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-08-15 23:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-08-16 00:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-08-16 00:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-08-16 01:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-08-16 01:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-08-16 02:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2019-08-16 02:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2019-08-16 03:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-08-16 03:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-08-16 04:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-08-16 04:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-08-16 05:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2019-08-16 05:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-08-16 06:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-08-16 06:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-08-16 07:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-08-16 07:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-08-16 08:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-08-16 08:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-08-16 09:00:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-08-16 09:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-08-16 10:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-08-16 10:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-08-16 11:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-08-16 11:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-08-16 12:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-08-16 12:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-08-16 13:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-08-16 13:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-08-16 14:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-08-16 14:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-08-16 15:00:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-08-16 15:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-08-16 16:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-08-16 16:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-08-16 17:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-08-16 17:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-08-16 18:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-08-16 18:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-08-16 19:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-08-16 19:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-08-16 20:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-08-16 20:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-08-16 21:00:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-08-16 21:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-08-16 22:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-08-16 22:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-08-16 23:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-08-16 23:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-08-17 00:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-08-17 00:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-08-17 01:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-08-17 01:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2019-08-17 02:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-08-17 02:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-08-17 03:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2019-08-17 03:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-08-17 04:00:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-08-17 04:30:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-08-17 05:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-08-17 05:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-08-17 06:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-08-17 06:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-08-17 07:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-08-17 07:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-08-17 08:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-08-17 08:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-08-17 09:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-08-17 09:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-08-17 10:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-08-17 10:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-08-17 11:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-08-17 11:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-08-17 12:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-08-17 12:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-08-17 13:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-08-17 13:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-08-17 14:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-08-17 14:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-08-17 15:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-08-17 15:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-08-17 16:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-08-17 16:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-08-17 17:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-08-17 17:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-08-17 18:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-08-17 18:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-08-17 19:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-08-17 19:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-08-17 20:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-08-17 20:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-08-17 21:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-08-17 21:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-08-17 22:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-08-17 22:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-08-17 23:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-08-17 23:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-08-18 00:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-08-18 00:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-08-18 01:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-08-18 01:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-08-18 02:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-08-18 02:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-08-18 03:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2019-08-18 03:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2019-08-18 04:00:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2019-08-18 04:30:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2019-08-18 05:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6
2019-08-18 05:30:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2019-08-18 06:00:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2019-08-18 06:30:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-18 07:00:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-08-18 07:30:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2019-08-18 08:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-08-18 08:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-08-18 09:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-08-18 09:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-08-18 10:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-08-18 10:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-08-18 11:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-08-18 11:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-08-18 12:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-08-18 12:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-08-18 13:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-08-18 13:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-08-18 14:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-08-18 14:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-08-18 15:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-08-18 15:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-08-18 16:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-08-18 16:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-08-18 17:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-08-18 17:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-08-18 18:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-08-18 18:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-08-18 19:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-08-18 19:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-08-18 20:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-08-18 20:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-08-18 21:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-08-18 21:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-08-18 22:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-08-18 22:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-08-18 23:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-08-18 23:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-08-19 00:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-08-19 00:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-08-19 01:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-08-19 01:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-08-19 02:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-19 02:30:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
