Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-27 06:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-08-27 06:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-08-27 07:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-08-27 07:30:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-08-27 08:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-08-27 08:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-08-27 09:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-08-27 09:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-08-27 10:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-08-27 10:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-08-27 11:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-08-27 11:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-08-27 12:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-08-27 12:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-08-27 13:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-08-27 13:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-08-27 14:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-08-27 14:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-08-27 15:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-08-27 15:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-08-27 16:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-08-27 16:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-08-27 17:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-08-27 17:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-08-27 18:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-08-27 18:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-08-27 19:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-08-27 19:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-08-27 20:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-08-27 20:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-08-27 21:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-08-27 21:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-08-27 22:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-08-27 22:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-08-27 23:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-08-27 23:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-08-28 00:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-08-28 00:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-08-28 01:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-08-28 01:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-08-28 02:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-08-28 02:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-08-28 03:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-08-28 03:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-08-28 04:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-08-28 04:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-08-28 05:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-08-28 05:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-08-28 06:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-08-28 06:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-08-28 07:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-08-28 07:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-08-28 08:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-08-28 08:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-08-28 09:00:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-08-28 09:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-08-28 10:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-08-28 10:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-08-28 11:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-08-28 11:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-08-28 12:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-08-28 12:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-08-28 13:00:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-08-28 13:30:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-08-28 14:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-08-28 14:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-08-28 15:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-08-28 15:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-08-28 16:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-08-28 16:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-08-28 17:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-08-28 17:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-08-28 18:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-08-28 18:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-08-28 19:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-08-28 19:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-08-28 20:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-08-28 20:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-08-28 21:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-08-28 21:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-08-28 22:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-08-28 22:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-08-28 23:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-08-28 23:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-08-29 00:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-08-29 00:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-08-29 01:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-08-29 01:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-08-29 02:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-08-29 02:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-08-29 03:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-08-29 03:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-08-29 04:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-08-29 04:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-08-29 05:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-08-29 05:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-08-29 06:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-08-29 06:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-08-29 07:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-08-29 07:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-08-29 08:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-08-29 08:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-08-29 09:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-08-29 09:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-08-29 10:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-08-29 10:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-08-29 11:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-08-29 11:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-08-29 12:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-08-29 12:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-08-29 13:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-08-29 13:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-08-29 14:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-08-29 14:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-08-29 15:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-08-29 15:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-08-29 16:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-08-29 16:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-08-29 17:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-08-29 17:30:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-08-29 18:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-08-29 18:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-08-29 19:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-08-29 19:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-08-29 20:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-08-29 20:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-08-29 21:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-08-29 21:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-08-29 22:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-08-29 22:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-08-29 23:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-08-29 23:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-08-30 00:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-08-30 00:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-08-30 01:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-08-30 01:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-08-30 02:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-08-30 02:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-08-30 03:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-08-30 03:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-08-30 04:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-08-30 04:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-08-30 05:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-08-30 05:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-08-30 06:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-08-30 06:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-08-30 07:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-08-30 07:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-08-30 08:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-08-30 08:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-08-30 09:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2019-08-30 09:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68
2019-08-30 10:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2019-08-30 10:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78
2019-08-30 11:00:00,2.37408,0.69244,2.473,0.00288,0.00084,0.003,2.3712,0.6916,2.47,4.69728,1.37004,4.893,0.00288,0.00084,0.003,4.6944,1.3692,4.89
2019-08-30 11:30:00,2.32464,0.6780200000000001,2.4215,0.011040000000000001,0.00322,0.0115,2.3136,0.6748000000000001,2.41,4.59024,1.3388200000000001,4.7815,0.011040000000000001,0.00322,0.0115,4.5792,1.3356,4.77
2019-08-30 12:00:00,2.49696,0.72828,2.601,0.02016,0.005880000000000001,0.021,2.4768,0.7224,2.58,4.74336,1.38348,4.941,0.02016,0.005880000000000001,0.021,4.7232,1.3776,4.92
2019-08-30 12:30:00,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.019680000000000003,0.00574,0.0205,2.5152,0.7336,2.62,4.67568,1.36374,4.8705,0.019680000000000003,0.00574,0.0205,4.656,1.358,4.85
2019-08-30 13:00:00,2.18592,0.63756,2.277,0.01632,0.00476,0.017,2.1696,0.6328,2.26,4.35552,1.2703600000000002,4.537,0.01632,0.00476,0.017,4.3392,1.2656,4.52
2019-08-30 13:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2019-08-30 14:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62
2019-08-30 14:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2019-08-30 15:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2019-08-30 15:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2019-08-30 16:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2019-08-30 16:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2019-08-30 17:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2019-08-30 17:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2019-08-30 18:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-08-30 18:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2019-08-30 19:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-08-30 19:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2019-08-30 20:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-08-30 20:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2019-08-30 21:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2019-08-30 21:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2019-08-30 22:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-08-30 22:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-08-30 23:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-08-30 23:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-08-31 00:00:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-08-31 00:30:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-08-31 01:00:00,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-08-31 01:30:00,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-08-31 02:00:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-08-31 02:30:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-08-31 03:00:00,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-08-31 03:30:00,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-08-31 04:00:00,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-08-31 04:30:00,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-08-31 05:00:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-08-31 05:30:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-08-31 06:00:00,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-08-31 06:30:00,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-08-31 07:00:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-08-31 07:30:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-08-31 08:00:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-08-31 08:30:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-08-31 09:00:00,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-08-31 09:30:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-08-31 10:00:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-08-31 10:30:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-08-31 11:00:00,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-08-31 11:30:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-08-31 12:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-08-31 12:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-08-31 13:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-08-31 13:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-08-31 14:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-08-31 14:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-08-31 15:00:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-08-31 15:30:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-08-31 16:00:00,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-08-31 16:30:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-08-31 17:00:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-08-31 17:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-08-31 18:00:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-08-31 18:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-08-31 19:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-08-31 19:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-08-31 20:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-08-31 20:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-08-31 21:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-08-31 21:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-08-31 22:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-08-31 22:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-08-31 23:00:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-08-31 23:30:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-09-01 00:00:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-09-01 00:30:00,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-09-01 01:00:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-09-01 01:30:00,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-09-01 02:00:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-09-01 02:30:00,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-09-01 03:00:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-09-01 03:30:00,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-09-01 04:00:00,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-09-01 04:30:00,1.2384,0.3612,1.29,0.0,0.0,0.0,1.2384,0.3612,1.29,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-09-01 05:00:00,1.248,0.364,1.3,0.0,0.0,0.0,1.248,0.364,1.3,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-09-01 05:30:00,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-09-01 06:00:00,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-09-01 06:30:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-09-01 07:00:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-09-01 07:30:00,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-09-01 08:00:00,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-09-01 08:30:00,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-09-01 09:00:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-09-01 09:30:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-09-01 10:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-09-01 10:30:00,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-09-01 11:00:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-09-01 11:30:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-09-01 12:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-09-01 12:30:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-09-01 13:00:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-09-01 13:30:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-09-01 14:00:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-09-01 14:30:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-09-01 15:00:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-09-01 15:30:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-09-01 16:00:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-09-01 16:30:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-09-01 17:00:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-09-01 17:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-09-01 18:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-09-01 18:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-09-01 19:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-09-01 19:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-09-01 20:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-09-01 20:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-09-01 21:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-09-01 21:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-09-01 22:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-09-01 22:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-09-01 23:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-09-01 23:30:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-09-02 00:00:00,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-09-02 00:30:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-09-02 01:00:00,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-09-02 01:30:00,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-09-02 02:00:00,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-09-02 02:30:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-09-02 03:00:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-09-02 03:30:00,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-09-02 04:00:00,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-09-02 04:30:00,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,1.3056,0.3808,1.3599999999999999,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-09-02 05:00:00,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-09-02 05:30:00,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-09-02 06:00:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-09-02 06:30:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-09-02 07:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-09-02 07:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2019-09-02 08:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58
2019-09-02 08:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61
2019-09-02 09:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78
2019-09-02 09:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82
2019-09-02 10:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2019-09-02 10:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69
2019-09-02 11:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2019-09-02 11:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84
2019-09-02 12:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77
2019-09-02 12:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64
2019-09-02 13:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2019-09-02 13:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
2019-09-02 14:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03
2019-09-02 14:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02
2019-09-02 15:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91
2019-09-02 15:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86
2019-09-02 16:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83
2019-09-02 16:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2019-09-02 17:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71
2019-09-02 17:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53
2019-09-02 18:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42
2019-09-02 18:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2019-09-02 19:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2019-09-02 19:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2019-09-02 20:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2019-09-02 20:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58
2019-09-02 21:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58
2019-09-02 21:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2019-09-02 22:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2019-09-02 22:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-09-02 23:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-09-02 23:30:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-09-03 00:00:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-09-03 00:30:00,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-09-03 01:00:00,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-09-03 01:30:00,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-09-03 02:00:00,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-09-03 02:30:00,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-09-03 03:00:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-09-03 03:30:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-09-03 04:00:00,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-09-03 04:30:00,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-09-03 05:00:00,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-09-03 05:30:00,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-09-03 06:00:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-09-03 06:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-09-03 07:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2019-09-03 07:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2019-09-03 08:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2019-09-03 08:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9
