Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-03 09:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99
2019-09-03 09:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12
2019-09-03 10:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94
2019-09-03 10:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95
2019-09-03 11:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97
2019-09-03 11:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005
2019-09-03 12:00:00,2.27664,0.66402,2.3715,0.00144,0.00042,0.0015,2.2752,0.6636000000000001,2.37,4.33104,1.26322,4.5115,0.00144,0.00042,0.0015,4.3296,1.2628,4.51
2019-09-03 12:30:00,2.26512,0.66066,2.3595,0.01872,0.0054600000000000004,0.0195,2.2464,0.6552,2.34,4.23312,1.23466,4.4095,0.01872,0.0054600000000000004,0.0195,4.2144,1.2292,4.39
2019-09-03 13:00:00,2.19024,0.63882,2.2815,0.020640000000000002,0.00602,0.021500000000000002,2.1696,0.6328,2.26,4.31184,1.25762,4.4915,0.020640000000000002,0.00602,0.021500000000000002,4.2912,1.2516,4.47
2019-09-03 13:30:00,2.18832,0.63826,2.2795,0.01872,0.0054600000000000004,0.0195,2.1696,0.6328,2.26,4.33872,1.26546,4.5195,0.01872,0.0054600000000000004,0.0195,4.32,1.26,4.5
2019-09-03 14:00:00,2.40624,0.7018200000000001,2.5065,0.02544,0.00742,0.026500000000000003,2.3808,0.6944,2.48,4.49904,1.31222,4.6865,0.02544,0.00742,0.026500000000000003,4.4736,1.3048,4.66
2019-09-03 14:30:00,2.56992,0.7495600000000001,2.677,0.025920000000000002,0.007560000000000001,0.027,2.544,0.742,2.65,4.73952,1.38236,4.937,0.025920000000000002,0.007560000000000001,0.027,4.7136,1.3748,4.91
2019-09-03 15:00:00,2.484,0.7245,2.5875,0.0264,0.0077,0.0275,2.4576000000000002,0.7168,2.56,4.4136,1.2873,4.5975,0.0264,0.0077,0.0275,4.3872,1.2796,4.57
2019-09-03 15:30:00,2.61984,0.76412,2.729,0.027840000000000004,0.00812,0.029,2.592,0.756,2.7,4.50144,1.31292,4.689,0.027840000000000004,0.00812,0.029,4.4736,1.3048,4.66
2019-09-03 16:00:00,2.568,0.749,2.675,0.024,0.007,0.025,2.544,0.742,2.65,4.4784,1.3062,4.665,0.024,0.007,0.025,4.4544,1.2992,4.64
2019-09-03 16:30:00,2.67264,0.7795200000000001,2.784,0.02304,0.00672,0.024,2.6496,0.7728,2.76,4.3814400000000004,1.27792,4.564,0.02304,0.00672,0.024,4.3584,1.2711999999999999,4.54
2019-09-03 17:00:00,2.58864,0.75502,2.6965,0.02544,0.00742,0.026500000000000003,2.5632,0.7476,2.67,4.30704,1.25622,4.4865,0.02544,0.00742,0.026500000000000003,4.2816,1.2488000000000001,4.46
2019-09-03 17:30:00,2.68608,0.78344,2.798,0.02688,0.007840000000000001,0.028,2.6592000000000002,0.7756000000000001,2.77,4.14528,1.20904,4.318,0.02688,0.007840000000000001,0.028,4.1184,1.2012,4.29
2019-09-03 18:00:00,2.6486400000000003,0.7725200000000001,2.759,0.027840000000000004,0.00812,0.029,2.6208,0.7644000000000001,2.73,4.12704,1.2037200000000001,4.299,0.027840000000000004,0.00812,0.029,4.0992,1.1956,4.27
2019-09-03 18:30:00,2.72208,0.7939400000000001,2.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.688,0.784,2.8,3.88368,1.13274,4.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8496,1.1228,4.01
2019-09-03 19:00:00,2.75568,0.8037400000000001,2.8705,0.038880000000000005,0.011340000000000001,0.0405,2.7168,0.7924,2.83,4.20528,1.22654,4.3805,0.038880000000000005,0.011340000000000001,0.0405,4.1664,1.2152,4.34
2019-09-03 19:30:00,2.7096,0.7903,2.8225,0.0408,0.0119,0.0425,2.6688,0.7784000000000001,2.7800000000000002,4.3128,1.2579,4.4925,0.0408,0.0119,0.0425,4.272,1.246,4.45
2019-09-03 20:00:00,2.8152,0.8211,2.9325,0.0408,0.0119,0.0425,2.7744,0.8092,2.89,4.3608,1.2719,4.5425,0.0408,0.0119,0.0425,4.32,1.26,4.5
2019-09-03 20:30:00,2.82336,0.8234800000000001,2.941,0.039360000000000006,0.01148,0.041,2.784,0.812,2.9,4.28256,1.24908,4.461,0.039360000000000006,0.01148,0.041,4.2432,1.2376,4.42
2019-09-03 21:00:00,2.6601600000000003,0.77588,2.771,0.039360000000000006,0.01148,0.041,2.6208,0.7644000000000001,2.73,4.15776,1.21268,4.331,0.039360000000000006,0.01148,0.041,4.1184,1.2012,4.29
2019-09-03 21:30:00,2.60256,0.7590800000000001,2.711,0.039360000000000006,0.01148,0.041,2.5632,0.7476,2.67,4.07136,1.18748,4.241,0.039360000000000006,0.01148,0.041,4.032,1.176,4.2
2019-09-03 22:00:00,2.46912,0.72016,2.572,0.04032,0.011760000000000001,0.042,2.4288,0.7084,2.5300000000000002,3.87072,1.12896,4.032,0.04032,0.011760000000000001,0.042,3.8304,1.1172,3.99
2019-09-03 22:30:00,2.25648,0.6581400000000001,2.3505000000000003,0.038880000000000005,0.011340000000000001,0.0405,2.2176,0.6468,2.31,3.51408,1.02494,3.6605,0.038880000000000005,0.011340000000000001,0.0405,3.4752,1.0136,3.62
2019-09-03 23:00:00,2.08128,0.60704,2.168,0.01728,0.00504,0.018000000000000002,2.064,0.602,2.15,3.31008,0.9654400000000001,3.448,0.01728,0.00504,0.018000000000000002,3.2928,0.9604,3.43
2019-09-03 23:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-09-04 00:00:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-09-04 00:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-09-04 01:00:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-09-04 01:30:00,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-09-04 02:00:00,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-09-04 02:30:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-09-04 03:00:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-09-04 03:30:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-09-04 04:00:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-09-04 04:30:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-09-04 05:00:00,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-09-04 05:30:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-09-04 06:00:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-09-04 06:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-09-04 07:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-09-04 07:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68
2019-09-04 08:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99
2019-09-04 08:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06
2019-09-04 09:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28
2019-09-04 09:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18
2019-09-04 10:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97
2019-09-04 10:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
2019-09-04 11:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84
2019-09-04 11:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66
2019-09-04 12:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75
2019-09-04 12:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07
2019-09-04 13:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53
2019-09-04 13:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2019-09-04 14:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2019-09-04 14:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2019-09-04 15:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87
2019-09-04 15:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95
2019-09-04 16:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9
2019-09-04 16:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9
2019-09-04 17:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64
2019-09-04 17:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2019-09-04 18:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2019-09-04 18:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2019-09-04 19:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2019-09-04 19:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2019-09-04 20:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2019-09-04 20:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2019-09-04 21:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2019-09-04 21:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2019-09-04 22:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2019-09-04 22:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-09-04 23:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-09-04 23:30:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-09-05 00:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-09-05 00:30:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-09-05 01:00:00,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-09-05 01:30:00,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-09-05 02:00:00,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-09-05 02:30:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-09-05 03:00:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-09-05 03:30:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-09-05 04:00:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-09-05 04:30:00,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-09-05 05:00:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-09-05 05:30:00,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-09-05 06:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-09-05 06:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-09-05 07:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2019-09-05 07:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59
2019-09-05 08:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2019-09-05 08:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8
2019-09-05 09:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94
2019-09-05 09:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03
2019-09-05 10:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87
2019-09-05 10:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75
2019-09-05 11:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62
2019-09-05 11:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71
2019-09-05 12:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83
2019-09-05 12:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83
2019-09-05 13:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9
2019-09-05 13:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1
2019-09-05 14:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98
2019-09-05 14:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
2019-09-05 15:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005
2019-09-05 15:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2019-09-05 16:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71
2019-09-05 16:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58
2019-09-05 17:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2019-09-05 17:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2019-09-05 18:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2019-09-05 18:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-09-05 19:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2019-09-05 19:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2019-09-05 20:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2019-09-05 20:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53
2019-09-05 21:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42
2019-09-05 21:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2019-09-05 22:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2019-09-05 22:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2019-09-05 23:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-09-05 23:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-09-06 00:00:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-09-06 00:30:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-09-06 01:00:00,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-09-06 01:30:00,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-09-06 02:00:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-09-06 02:30:00,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-09-06 03:00:00,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-09-06 03:30:00,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-09-06 04:00:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-09-06 04:30:00,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-09-06 05:00:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-09-06 05:30:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-09-06 06:00:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-09-06 06:30:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-09-06 07:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2019-09-06 07:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54
2019-09-06 08:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9
2019-09-06 08:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11
2019-09-06 09:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12
2019-09-06 09:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29
2019-09-06 10:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17
2019-09-06 10:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12
2019-09-06 11:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24
2019-09-06 11:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15
2019-09-06 12:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18
2019-09-06 12:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03
2019-09-06 13:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98
2019-09-06 13:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26
2019-09-06 14:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1
2019-09-06 14:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2019-09-06 15:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2019-09-06 15:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2019-09-06 16:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-09-06 16:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-09-06 17:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2019-09-06 17:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2019-09-06 18:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2019-09-06 18:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2019-09-06 19:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-09-06 19:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2019-09-06 20:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2019-09-06 20:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-09-06 21:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-09-06 21:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-09-06 22:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-09-06 22:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-09-06 23:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-09-06 23:30:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-09-07 00:00:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-09-07 00:30:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-09-07 01:00:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-09-07 01:30:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-09-07 02:00:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-09-07 02:30:00,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-09-07 03:00:00,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-09-07 03:30:00,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-09-07 04:00:00,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-09-07 04:30:00,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-09-07 05:00:00,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-09-07 05:30:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-09-07 06:00:00,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-09-07 06:30:00,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-09-07 07:00:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-09-07 07:30:00,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-09-07 08:00:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-09-07 08:30:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-09-07 09:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-09-07 09:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-09-07 10:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-09-07 10:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-09-07 11:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-09-07 11:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-09-07 12:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-09-07 12:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-09-07 13:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-09-07 13:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-09-07 14:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-09-07 14:30:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-09-07 15:00:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-09-07 15:30:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-09-07 16:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-09-07 16:30:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-09-07 17:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-09-07 17:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-09-07 18:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-09-07 18:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-09-07 19:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-09-07 19:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-09-07 20:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-09-07 20:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-09-07 21:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-09-07 21:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-09-07 22:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-09-07 22:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-09-07 23:00:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-09-07 23:30:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-09-08 00:00:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-09-08 00:30:00,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-09-08 01:00:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-09-08 01:30:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-09-08 02:00:00,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-09-08 02:30:00,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-09-08 03:00:00,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-09-08 03:30:00,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,1.3056,0.3808,1.3599999999999999,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-09-08 04:00:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-09-08 04:30:00,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-09-08 05:00:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-09-08 05:30:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-09-08 06:00:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-09-08 06:30:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-09-08 07:00:00,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-09-08 07:30:00,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-09-08 08:00:00,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-09-08 08:30:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-09-08 09:00:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-09-08 09:30:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-09-08 10:00:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-09-08 10:30:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-09-08 11:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-09-08 11:30:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-09-08 12:00:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-09-08 12:30:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-09-08 13:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-09-08 13:30:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-09-08 14:00:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-09-08 14:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-09-08 15:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-09-08 15:30:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-09-08 16:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-09-08 16:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-09-08 17:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-09-08 17:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-09-08 18:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-09-08 18:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-09-08 19:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-09-08 19:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-09-08 20:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-09-08 20:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-09-08 21:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-09-08 21:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-09-08 22:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-09-08 22:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-09-08 23:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-09-08 23:30:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-09-09 00:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-09-09 00:30:00,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-09-09 01:00:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-09-09 01:30:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-09-09 02:00:00,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-09-09 02:30:00,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-09-09 03:00:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-09-09 03:30:00,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-09-09 04:00:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-09-09 04:30:00,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-09-09 05:00:00,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-09-09 05:30:00,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-09-09 06:00:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-09-09 06:30:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2019-09-09 07:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2019-09-09 07:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89
2019-09-09 08:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27
2019-09-09 08:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33
2019-09-09 09:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42
2019-09-09 09:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,5.3664,1.5652,5.59,0.0,0.0,0.0,5.3664,1.5652,5.59
2019-09-09 10:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41
2019-09-09 10:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,5.424,1.5819999999999999,5.65,0.0,0.0,0.0,5.424,1.5819999999999999,5.65
2019-09-09 11:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,5.5296,1.6128,5.76,0.0,0.0,0.0,5.5296,1.6128,5.76
2019-09-09 11:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54
2019-09-09 12:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54
2019-09-09 12:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51
2019-09-09 13:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42
2019-09-09 13:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31
2019-09-09 14:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26
2019-09-09 14:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26
2019-09-09 15:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08
2019-09-09 15:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2019-09-09 16:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83
2019-09-09 16:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87
2019-09-09 17:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78
2019-09-09 17:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7
2019-09-09 18:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2019-09-09 18:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2019-09-09 19:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2019-09-09 19:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2019-09-09 20:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53
2019-09-09 20:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53
2019-09-09 21:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2019-09-09 21:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2019-09-09 22:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2019-09-09 22:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-09-09 23:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-09-09 23:30:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-09-10 00:00:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-09-10 00:30:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-09-10 01:00:00,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-09-10 01:30:00,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-09-10 02:00:00,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-09-10 02:30:00,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-09-10 03:00:00,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-09-10 03:30:00,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-09-10 04:00:00,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-09-10 04:30:00,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-09-10 05:00:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-09-10 05:30:00,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-09-10 06:00:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
