Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-10 06:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-09-10 07:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2019-09-10 07:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2019-09-10 08:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17
2019-09-10 08:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15
2019-09-10 09:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09
2019-09-10 09:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46
2019-09-10 10:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09
2019-09-10 10:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
2019-09-10 11:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09
2019-09-10 11:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11
2019-09-10 12:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02
2019-09-10 12:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2
2019-09-10 13:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2
2019-09-10 13:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13
2019-09-10 14:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2019-09-10 14:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2019-09-10 15:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06
2019-09-10 15:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2019-09-10 16:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87
2019-09-10 16:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76
2019-09-10 17:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2019-09-10 17:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2019-09-10 18:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2019-09-10 18:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2019-09-10 19:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2019-09-10 19:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42
2019-09-10 20:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62
2019-09-10 20:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2019-09-10 21:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53
2019-09-10 21:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2019-09-10 22:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2019-09-10 22:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-09-10 23:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-09-10 23:30:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-09-11 00:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-09-11 00:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-09-11 01:00:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-09-11 01:30:00,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-09-11 02:00:00,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-09-11 02:30:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-09-11 03:00:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-09-11 03:30:00,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-09-11 04:00:00,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-09-11 04:30:00,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-09-11 05:00:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-09-11 05:30:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-09-11 06:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-09-11 06:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-09-11 07:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2019-09-11 07:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74
2019-09-11 08:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12
2019-09-11 08:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21
2019-09-11 09:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26
2019-09-11 09:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25
2019-09-11 10:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25
2019-09-11 10:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17
2019-09-11 11:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47
2019-09-11 11:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,5.1264,1.4952,5.34,0.0,0.0,0.0,5.1264,1.4952,5.34
2019-09-11 12:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19
2019-09-11 12:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44
2019-09-11 13:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15
2019-09-11 13:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52
2019-09-11 14:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72
2019-09-11 14:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2019-09-11 15:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2019-09-11 15:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74
2019-09-11 16:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8
2019-09-11 16:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71
2019-09-11 17:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71
2019-09-11 17:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54
2019-09-11 18:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2019-09-11 18:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2019-09-11 19:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2019-09-11 19:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2019-09-11 20:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005
2019-09-11 20:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65
2019-09-11 21:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2019-09-11 21:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2019-09-11 22:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2019-09-11 22:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2019-09-11 23:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-09-11 23:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-09-12 00:00:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-09-12 00:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-09-12 01:00:00,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-09-12 01:30:00,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-09-12 02:00:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-09-12 02:30:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-09-12 03:00:00,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-09-12 03:30:00,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-09-12 04:00:00,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-09-12 04:30:00,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-09-12 05:00:00,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-09-12 05:30:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-09-12 06:00:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-09-12 06:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-09-12 07:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2019-09-12 07:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59
2019-09-12 08:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97
2019-09-12 08:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97
2019-09-12 09:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94
2019-09-12 09:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91
2019-09-12 10:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16
2019-09-12 10:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9
2019-09-12 11:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87
2019-09-12 11:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13
2019-09-12 12:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42
2019-09-12 12:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
2019-09-12 13:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1
2019-09-12 13:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23
2019-09-12 14:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06
2019-09-12 14:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12
2019-09-12 15:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02
2019-09-12 15:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16
2019-09-12 16:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82
2019-09-12 16:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86
2019-09-12 17:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64
2019-09-12 17:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57
2019-09-12 18:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53
2019-09-12 18:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2019-09-12 19:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2019-09-12 19:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2019-09-12 20:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2019-09-12 20:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42
2019-09-12 21:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2019-09-12 21:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2019-09-12 22:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-09-12 22:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-09-12 23:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-09-12 23:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-09-13 00:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-09-13 00:30:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-09-13 01:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-09-13 01:30:00,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-09-13 02:00:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-09-13 02:30:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-09-13 03:00:00,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-09-13 03:30:00,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-09-13 04:00:00,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-09-13 04:30:00,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-09-13 05:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-09-13 05:30:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-09-13 06:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-09-13 06:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-09-13 07:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2019-09-13 07:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005
2019-09-13 08:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3
2019-09-13 08:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07
2019-09-13 09:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01
2019-09-13 09:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09
2019-09-13 10:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2019-09-13 10:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8
2019-09-13 11:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92
2019-09-13 11:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82
2019-09-13 12:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84
2019-09-13 12:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57
2019-09-13 13:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5
2019-09-13 13:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2019-09-13 14:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44
2019-09-13 14:30:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2019-09-13 15:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2019-09-13 15:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-09-13 16:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2019-09-13 16:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2019-09-13 17:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2019-09-13 17:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-09-13 18:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2019-09-13 18:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-09-13 19:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-09-13 19:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2019-09-13 20:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2019-09-13 20:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-09-13 21:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2019-09-13 21:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-09-13 22:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-09-13 22:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-09-13 23:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-09-13 23:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-09-14 00:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-09-14 00:30:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-09-14 01:00:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-09-14 01:30:00,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-09-14 02:00:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-09-14 02:30:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-09-14 03:00:00,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-09-14 03:30:00,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-09-14 04:00:00,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-09-14 04:30:00,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-09-14 05:00:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-09-14 05:30:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-09-14 06:00:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-09-14 06:30:00,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-09-14 07:00:00,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-09-14 07:30:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-09-14 08:00:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-09-14 08:30:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-09-14 09:00:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-09-14 09:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-09-14 10:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-09-14 10:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-09-14 11:00:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-09-14 11:30:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-09-14 12:00:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-09-14 12:30:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-09-14 13:00:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-09-14 13:30:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-09-14 14:00:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-09-14 14:30:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-09-14 15:00:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-09-14 15:30:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-09-14 16:00:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-09-14 16:30:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-09-14 17:00:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-09-14 17:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-09-14 18:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-09-14 18:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-09-14 19:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-09-14 19:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-09-14 20:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-09-14 20:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-09-14 21:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-09-14 21:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-09-14 22:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-09-14 22:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-09-14 23:00:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-09-14 23:30:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-09-15 00:00:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-09-15 00:30:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-09-15 01:00:00,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-09-15 01:30:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-09-15 02:00:00,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-09-15 02:30:00,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-09-15 03:00:00,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-09-15 03:30:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-09-15 04:00:00,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-09-15 04:30:00,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-09-15 05:00:00,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-09-15 05:30:00,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-09-15 06:00:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-09-15 06:30:00,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-09-15 07:00:00,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-09-15 07:30:00,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-09-15 08:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-09-15 08:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-09-15 09:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-09-15 09:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-09-15 10:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-09-15 10:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-09-15 11:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-09-15 11:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-09-15 12:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-09-15 12:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-09-15 13:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-09-15 13:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-09-15 14:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-09-15 14:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-09-15 15:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-09-15 15:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-09-15 16:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-09-15 16:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-09-15 17:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-09-15 17:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-09-15 18:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-09-15 18:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-09-15 19:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-09-15 19:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2019-09-15 20:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2019-09-15 20:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2019-09-15 21:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-09-15 21:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-09-15 22:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-09-15 22:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-09-15 23:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-09-15 23:30:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-09-16 00:00:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-09-16 00:30:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-09-16 01:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-09-16 01:30:00,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-09-16 02:00:00,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-09-16 02:30:00,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-09-16 03:00:00,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-09-16 03:30:00,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-09-16 04:00:00,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-09-16 04:30:00,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-09-16 05:00:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-09-16 05:30:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-09-16 06:00:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-09-16 06:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-09-16 07:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2019-09-16 07:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2019-09-16 08:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23
2019-09-16 08:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18
2019-09-16 09:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2
2019-09-16 09:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,5.2128,1.5204,5.43,0.0,0.0,0.0,5.2128,1.5204,5.43
2019-09-16 10:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,5.28,1.54,5.5,0.0,0.0,0.0,5.28,1.54,5.5
2019-09-16 10:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4
2019-09-16 11:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38
2019-09-16 11:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2
2019-09-16 12:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33
2019-09-16 12:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9
2019-09-16 13:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75
2019-09-16 13:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8
2019-09-16 14:00:00,2.4220800000000002,0.7064400000000001,2.523,0.00288,0.00084,0.003,2.4192,0.7056,2.52,4.51488,1.31684,4.703,0.00288,0.00084,0.003,4.5120000000000005,1.316,4.7
2019-09-16 14:30:00,2.45424,0.71582,2.5564999999999998,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.448,0.714,2.55,4.52112,1.31866,4.7095,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.51488,1.31684,4.703
2019-09-16 15:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0
2019-09-16 15:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0
2019-09-16 16:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97
2019-09-16 16:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11
2019-09-16 17:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2019-09-16 17:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-09-16 18:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-09-16 18:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-09-16 19:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-09-16 19:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-09-16 20:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-09-16 20:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-09-16 21:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-09-16 21:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-09-16 22:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-09-16 22:30:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-09-16 23:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-09-16 23:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-09-17 00:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-09-17 00:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-09-17 01:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-09-17 01:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-09-17 02:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-09-17 02:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-09-17 03:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-09-17 03:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-09-17 04:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-09-17 04:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-09-17 05:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-09-17 05:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-09-17 06:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-09-17 06:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-09-17 07:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-09-17 07:30:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-09-17 08:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-09-17 08:30:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-09-17 09:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-09-17 09:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-09-17 10:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-09-17 10:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
