Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-17 11:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-09-17 11:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-09-17 12:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-09-17 12:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-09-17 13:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-09-17 13:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-09-17 14:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-09-17 14:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-09-17 15:00:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-09-17 15:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-09-17 16:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-09-17 16:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-09-17 17:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-09-17 17:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-09-17 18:00:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-09-17 18:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-09-17 19:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-09-17 19:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-09-17 20:00:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-09-17 20:30:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-09-17 21:00:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-09-17 21:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-09-17 22:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-09-17 22:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-09-17 23:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-09-17 23:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-09-18 00:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-09-18 00:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-09-18 01:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-09-18 01:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-09-18 02:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-09-18 02:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-09-18 03:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-09-18 03:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-09-18 04:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-09-18 04:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-09-18 05:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-09-18 05:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-09-18 06:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-09-18 06:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-09-18 07:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-09-18 07:30:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-09-18 08:00:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-09-18 08:30:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-09-18 09:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-09-18 09:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-09-18 10:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-09-18 10:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-09-18 11:00:00,4.4088,1.2859,4.5925,0.0024000000000000002,0.0007,0.0025,4.4064,1.2852000000000001,4.59,3.3144,0.9667,3.4525,0.0024000000000000002,0.0007,0.0025,3.312,0.966,3.45
2019-09-18 11:30:00,4.3814400000000004,1.27792,4.564,0.01344,0.003920000000000001,0.014,4.368,1.274,4.55,3.21984,0.9391200000000001,3.354,0.01344,0.003920000000000001,0.014,3.2064,0.9352,3.34
2019-09-18 12:00:00,4.19616,1.22388,4.371,0.010560000000000002,0.0030800000000000003,0.011,4.1856,1.2208,4.36,3.03456,0.8850800000000001,3.161,0.010560000000000002,0.0030800000000000003,0.011,3.024,0.882,3.15
2019-09-18 12:30:00,4.1472,1.2096,4.32,0.009600000000000001,0.0028,0.01,4.1376,1.2068,4.31,3.0144,0.8792000000000001,3.14,0.009600000000000001,0.0028,0.01,3.0048,0.8764000000000001,3.13
2019-09-18 13:00:00,3.89424,1.13582,4.0565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.888,1.134,4.05,3.01104,0.8782200000000001,3.1365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.0048,0.8764000000000001,3.13
2019-09-18 13:30:00,3.8990400000000003,1.1372200000000001,4.0615,0.011040000000000001,0.00322,0.0115,3.888,1.134,4.05,2.91984,0.85162,3.0415,0.011040000000000001,0.00322,0.0115,2.9088000000000003,0.8484,3.03
2019-09-18 14:00:00,3.73872,1.09046,3.8945,0.013920000000000002,0.00406,0.0145,3.7248,1.0864,3.88,2.81712,0.8216600000000001,2.9345,0.013920000000000002,0.00406,0.0145,2.8032,0.8176,2.92
2019-09-18 14:30:00,3.972,1.1585,4.1375,0.016800000000000002,0.0049,0.0175,3.9552,1.1536,4.12,3.012,0.8785000000000001,3.1375,0.016800000000000002,0.0049,0.0175,2.9952,0.8736,3.12
2019-09-18 15:00:00,3.9345600000000003,1.14758,4.0985,0.01776,0.005180000000000001,0.018500000000000003,3.9168000000000003,1.1424,4.08,3.08976,0.9011800000000001,3.2185,0.01776,0.005180000000000001,0.018500000000000003,3.072,0.896,3.2
2019-09-18 15:30:00,4.09872,1.19546,4.2695,0.01872,0.0054600000000000004,0.0195,4.08,1.19,4.25,2.94672,0.8594600000000001,3.0695,0.01872,0.0054600000000000004,0.0195,2.928,0.854,3.05
2019-09-18 16:00:00,4.21536,1.2294800000000001,4.391,0.02016,0.005880000000000001,0.021,4.1952,1.2236,4.37,3.01536,0.87948,3.141,0.02016,0.005880000000000001,0.021,2.9952,0.8736,3.12
2019-09-18 16:30:00,4.3032,1.2551,4.4825,0.0216,0.0063,0.022500000000000003,4.2816,1.2488000000000001,4.46,3.1224,0.9107000000000001,3.2525,0.0216,0.0063,0.022500000000000003,3.1008,0.9044000000000001,3.23
2019-09-18 17:00:00,4.30512,1.25566,4.4845,0.023520000000000003,0.006860000000000001,0.0245,4.2816,1.2488000000000001,4.46,3.04752,0.8888600000000001,3.1745,0.023520000000000003,0.006860000000000001,0.0245,3.024,0.882,3.15
2019-09-18 17:30:00,4.46256,1.30158,4.6485,0.027360000000000002,0.007980000000000001,0.0285,4.4352,1.2936,4.62,2.99376,0.8731800000000001,3.1185,0.027360000000000002,0.007980000000000001,0.0285,2.9664,0.8652000000000001,3.09
2019-09-18 18:00:00,4.16688,1.21534,4.3405000000000005,0.029280000000000004,0.00854,0.030500000000000003,4.1376,1.2068,4.31,2.9860800000000003,0.87094,3.1105,0.029280000000000004,0.00854,0.030500000000000003,2.9568000000000003,0.8624,3.08
2019-09-18 18:30:00,4.09248,1.19364,4.263,0.03168,0.00924,0.033,4.0608,1.1844000000000001,4.23,2.8252800000000002,0.8240400000000001,2.943,0.03168,0.00924,0.033,2.7936,0.8148000000000001,2.91
2019-09-18 19:00:00,4.07712,1.18916,4.247,0.03552,0.010360000000000001,0.037,4.0416,1.1788,4.21,2.87712,0.83916,2.997,0.03552,0.010360000000000001,0.037,2.8416,0.8288000000000001,2.96
2019-09-18 19:30:00,4.08,1.19,4.25,0.038400000000000004,0.0112,0.04,4.0416,1.1788,4.21,2.9664,0.8652000000000001,3.09,0.038400000000000004,0.0112,0.04,2.928,0.854,3.05
2019-09-18 20:00:00,4.5216,1.3188,4.71,0.038400000000000004,0.0112,0.04,4.4832,1.3076,4.67,3.2064,0.9352,3.34,0.038400000000000004,0.0112,0.04,3.168,0.924,3.3
2019-09-18 20:30:00,4.416,1.288,4.6,0.038400000000000004,0.0112,0.04,4.3776,1.2768,4.5600000000000005,3.0816,0.8988,3.21,0.038400000000000004,0.0112,0.04,3.0432,0.8876000000000001,3.17
2019-09-18 21:00:00,3.9936,1.1648,4.16,0.038400000000000004,0.0112,0.04,3.9552,1.1536,4.12,2.9376,0.8568,3.06,0.038400000000000004,0.0112,0.04,2.8992,0.8456,3.02
2019-09-18 21:30:00,3.92592,1.14506,4.0895,0.03792,0.01106,0.0395,3.888,1.134,4.05,2.8315200000000003,0.82586,2.9495,0.03792,0.01106,0.0395,2.7936,0.8148000000000001,2.91
2019-09-18 22:00:00,3.64752,1.06386,3.7995,0.03792,0.01106,0.0395,3.6096,1.0528,3.76,2.69712,0.78666,2.8095,0.03792,0.01106,0.0395,2.6592000000000002,0.7756000000000001,2.77
2019-09-18 22:30:00,3.26352,0.95186,3.3995,0.03792,0.01106,0.0395,3.2256,0.9408000000000001,3.36,2.49552,0.7278600000000001,2.5995,0.03792,0.01106,0.0395,2.4576000000000002,0.7168,2.56
2019-09-18 23:00:00,3.04272,0.88746,3.1695,0.03792,0.01106,0.0395,3.0048,0.8764000000000001,3.13,2.31312,0.67466,2.4095,0.03792,0.01106,0.0395,2.2752,0.6636000000000001,2.37
2019-09-18 23:30:00,2.85312,0.8321600000000001,2.972,0.01152,0.00336,0.012,2.8416,0.8288000000000001,2.96,2.17152,0.63336,2.262,0.01152,0.00336,0.012,2.16,0.63,2.25
2019-09-19 00:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-09-19 00:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-09-19 01:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-09-19 01:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-09-19 02:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-09-19 02:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-09-19 03:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-09-19 03:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-09-19 04:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-09-19 04:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-09-19 05:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-09-19 05:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-09-19 06:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-09-19 06:30:00,3.22032,0.9392600000000001,3.3545,0.023520000000000003,0.006860000000000001,0.0245,3.1968,0.9324,3.33,2.50032,0.72926,2.6045,0.023520000000000003,0.006860000000000001,0.0245,2.4768,0.7224,2.58
2019-09-19 07:00:00,3.63024,1.05882,3.7815000000000003,0.030240000000000003,0.008820000000000001,0.0315,3.6,1.05,3.75,2.71824,0.7928200000000001,2.8315,0.030240000000000003,0.008820000000000001,0.0315,2.688,0.784,2.8
2019-09-19 07:30:00,4.3152,1.2586,4.495,0.024,0.007,0.025,4.2912,1.2516,4.47,3.0384,0.8862,3.165,0.024,0.007,0.025,3.0144,0.8792000000000001,3.14
2019-09-19 08:00:00,4.52592,1.32006,4.7145,0.023520000000000003,0.006860000000000001,0.0245,4.5024,1.3132000000000001,4.69,3.17232,0.9252600000000001,3.3045,0.023520000000000003,0.006860000000000001,0.0245,3.1488,0.9184,3.2800000000000002
2019-09-19 08:30:00,4.57776,1.33518,4.7685,0.01776,0.005180000000000001,0.018500000000000003,4.5600000000000005,1.33,4.75,3.13776,0.9151800000000001,3.2685,0.01776,0.005180000000000001,0.018500000000000003,3.12,0.91,3.25
2019-09-19 09:00:00,4.73712,1.38166,4.9345,0.013920000000000002,0.00406,0.0145,4.7232,1.3776,4.92,3.04752,0.8888600000000001,3.1745,0.013920000000000002,0.00406,0.0145,3.0336,0.8848,3.16
2019-09-19 09:30:00,4.536,1.323,4.725,0.014400000000000001,0.004200000000000001,0.015,4.5216,1.3188,4.71,3.1056,0.9058,3.235,0.014400000000000001,0.004200000000000001,0.015,3.0912,0.9016000000000001,3.22
2019-09-19 10:00:00,4.44192,1.29556,4.627,0.01632,0.00476,0.017,4.4256,1.2908,4.61,3.02112,0.88116,3.147,0.01632,0.00476,0.017,3.0048,0.8764000000000001,3.13
2019-09-19 10:30:00,4.32528,1.26154,4.5055,0.01488,0.00434,0.0155,4.3104,1.2572,4.49,3.01968,0.8807400000000001,3.1455,0.01488,0.00434,0.0155,3.0048,0.8764000000000001,3.13
2019-09-19 11:00:00,4.17984,1.21912,4.354,0.01344,0.003920000000000001,0.014,4.1664,1.2152,4.34,2.9318400000000002,0.8551200000000001,3.054,0.01344,0.003920000000000001,0.014,2.9184,0.8512000000000001,3.04
2019-09-19 11:30:00,4.15248,1.21114,4.3255,0.01488,0.00434,0.0155,4.1376,1.2068,4.31,2.93328,0.8555400000000001,3.0555,0.01488,0.00434,0.0155,2.9184,0.8512000000000001,3.04
2019-09-19 12:00:00,4.0152,1.1711,4.1825,0.012,0.0035,0.0125,4.0032,1.1676,4.17,2.7672,0.8071,2.8825000000000003,0.012,0.0035,0.0125,2.7552,0.8036000000000001,2.87
2019-09-19 12:30:00,4.06272,1.18496,4.232,0.01152,0.00336,0.012,4.0512,1.1816,4.22,2.72832,0.79576,2.842,0.01152,0.00336,0.012,2.7168,0.7924,2.83
2019-09-19 13:00:00,3.93696,1.14828,4.101,0.010560000000000002,0.0030800000000000003,0.011,3.9264,1.1452,4.09,2.69856,0.7870800000000001,2.811,0.010560000000000002,0.0030800000000000003,0.011,2.688,0.784,2.8
2019-09-19 13:30:00,3.69792,1.07856,3.852,0.01152,0.00336,0.012,3.6864,1.0752,3.84,2.63232,0.7677600000000001,2.742,0.01152,0.00336,0.012,2.6208,0.7644000000000001,2.73
2019-09-19 14:00:00,3.87216,1.12938,4.0335,0.012960000000000001,0.0037800000000000004,0.0135,3.8592,1.1256,4.02,2.69136,0.78498,2.8035,0.012960000000000001,0.0037800000000000004,0.0135,2.6784,0.7812,2.79
2019-09-19 14:30:00,3.972,1.1585,4.1375,0.016800000000000002,0.0049,0.0175,3.9552,1.1536,4.12,2.7912,0.8141,2.9075,0.016800000000000002,0.0049,0.0175,2.7744,0.8092,2.89
2019-09-19 15:00:00,3.9744,1.1592,4.14,0.019200000000000002,0.0056,0.02,3.9552,1.1536,4.12,2.8704,0.8372,2.99,0.019200000000000002,0.0056,0.02,2.8512,0.8316,2.9699999999999998
2019-09-19 15:30:00,3.9940800000000003,1.16494,4.1605,0.019680000000000003,0.00574,0.0205,3.9744,1.1592,4.14,2.89968,0.84574,3.0205,0.019680000000000003,0.00574,0.0205,2.88,0.84,3.0
2019-09-19 16:00:00,3.87168,1.12924,4.033,0.022080000000000002,0.00644,0.023,3.8496,1.1228,4.01,3.06528,0.8940400000000001,3.193,0.022080000000000002,0.00644,0.023,3.0432,0.8876000000000001,3.17
2019-09-19 16:30:00,4.04592,1.18006,4.2145,0.023520000000000003,0.006860000000000001,0.0245,4.0224,1.1732,4.19,3.03792,0.8860600000000001,3.1645,0.023520000000000003,0.006860000000000001,0.0245,3.0144,0.8792000000000001,3.14
2019-09-19 17:00:00,4.06704,1.18622,4.2365,0.02544,0.00742,0.026500000000000003,4.0416,1.1788,4.21,2.99184,0.8726200000000001,3.1165,0.02544,0.00742,0.026500000000000003,2.9664,0.8652000000000001,3.09
2019-09-19 17:30:00,4.09776,1.1951800000000001,4.2685,0.027360000000000002,0.007980000000000001,0.0285,4.0704,1.1872,4.24,3.01296,0.8787800000000001,3.1385,0.027360000000000002,0.007980000000000001,0.0285,2.9856,0.8708,3.11
2019-09-19 18:00:00,3.88992,1.13456,4.052,0.030720000000000004,0.008960000000000001,0.032,3.8592,1.1256,4.02,2.97792,0.8685600000000001,3.102,0.030720000000000004,0.008960000000000001,0.032,2.9472,0.8596,3.07
2019-09-19 18:30:00,4.02624,1.17432,4.194,0.03264,0.00952,0.034,3.9936,1.1648,4.16,2.7782400000000003,0.81032,2.894,0.03264,0.00952,0.034,2.7456,0.8008000000000001,2.86
2019-09-19 19:00:00,4.23216,1.23438,4.4085,0.03696,0.010780000000000001,0.0385,4.1952,1.2236,4.37,2.9265600000000003,0.8535800000000001,3.0485,0.03696,0.010780000000000001,0.0385,2.8896,0.8428,3.01
2019-09-19 19:30:00,4.11072,1.19896,4.282,0.04032,0.011760000000000001,0.042,4.0704,1.1872,4.24,2.95872,0.8629600000000001,3.082,0.04032,0.011760000000000001,0.042,2.9184,0.8512000000000001,3.04
2019-09-19 20:00:00,4.26384,1.24362,4.4415,0.03984,0.01162,0.0415,4.224,1.232,4.4,3.18864,0.9300200000000001,3.3215,0.03984,0.01162,0.0415,3.1488,0.9184,3.2800000000000002
2019-09-19 20:30:00,4.14672,1.20946,4.3195,0.03792,0.01106,0.0395,4.1088000000000005,1.1984,4.28,3.10992,0.9070600000000001,3.2395,0.03792,0.01106,0.0395,3.072,0.896,3.2
2019-09-19 21:00:00,3.9940800000000003,1.16494,4.1605,0.038880000000000005,0.011340000000000001,0.0405,3.9552,1.1536,4.12,2.97648,0.86814,3.1005,0.038880000000000005,0.011340000000000001,0.0405,2.9376,0.8568,3.06
2019-09-19 21:30:00,3.84528,1.12154,4.0055,0.01488,0.00434,0.0155,3.8304,1.1172,3.99,2.85648,0.8331400000000001,2.9755000000000003,0.01488,0.00434,0.0155,2.8416,0.8288000000000001,2.96
2019-09-19 22:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-09-19 22:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-09-19 23:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-09-19 23:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-09-20 00:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-09-20 00:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-09-20 01:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-09-20 01:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-09-20 02:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-09-20 02:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-09-20 03:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-09-20 03:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-09-20 04:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-09-20 04:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-09-20 05:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-09-20 05:30:00,2.43504,0.7102200000000001,2.5365,0.02544,0.00742,0.026500000000000003,2.4096,0.7028,2.51,1.89744,0.55342,1.9765000000000001,0.02544,0.00742,0.026500000000000003,1.8719999999999999,0.546,1.9500000000000002
2019-09-20 06:00:00,2.6832000000000003,0.7826000000000001,2.795,0.033600000000000005,0.0098,0.035,2.6496,0.7728,2.76,2.0496,0.5978,2.135,0.033600000000000005,0.0098,0.035,2.016,0.588,2.1
2019-09-20 06:30:00,3.28656,0.9585800000000001,3.4235,0.03216,0.009380000000000001,0.0335,3.2544,0.9492,3.39,2.36496,0.6897800000000001,2.4635,0.03216,0.009380000000000001,0.0335,2.3328,0.6804,2.43
2019-09-20 07:00:00,3.59376,1.04818,3.7435,0.03216,0.009380000000000001,0.0335,3.5616,1.0388,3.71,2.63376,0.7681800000000001,2.7435,0.03216,0.009380000000000001,0.0335,2.6016,0.7588,2.71
2019-09-20 07:30:00,4.25376,1.24068,4.431,0.02976,0.00868,0.031,4.224,1.232,4.4,3.00576,0.8766800000000001,3.1310000000000002,0.02976,0.00868,0.031,2.976,0.868,3.1
2019-09-20 08:00:00,4.52688,1.32034,4.7155000000000005,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.5024,1.3132000000000001,4.69,3.14448,0.9171400000000001,3.2755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.12,0.91,3.25
2019-09-20 08:30:00,4.47024,1.30382,4.6565,0.02544,0.00742,0.026500000000000003,4.4448,1.2964,4.63,3.17424,0.9258200000000001,3.3064999999999998,0.02544,0.00742,0.026500000000000003,3.1488,0.9184,3.2800000000000002
2019-09-20 09:00:00,4.34928,1.26854,4.5305,0.019680000000000003,0.00574,0.0205,4.3296,1.2628,4.51,3.12048,0.9101400000000001,3.2505,0.019680000000000003,0.00574,0.0205,3.1008,0.9044000000000001,3.23
2019-09-20 09:30:00,4.368,1.274,4.55,0.019200000000000002,0.0056,0.02,4.3488,1.2684,4.53,3.1872,0.9296000000000001,3.32,0.019200000000000002,0.0056,0.02,3.168,0.924,3.3
2019-09-20 10:00:00,4.11936,1.20148,4.291,0.02016,0.005880000000000001,0.021,4.0992,1.1956,4.27,3.02496,0.8822800000000001,3.151,0.02016,0.005880000000000001,0.021,3.0048,0.8764000000000001,3.13
2019-09-20 10:30:00,4.1136,1.1998,4.285,0.014400000000000001,0.004200000000000001,0.015,4.0992,1.1956,4.27,3.0192,0.8806,3.145,0.014400000000000001,0.004200000000000001,0.015,3.0048,0.8764000000000001,3.13
2019-09-20 11:00:00,4.08768,1.19224,4.258,0.01728,0.00504,0.018000000000000002,4.0704,1.1872,4.24,3.10848,0.9066400000000001,3.238,0.01728,0.00504,0.018000000000000002,3.0912,0.9016000000000001,3.22
2019-09-20 11:30:00,3.9696,1.1578,4.135,0.014400000000000001,0.004200000000000001,0.015,3.9552,1.1536,4.12,3.1152,0.9086000000000001,3.245,0.014400000000000001,0.004200000000000001,0.015,3.1008,0.9044000000000001,3.23
2019-09-20 12:00:00,3.93888,1.14884,4.103,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9264,1.1452,4.09,3.01728,0.88004,3.143,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0048,0.8764000000000001,3.13
2019-09-20 12:30:00,3.7584,1.0962,3.915,0.014400000000000001,0.004200000000000001,0.015,3.7439999999999998,1.092,3.9,2.9424,0.8582000000000001,3.065,0.014400000000000001,0.004200000000000001,0.015,2.928,0.854,3.05
2019-09-20 13:00:00,3.6311999999999998,1.0591,3.7825,0.012,0.0035,0.0125,3.6192,1.0556,3.77,2.9208,0.8519,3.0425,0.012,0.0035,0.0125,2.9088000000000003,0.8484,3.03
2019-09-20 13:30:00,3.468,1.0115,3.6125,0.012,0.0035,0.0125,3.456,1.008,3.6,2.8728,0.8379000000000001,2.9925,0.012,0.0035,0.0125,2.8608000000000002,0.8344,2.98
2019-09-20 14:00:00,3.32592,0.97006,3.4645,0.013920000000000002,0.00406,0.0145,3.312,0.966,3.45,2.71152,0.7908600000000001,2.8245,0.013920000000000002,0.00406,0.0145,2.6976,0.7868,2.81
2019-09-20 14:30:00,3.43248,1.00114,3.5755,0.01488,0.00434,0.0155,3.4176,0.9968,3.56,2.47248,0.7211400000000001,2.5755,0.01488,0.00434,0.0155,2.4576000000000002,0.7168,2.56
2019-09-20 15:00:00,3.36576,0.9816800000000001,3.5060000000000002,0.015360000000000002,0.0044800000000000005,0.016,3.3504,0.9772000000000001,3.49,2.42496,0.70728,2.526,0.015360000000000002,0.0044800000000000005,0.016,2.4096,0.7028,2.51
2019-09-20 15:30:00,3.34848,0.9766400000000001,3.488,0.01728,0.00504,0.018000000000000002,3.3312,0.9716,3.47,2.35968,0.6882400000000001,2.458,0.01728,0.00504,0.018000000000000002,2.3424,0.6832,2.44
2019-09-20 16:00:00,3.46704,1.01122,3.6115,0.020640000000000002,0.00602,0.021500000000000002,3.4464,1.0052,3.59,2.49744,0.7284200000000001,2.6015,0.020640000000000002,0.00602,0.021500000000000002,2.4768,0.7224,2.58
2019-09-20 16:30:00,3.46896,1.01178,3.6135,0.02256,0.006580000000000001,0.0235,3.4464,1.0052,3.59,2.56656,0.74858,2.6734999999999998,0.02256,0.006580000000000001,0.0235,2.544,0.742,2.65
2019-09-20 17:00:00,3.44448,1.00464,3.588,0.02688,0.007840000000000001,0.028,3.4176,0.9968,3.56,2.54208,0.7414400000000001,2.648,0.02688,0.007840000000000001,0.028,2.5152,0.7336,2.62
2019-09-20 17:30:00,3.50544,1.02242,3.6515,0.030240000000000003,0.008820000000000001,0.0315,3.4752,1.0136,3.62,2.62224,0.76482,2.7315,0.030240000000000003,0.008820000000000001,0.0315,2.592,0.756,2.7
2019-09-20 18:00:00,3.50928,1.02354,3.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4752,1.0136,3.62,2.6068800000000003,0.76034,2.7155,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.5728,0.7504000000000001,2.68
2019-09-20 18:30:00,3.57792,1.04356,3.727,0.03552,0.010360000000000001,0.037,3.5423999999999998,1.0332,3.69,2.61792,0.76356,2.727,0.03552,0.010360000000000001,0.037,2.5824,0.7532,2.69
2019-09-20 19:00:00,3.67872,1.07296,3.832,0.04032,0.011760000000000001,0.042,3.6384,1.0612,3.79,2.60352,0.75936,2.7119999999999997,0.04032,0.011760000000000001,0.042,2.5632,0.7476,2.67
2019-09-20 19:30:00,3.67872,1.07296,3.832,0.04032,0.011760000000000001,0.042,3.6384,1.0612,3.79,2.65152,0.77336,2.762,0.04032,0.011760000000000001,0.042,2.6112,0.7616,2.7199999999999998
2019-09-20 20:00:00,3.8808,1.1319,4.0425,0.0408,0.0119,0.0425,3.84,1.12,4.0,2.8824,0.8407,3.0025,0.0408,0.0119,0.0425,2.8416,0.8288000000000001,2.96
2019-09-20 20:30:00,3.77952,1.10236,3.9370000000000003,0.03552,0.010360000000000001,0.037,3.7439999999999998,1.092,3.9,2.84832,0.83076,2.967,0.03552,0.010360000000000001,0.037,2.8128,0.8204,2.93
2019-09-20 21:00:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-09-20 21:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-09-20 22:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-09-20 22:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-09-20 23:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-09-20 23:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-09-21 00:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-09-21 00:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-09-21 01:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-09-21 01:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2019-09-21 02:00:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2019-09-21 02:30:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-09-21 03:00:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-09-21 03:30:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-09-21 04:00:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-09-21 04:30:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-09-21 05:00:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-09-21 05:30:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-09-21 06:00:00,1.9670400000000001,0.57372,2.049,0.03744,0.010920000000000001,0.039,1.9296000000000002,0.5628000000000001,2.01,1.9478400000000002,0.5681200000000001,2.029,0.03744,0.010920000000000001,0.039,1.9104,0.5572,1.99
2019-09-21 06:30:00,2.13408,0.6224400000000001,2.223,0.041280000000000004,0.01204,0.043000000000000003,2.0928,0.6104,2.18,2.02848,0.59164,2.113,0.041280000000000004,0.01204,0.043000000000000003,1.9872,0.5796,2.07
2019-09-21 07:00:00,2.2296,0.6503,2.3225,0.0408,0.0119,0.0425,2.1888,0.6384000000000001,2.2800000000000002,2.076,0.6055,2.1625,0.0408,0.0119,0.0425,2.0352,0.5936,2.12
2019-09-21 07:30:00,2.39424,0.69832,2.4939999999999998,0.04224000000000001,0.012320000000000001,0.044,2.352,0.686,2.45,2.33664,0.68152,2.434,0.04224000000000001,0.012320000000000001,0.044,2.2944,0.6692,2.39
2019-09-21 08:00:00,2.59584,0.75712,2.7039999999999997,0.04224000000000001,0.012320000000000001,0.044,2.5536,0.7448,2.66,2.51904,0.73472,2.624,0.04224000000000001,0.012320000000000001,0.044,2.4768,0.7224,2.58
2019-09-21 08:30:00,2.72064,0.7935200000000001,2.834,0.04224000000000001,0.012320000000000001,0.044,2.6784,0.7812,2.79,2.56704,0.74872,2.674,0.04224000000000001,0.012320000000000001,0.044,2.5248,0.7364,2.63
2019-09-21 09:00:00,2.8377600000000003,0.8276800000000001,2.956,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.8128,0.8204,2.93,2.6361600000000003,0.76888,2.746,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.6112,0.7616,2.7199999999999998
2019-09-21 09:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-09-21 10:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-09-21 10:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-09-21 11:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-09-21 11:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-09-21 12:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-09-21 12:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-09-21 13:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-09-21 13:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-09-21 14:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-09-21 14:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-09-21 15:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-09-21 15:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-09-21 16:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-09-21 16:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-09-21 17:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-09-21 17:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-09-21 18:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-09-21 18:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-09-21 19:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-09-21 19:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-09-21 20:00:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-09-21 20:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-09-21 21:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-09-21 21:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-09-21 22:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-09-21 22:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-09-21 23:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-09-21 23:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-09-22 00:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-09-22 00:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-09-22 01:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-09-22 01:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-09-22 02:00:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2019-09-22 02:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-09-22 03:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-09-22 03:30:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-22 04:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-22 04:30:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2019-09-22 05:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-09-22 05:30:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-09-22 06:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-09-22 06:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-09-22 07:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-09-22 07:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-09-22 08:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-09-22 08:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-09-22 09:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-09-22 09:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-09-22 10:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-09-22 10:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-09-22 11:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-09-22 11:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-09-22 12:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-09-22 12:30:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-09-22 13:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-09-22 13:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-09-22 14:00:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-09-22 14:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-09-22 15:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-09-22 15:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-09-22 16:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-09-22 16:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-09-22 17:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-09-22 17:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-09-22 18:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-09-22 18:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-09-22 19:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-09-22 19:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-09-22 20:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-09-22 20:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-09-22 21:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-09-22 21:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-09-22 22:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-09-22 22:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-09-22 23:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-09-22 23:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-09-23 00:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-09-23 00:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-09-23 01:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-09-23 01:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2019-09-23 02:00:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2019-09-23 02:30:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-09-23 03:00:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-09-23 03:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-23 04:00:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-23 04:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-09-23 05:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2019-09-23 05:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-09-23 06:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-09-23 06:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-09-23 07:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-09-23 07:30:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-09-23 08:00:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-09-23 08:30:00,4.5307200000000005,1.32146,4.7195,0.01872,0.0054600000000000004,0.0195,4.5120000000000005,1.316,4.7,3.14832,0.9182600000000001,3.2795,0.01872,0.0054600000000000004,0.0195,3.1296,0.9128000000000001,3.26
2019-09-23 09:00:00,4.5307200000000005,1.32146,4.7195,0.01872,0.0054600000000000004,0.0195,4.5120000000000005,1.316,4.7,3.09072,0.90146,3.2195,0.01872,0.0054600000000000004,0.0195,3.072,0.896,3.2
2019-09-23 09:30:00,4.4616,1.3013,4.6475,0.016800000000000002,0.0049,0.0175,4.4448,1.2964,4.63,3.0984,0.9037000000000001,3.2275,0.016800000000000002,0.0049,0.0175,3.0816,0.8988,3.21
2019-09-23 10:00:00,4.3176,1.2593,4.4975,0.016800000000000002,0.0049,0.0175,4.3008,1.2544,4.48,3.0408,0.8869,3.1675,0.016800000000000002,0.0049,0.0175,3.024,0.882,3.15
2019-09-23 10:30:00,4.20192,1.22556,4.377,0.01632,0.00476,0.017,4.1856,1.2208,4.36,3.05952,0.89236,3.187,0.01632,0.00476,0.017,3.0432,0.8876000000000001,3.17
2019-09-23 11:00:00,4.2192,1.2306,4.395,0.014400000000000001,0.004200000000000001,0.015,4.2048,1.2264,4.38,3.096,0.903,3.225,0.014400000000000001,0.004200000000000001,0.015,3.0816,0.8988,3.21
2019-09-23 11:30:00,4.37184,1.27512,4.554,0.01344,0.003920000000000001,0.014,4.3584,1.2711999999999999,4.54,3.20064,0.9335200000000001,3.334,0.01344,0.003920000000000001,0.014,3.1872,0.9296000000000001,3.32
2019-09-23 12:00:00,4.42944,1.29192,4.614,0.01344,0.003920000000000001,0.014,4.416,1.288,4.6,3.06624,0.8943200000000001,3.194,0.01344,0.003920000000000001,0.014,3.0528,0.8904000000000001,3.18
2019-09-23 12:30:00,4.60128,1.34204,4.793,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5888,1.3384,4.78,3.19008,0.93044,3.323,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.1776,0.9268000000000001,3.31
2019-09-23 13:00:00,4.25472,1.24096,4.432,0.01152,0.00336,0.012,4.2432,1.2376,4.42,3.02592,0.8825600000000001,3.152,0.01152,0.00336,0.012,3.0144,0.8792000000000001,3.14
2019-09-23 13:30:00,4.01904,1.17222,4.1865,0.01584,0.00462,0.0165,4.0032,1.1676,4.17,2.88624,0.8418200000000001,3.0065,0.01584,0.00462,0.0165,2.8704,0.8372,2.99
2019-09-23 14:00:00,3.8635200000000003,1.12686,4.0245,0.013920000000000002,0.00406,0.0145,3.8496,1.1228,4.01,2.73072,0.7964600000000001,2.8445,0.013920000000000002,0.00406,0.0145,2.7168,0.7924,2.83
2019-09-23 14:30:00,4.21152,1.22836,4.3870000000000005,0.01632,0.00476,0.017,4.1952,1.2236,4.37,2.90592,0.8475600000000001,3.027,0.01632,0.00476,0.017,2.8896,0.8428,3.01
