Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-23 15:00:00,4.21152,1.22836,4.3870000000000005,0.01632,0.00476,0.017,4.1952,1.2236,4.37,2.88672,0.84196,3.007,0.01632,0.00476,0.017,2.8704,0.8372,2.99
2019-09-23 15:30:00,4.21344,1.22892,4.389,0.018240000000000003,0.00532,0.019,4.1952,1.2236,4.37,3.02304,0.8817200000000001,3.149,0.018240000000000003,0.00532,0.019,3.0048,0.8764000000000001,3.13
2019-09-23 16:00:00,4.49328,1.31054,4.6805,0.019680000000000003,0.00574,0.0205,4.4736,1.3048,4.66,3.16848,0.9241400000000001,3.3005,0.019680000000000003,0.00574,0.0205,3.1488,0.9184,3.2800000000000002
2019-09-23 16:30:00,4.67712,1.36416,4.872,0.021120000000000003,0.0061600000000000005,0.022,4.656,1.358,4.85,3.21792,0.9385600000000001,3.352,0.021120000000000003,0.0061600000000000005,0.022,3.1968,0.9324,3.33
2019-09-23 17:00:00,4.50816,1.31488,4.696,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4832,1.3076,4.67,3.2697599999999998,0.9536800000000001,3.406,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2448,0.9464,3.38
2019-09-23 17:30:00,4.452,1.2985,4.6375,0.0264,0.0077,0.0275,4.4256,1.2908,4.61,3.3,0.9625,3.4375,0.0264,0.0077,0.0275,3.2736,0.9548000000000001,3.41
2019-09-23 18:00:00,4.28256,1.24908,4.461,0.02976,0.00868,0.031,4.2528,1.2404,4.43,3.16896,0.9242800000000001,3.301,0.02976,0.00868,0.031,3.1392,0.9156000000000001,3.27
2019-09-23 18:30:00,4.28688,1.25034,4.4655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2528,1.2404,4.43,2.95248,0.86114,3.0755,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.9184,0.8512000000000001,3.04
2019-09-23 19:00:00,4.27008,1.24544,4.448,0.036480000000000005,0.01064,0.038,4.2336,1.2348,4.41,3.08928,0.9010400000000001,3.218,0.036480000000000005,0.01064,0.038,3.0528,0.8904000000000001,3.18
2019-09-23 19:30:00,4.54464,1.32552,4.734,0.04224000000000001,0.012320000000000001,0.044,4.5024,1.3132000000000001,4.69,3.21024,0.93632,3.344,0.04224000000000001,0.012320000000000001,0.044,3.168,0.924,3.3
2019-09-23 20:00:00,4.28496,1.2497800000000001,4.4635,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2432,1.2376,4.42,3.17136,0.92498,3.3035,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.1296,0.9128000000000001,3.26
2019-09-23 20:30:00,3.9576000000000002,1.1543,4.1225,0.0408,0.0119,0.0425,3.9168000000000003,1.1424,4.08,3.0552,0.8911,3.1825,0.0408,0.0119,0.0425,3.0144,0.8792000000000001,3.14
2019-09-23 21:00:00,3.95808,1.1544400000000001,4.123,0.041280000000000004,0.01204,0.043000000000000003,3.9168000000000003,1.1424,4.08,2.88288,0.84084,3.003,0.041280000000000004,0.01204,0.043000000000000003,2.8416,0.8288000000000001,2.96
2019-09-23 21:30:00,3.6504,1.0647,3.8025,0.0408,0.0119,0.0425,3.6096,1.0528,3.76,2.7384,0.7987000000000001,2.8525,0.0408,0.0119,0.0425,2.6976,0.7868,2.81
2019-09-23 22:00:00,3.46896,1.01178,3.6135,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.4272,0.9996,3.5700000000000003,2.64336,0.7709800000000001,2.7535,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.6016,0.7588,2.71
2019-09-23 22:30:00,3.19056,0.9305800000000001,3.3235,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.1488,0.9184,3.2800000000000002,2.47056,0.7205800000000001,2.5735,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.4288,0.7084,2.5300000000000002
2019-09-23 23:00:00,2.96064,0.8635200000000001,3.084,0.04224000000000001,0.012320000000000001,0.044,2.9184,0.8512000000000001,3.04,2.27904,0.6647200000000001,2.374,0.04224000000000001,0.012320000000000001,0.044,2.2368,0.6524,2.33
2019-09-23 23:30:00,2.74032,0.7992600000000001,2.8545,0.04272,0.01246,0.044500000000000005,2.6976,0.7868,2.81,2.09712,0.6116600000000001,2.1845,0.04272,0.01246,0.044500000000000005,2.0544000000000002,0.5992000000000001,2.14
2019-09-24 00:00:00,2.61504,0.7627200000000001,2.724,0.04224000000000001,0.012320000000000001,0.044,2.5728,0.7504000000000001,2.68,2.00064,0.58352,2.084,0.04224000000000001,0.012320000000000001,0.044,1.9584000000000001,0.5712,2.04
2019-09-24 00:30:00,2.43312,0.7096600000000001,2.5345,0.04272,0.01246,0.044500000000000005,2.3904,0.6972,2.49,1.9051200000000001,0.55566,1.9845000000000002,0.04272,0.01246,0.044500000000000005,1.8624,0.5432,1.94
2019-09-24 01:00:00,2.31792,0.6760600000000001,2.4145,0.04272,0.01246,0.044500000000000005,2.2752,0.6636000000000001,2.37,1.8283200000000002,0.5332600000000001,1.9045,0.04272,0.01246,0.044500000000000005,1.7856,0.5208,1.8599999999999999
2019-09-24 01:30:00,2.25984,0.65912,2.354,0.04224000000000001,0.012320000000000001,0.044,2.2176,0.6468,2.31,1.78944,0.52192,1.8639999999999999,0.04224000000000001,0.012320000000000001,0.044,1.7472,0.5096,1.82
2019-09-24 02:00:00,2.22192,0.6480600000000001,2.3145,0.033120000000000004,0.00966,0.0345,2.1888,0.6384000000000001,2.2800000000000002,1.7803200000000001,0.51926,1.8545,0.033120000000000004,0.00966,0.0345,1.7472,0.5096,1.82
2019-09-24 02:30:00,2.13984,0.62412,2.229,0.00864,0.00252,0.009000000000000001,2.1312,0.6216,2.22,1.7750400000000002,0.5177200000000001,1.849,0.00864,0.00252,0.009000000000000001,1.7664,0.5152,1.8399999999999999
2019-09-24 03:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-09-24 03:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-09-24 04:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-09-24 04:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-09-24 05:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-09-24 05:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-09-24 06:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-09-24 06:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-09-24 07:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-09-24 07:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-09-24 08:00:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-09-24 08:30:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-09-24 09:00:00,4.75536,1.38698,4.9535,0.012960000000000001,0.0037800000000000004,0.0135,4.7424,1.3832,4.94,3.31536,0.9669800000000001,3.4535,0.012960000000000001,0.0037800000000000004,0.0135,3.3024,0.9632000000000001,3.44
2019-09-24 09:30:00,4.8974400000000005,1.42842,5.1015,0.011040000000000001,0.00322,0.0115,4.8864,1.4252,5.09,3.39024,0.98882,3.5315,0.011040000000000001,0.00322,0.0115,3.3792,0.9856,3.52
2019-09-24 10:00:00,5.01408,1.46244,5.223,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0016,1.4588,5.21,3.30528,0.9640400000000001,3.443,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.2928,0.9604,3.43
2019-09-24 10:30:00,5.08752,1.48386,5.2995,0.009120000000000001,0.00266,0.0095,5.0784,1.4812,5.29,3.45552,1.00786,3.5995,0.009120000000000001,0.00266,0.0095,3.4464,1.0052,3.59
2019-09-24 11:00:00,5.0184,1.4637,5.2275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.0112,1.4616,5.22,3.5208,1.0269,3.6675,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.5136000000000003,1.0248,3.66
2019-09-24 11:30:00,5.21136,1.5199799999999999,5.4285,0.00816,0.00238,0.0085,5.2032,1.5176,5.42,3.5601599999999998,1.03838,3.7085,0.00816,0.00238,0.0085,3.552,1.036,3.7
2019-09-24 12:00:00,5.17776,1.51018,5.3935,0.00336,0.0009800000000000002,0.0035,5.1744,1.5091999999999999,5.39,3.52656,1.02858,3.6734999999999998,0.00336,0.0009800000000000002,0.0035,3.5232,1.0276,3.67
2019-09-24 12:30:00,5.14224,1.4998200000000002,5.3565000000000005,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.136,1.498,5.35,3.4718400000000003,1.01262,3.6165000000000003,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.4656000000000002,1.0108,3.61
2019-09-24 13:00:00,5.2272,1.5246,5.445,0.0048000000000000004,0.0014,0.005,5.2224,1.5232,5.44,3.4992,1.0206,3.645,0.0048000000000000004,0.0014,0.005,3.4944,1.0192,3.64
2019-09-24 13:30:00,4.9507200000000005,1.4439600000000001,5.157,0.00672,0.0019600000000000004,0.007,4.944,1.442,5.15,3.46272,1.00996,3.607,0.00672,0.0019600000000000004,0.007,3.456,1.008,3.6
2019-09-24 14:00:00,4.87344,1.42142,5.0765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.8672,1.4196,5.07,3.31824,0.9678200000000001,3.4565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.312,0.966,3.45
2019-09-24 14:30:00,4.87632,1.42226,5.0795,0.009120000000000001,0.00266,0.0095,4.8672,1.4196,5.07,3.28272,0.9574600000000001,3.4195,0.009120000000000001,0.00266,0.0095,3.2736,0.9548000000000001,3.41
2019-09-24 15:00:00,5.07744,1.48092,5.289,0.00864,0.00252,0.009000000000000001,5.0688,1.4784000000000002,5.28,3.39744,0.9909200000000001,3.539,0.00864,0.00252,0.009000000000000001,3.3888,0.9884000000000001,3.5300000000000002
2019-09-24 15:30:00,4.95216,1.44438,5.1585,0.00816,0.00238,0.0085,4.944,1.442,5.15,3.39696,0.9907800000000001,3.5385,0.00816,0.00238,0.0085,3.3888,0.9884000000000001,3.5300000000000002
2019-09-24 16:00:00,4.88928,1.42604,5.093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8768,1.4224,5.08,3.4780800000000003,1.01444,3.623,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4656000000000002,1.0108,3.61
2019-09-24 16:30:00,4.75392,1.38656,4.952,0.01152,0.00336,0.012,4.7424,1.3832,4.94,3.31392,0.9665600000000001,3.452,0.01152,0.00336,0.012,3.3024,0.9632000000000001,3.44
2019-09-24 17:00:00,4.59504,1.34022,4.7865,0.01584,0.00462,0.0165,4.5792,1.3356,4.77,3.29904,0.9622200000000001,3.4365,0.01584,0.00462,0.0165,3.2832,0.9576,3.42
2019-09-24 17:30:00,4.3488,1.2684,4.53,0.019200000000000002,0.0056,0.02,4.3296,1.2628,4.51,3.2256,0.9408000000000001,3.36,0.019200000000000002,0.0056,0.02,3.2064,0.9352,3.34
2019-09-24 18:00:00,4.44768,1.29724,4.633,0.022080000000000002,0.00644,0.023,4.4256,1.2908,4.61,3.10368,0.90524,3.233,0.022080000000000002,0.00644,0.023,3.0816,0.8988,3.21
2019-09-24 18:30:00,4.29936,1.25398,4.4785,0.027360000000000002,0.007980000000000001,0.0285,4.272,1.246,4.45,2.99376,0.8731800000000001,3.1185,0.027360000000000002,0.007980000000000001,0.0285,2.9664,0.8652000000000001,3.09
2019-09-24 19:00:00,4.26768,1.24474,4.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2336,1.2348,4.41,3.04848,0.88914,3.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.0144,0.8792000000000001,3.14
2019-09-24 19:30:00,4.58976,1.33868,4.781,0.039360000000000006,0.01148,0.041,4.5504,1.3272,4.74,3.31296,0.96628,3.451,0.039360000000000006,0.01148,0.041,3.2736,0.9548000000000001,3.41
2019-09-24 20:00:00,4.51248,1.31614,4.7005,0.038880000000000005,0.011340000000000001,0.0405,4.4736,1.3048,4.66,3.32208,0.9689400000000001,3.4605,0.038880000000000005,0.011340000000000001,0.0405,3.2832,0.9576,3.42
2019-09-24 20:30:00,4.3776,1.2768,4.5600000000000005,0.038400000000000004,0.0112,0.04,4.3392,1.2656,4.52,3.2448,0.9464,3.38,0.038400000000000004,0.0112,0.04,3.2064,0.9352,3.34
2019-09-24 21:00:00,4.1860800000000005,1.2209400000000001,4.3605,0.038880000000000005,0.011340000000000001,0.0405,4.1472,1.2096,4.32,3.03408,0.8849400000000001,3.1605,0.038880000000000005,0.011340000000000001,0.0405,2.9952,0.8736,3.12
2019-09-24 21:30:00,3.93648,1.14814,4.1005,0.038880000000000005,0.011340000000000001,0.0405,3.8976,1.1368,4.06,2.89008,0.84294,3.0105,0.038880000000000005,0.011340000000000001,0.0405,2.8512,0.8316,2.9699999999999998
2019-09-24 22:00:00,3.69648,1.07814,3.8505000000000003,0.038880000000000005,0.011340000000000001,0.0405,3.6576,1.0668,3.81,2.71728,0.79254,2.8305,0.038880000000000005,0.011340000000000001,0.0405,2.6784,0.7812,2.79
2019-09-24 22:30:00,3.36048,0.9801400000000001,3.5005,0.038880000000000005,0.011340000000000001,0.0405,3.3216,0.9688,3.46,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.038880000000000005,0.011340000000000001,0.0405,2.496,0.728,2.6
2019-09-24 23:00:00,3.1392,0.9156000000000001,3.27,0.038400000000000004,0.0112,0.04,3.1008,0.9044000000000001,3.23,2.3616,0.6888000000000001,2.46,0.038400000000000004,0.0112,0.04,2.3232,0.6776,2.42
2019-09-24 23:30:00,2.9380800000000002,0.85694,3.0605,0.038880000000000005,0.011340000000000001,0.0405,2.8992,0.8456,3.02,2.17968,0.6357400000000001,2.2705,0.038880000000000005,0.011340000000000001,0.0405,2.1408,0.6244000000000001,2.23
2019-09-25 00:00:00,2.75568,0.8037400000000001,2.8705,0.038880000000000005,0.011340000000000001,0.0405,2.7168,0.7924,2.83,2.06448,0.60214,2.1505,0.038880000000000005,0.011340000000000001,0.0405,2.0256,0.5908,2.11
2019-09-25 00:30:00,2.59248,0.75614,2.7005,0.038880000000000005,0.011340000000000001,0.0405,2.5536,0.7448,2.66,1.96848,0.5741400000000001,2.0505,0.038880000000000005,0.011340000000000001,0.0405,1.9296000000000002,0.5628000000000001,2.01
2019-09-25 01:00:00,2.49648,0.72814,2.6005000000000003,0.038880000000000005,0.011340000000000001,0.0405,2.4576000000000002,0.7168,2.56,1.93968,0.56574,2.0205,0.038880000000000005,0.011340000000000001,0.0405,1.9008,0.5544,1.98
2019-09-25 01:30:00,2.42544,0.70742,2.5265,0.03504,0.010220000000000002,0.036500000000000005,2.3904,0.6972,2.49,1.87824,0.5478200000000001,1.9565000000000001,0.03504,0.010220000000000002,0.036500000000000005,1.8432,0.5376000000000001,1.92
2019-09-25 02:00:00,2.37984,0.6941200000000001,2.479,0.018240000000000003,0.00532,0.019,2.3616,0.6888000000000001,2.46,1.88064,0.54852,1.959,0.018240000000000003,0.00532,0.019,1.8624,0.5432,1.94
2019-09-25 02:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-09-25 03:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-09-25 03:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-09-25 04:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-09-25 04:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-09-25 05:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-09-25 05:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-09-25 06:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-09-25 06:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-09-25 07:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-09-25 07:30:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-09-25 08:00:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-09-25 08:30:00,4.656,1.358,4.85,0.009600000000000001,0.0028,0.01,4.6464,1.3552,4.84,3.4752,1.0136,3.62,0.009600000000000001,0.0028,0.01,3.4656000000000002,1.0108,3.61
2019-09-25 09:00:00,4.7928,1.3979,4.9925,0.012,0.0035,0.0125,4.7808,1.3944,4.98,3.3624,0.9807,3.5025,0.012,0.0035,0.0125,3.3504,0.9772000000000001,3.49
2019-09-25 09:30:00,4.88976,1.42618,5.0935,0.012960000000000001,0.0037800000000000004,0.0135,4.8768,1.4224,5.08,3.40176,0.9921800000000001,3.5435,0.012960000000000001,0.0037800000000000004,0.0135,3.3888,0.9884000000000001,3.5300000000000002
2019-09-25 10:00:00,4.81872,1.4054600000000002,5.0195,0.009120000000000001,0.00266,0.0095,4.8096,1.4028,5.01,3.27312,0.9546600000000001,3.4095,0.009120000000000001,0.00266,0.0095,3.2640000000000002,0.9520000000000001,3.4
2019-09-25 10:30:00,4.67616,1.36388,4.871,0.010560000000000002,0.0030800000000000003,0.011,4.6656,1.3608,4.86,3.35136,0.9774800000000001,3.491,0.010560000000000002,0.0030800000000000003,0.011,3.3407999999999998,0.9744,3.48
2019-09-25 11:00:00,4.8566400000000005,1.41652,5.059,0.00864,0.00252,0.009000000000000001,4.848,1.4140000000000001,5.05,3.42624,0.9993200000000001,3.569,0.00864,0.00252,0.009000000000000001,3.4176,0.9968,3.56
2019-09-25 11:30:00,4.74048,1.38264,4.938,0.007680000000000001,0.0022400000000000002,0.008,4.7328,1.3804,4.93,3.39648,0.9906400000000001,3.5380000000000003,0.007680000000000001,0.0022400000000000002,0.008,3.3888,0.9884000000000001,3.5300000000000002
2019-09-25 12:00:00,4.91232,1.43276,5.117,0.00672,0.0019600000000000004,0.007,4.9056,1.4308,5.11,3.33792,0.9735600000000001,3.477,0.00672,0.0019600000000000004,0.007,3.3312,0.9716,3.47
2019-09-25 12:30:00,5.02752,1.46636,5.237,0.00672,0.0019600000000000004,0.007,5.0208,1.4644,5.23,3.49152,1.01836,3.637,0.00672,0.0019600000000000004,0.007,3.4848,1.0164,3.63
2019-09-25 13:00:00,4.43328,1.29304,4.618,0.007680000000000001,0.0022400000000000002,0.008,4.4256,1.2908,4.61,3.31008,0.9654400000000001,3.448,0.007680000000000001,0.0022400000000000002,0.008,3.3024,0.9632000000000001,3.44
2019-09-25 13:30:00,4.00944,1.1694200000000001,4.1765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.0032,1.1676,4.17,3.08784,0.9006200000000001,3.2165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.0816,0.8988,3.21
2019-09-25 14:00:00,4.17168,1.21674,4.3455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,4.1664,1.2152,4.34,3.14448,0.9171400000000001,3.2755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.1392,0.9156000000000001,3.27
2019-09-25 14:30:00,4.53936,1.3239800000000002,4.7285,0.00816,0.00238,0.0085,4.5312,1.3216,4.72,3.23376,0.9431800000000001,3.3685,0.00816,0.00238,0.0085,3.2256,0.9408000000000001,3.36
2019-09-25 15:00:00,4.45296,1.29878,4.6385000000000005,0.00816,0.00238,0.0085,4.4448,1.2964,4.63,3.14736,0.9179800000000001,3.2785,0.00816,0.00238,0.0085,3.1392,0.9156000000000001,3.27
2019-09-25 15:30:00,4.53264,1.32202,4.7215,0.011040000000000001,0.00322,0.0115,4.5216,1.3188,4.71,3.27504,0.9552200000000001,3.4115,0.011040000000000001,0.00322,0.0115,3.2640000000000002,0.9520000000000001,3.4
2019-09-25 16:00:00,4.6656,1.3608,4.86,0.009600000000000001,0.0028,0.01,4.656,1.358,4.85,3.312,0.966,3.45,0.009600000000000001,0.0028,0.01,3.3024,0.9632000000000001,3.44
2019-09-25 16:30:00,4.4208,1.2894,4.605,0.014400000000000001,0.004200000000000001,0.015,4.4064,1.2852000000000001,4.59,3.1632,0.9226000000000001,3.295,0.014400000000000001,0.004200000000000001,0.015,3.1488,0.9184,3.2800000000000002
2019-09-25 17:00:00,4.09008,1.1929400000000001,4.2605,0.019680000000000003,0.00574,0.0205,4.0704,1.1872,4.24,3.09168,0.9017400000000001,3.2205,0.019680000000000003,0.00574,0.0205,3.072,0.896,3.2
2019-09-25 17:30:00,4.17936,1.21898,4.3535,0.00336,0.0009800000000000002,0.0035,4.176,1.218,4.35,3.04656,0.88858,3.1735,0.00336,0.0009800000000000002,0.0035,3.0432,0.8876000000000001,3.17
2019-09-25 18:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-09-25 18:30:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-09-25 19:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-09-25 19:30:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-09-25 20:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-09-25 20:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-09-25 21:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-09-25 21:30:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-09-25 22:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-09-25 22:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-09-25 23:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-09-25 23:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-09-26 00:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-09-26 00:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-09-26 01:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-09-26 01:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-09-26 02:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-09-26 02:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-09-26 03:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-09-26 03:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-09-26 04:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-09-26 04:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-09-26 05:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-09-26 05:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-09-26 06:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-09-26 06:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-09-26 07:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-09-26 07:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-09-26 08:00:00,4.7016,1.3713,4.8975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.6944,1.3692,4.89,3.3864,0.9877,3.5275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.3792,0.9856,3.52
2019-09-26 08:30:00,4.8648,1.4189,5.0675,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.8576,1.4168,5.06,3.3384,0.9737,3.4775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.3312,0.9716,3.47
2019-09-26 09:00:00,4.7918400000000005,1.39762,4.9915,0.011040000000000001,0.00322,0.0115,4.7808,1.3944,4.98,3.19824,0.9328200000000001,3.3315,0.011040000000000001,0.00322,0.0115,3.1872,0.9296000000000001,3.32
2019-09-26 09:30:00,4.64928,1.3560400000000001,4.843,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6368,1.3524,4.83,3.08448,0.8996400000000001,3.213,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.072,0.896,3.2
2019-09-26 10:00:00,4.39008,1.28044,4.573,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3776,1.2768,4.5600000000000005,2.95968,0.8632400000000001,3.083,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9472,0.8596,3.07
2019-09-26 10:30:00,4.55232,1.32776,4.742,0.01152,0.00336,0.012,4.5408,1.3244,4.73,3.13152,0.9133600000000001,3.262,0.01152,0.00336,0.012,3.12,0.91,3.25
2019-09-26 11:00:00,4.60704,1.34372,4.799,0.00864,0.00252,0.009000000000000001,4.5984,1.3412,4.79,3.27264,0.95452,3.409,0.00864,0.00252,0.009000000000000001,3.2640000000000002,0.9520000000000001,3.4
2019-09-26 11:30:00,4.70256,1.37158,4.8985,0.00816,0.00238,0.0085,4.6944,1.3692,4.89,3.30096,0.9627800000000001,3.4385,0.00816,0.00238,0.0085,3.2928,0.9604,3.43
2019-09-26 12:00:00,4.92096,1.4352800000000001,5.126,0.00576,0.00168,0.006,4.9152000000000005,1.4336,5.12,3.41376,0.9956800000000001,3.556,0.00576,0.00168,0.006,3.408,0.994,3.55
2019-09-26 12:30:00,4.83552,1.41036,5.037,0.00672,0.0019600000000000004,0.007,4.8288,1.4084,5.03,3.33792,0.9735600000000001,3.477,0.00672,0.0019600000000000004,0.007,3.3312,0.9716,3.47
2019-09-26 13:00:00,4.3728,1.2754,4.555,0.0048000000000000004,0.0014,0.005,4.368,1.274,4.55,3.0384,0.8862,3.165,0.0048000000000000004,0.0014,0.005,3.0336,0.8848,3.16
2019-09-26 13:30:00,4.62624,1.34932,4.819,0.00864,0.00252,0.009000000000000001,4.6176,1.3468,4.8100000000000005,3.2342400000000002,0.94332,3.3689999999999998,0.00864,0.00252,0.009000000000000001,3.2256,0.9408000000000001,3.36
2019-09-26 14:00:00,4.76976,1.39118,4.9685,0.00816,0.00238,0.0085,4.7616,1.3888,4.96,3.25296,0.9487800000000001,3.3885,0.00816,0.00238,0.0085,3.2448,0.9464,3.38
2019-09-26 14:30:00,4.78224,1.3948200000000002,4.9815000000000005,0.011040000000000001,0.00322,0.0115,4.7712,1.3916,4.97,3.22704,0.9412200000000001,3.3615,0.011040000000000001,0.00322,0.0115,3.216,0.9380000000000001,3.35
2019-09-26 15:00:00,4.81968,1.40574,5.0205,0.01008,0.0029400000000000003,0.0105,4.8096,1.4028,5.01,3.24528,0.94654,3.3805,0.01008,0.0029400000000000003,0.0105,3.2352,0.9436,3.37
2019-09-26 15:30:00,4.6584,1.3587,4.8525,0.012,0.0035,0.0125,4.6464,1.3552,4.84,3.0936,0.9023,3.2225,0.012,0.0035,0.0125,3.0816,0.8988,3.21
2019-09-26 16:00:00,4.88784,1.42562,5.0915,0.011040000000000001,0.00322,0.0115,4.8768,1.4224,5.08,3.28464,0.9580200000000001,3.4215,0.011040000000000001,0.00322,0.0115,3.2736,0.9548000000000001,3.41
2019-09-26 16:30:00,4.47888,1.30634,4.6655,0.01488,0.00434,0.0155,4.464,1.302,4.65,3.02928,0.8835400000000001,3.1555,0.01488,0.00434,0.0155,3.0144,0.8792000000000001,3.14
2019-09-26 17:00:00,4.30896,1.25678,4.4885,0.01776,0.005180000000000001,0.018500000000000003,4.2912,1.2516,4.47,2.96496,0.8647800000000001,3.0885,0.01776,0.005180000000000001,0.018500000000000003,2.9472,0.8596,3.07
2019-09-26 17:30:00,4.31232,1.25776,4.492,0.021120000000000003,0.0061600000000000005,0.022,4.2912,1.2516,4.47,3.03552,0.88536,3.162,0.021120000000000003,0.0061600000000000005,0.022,3.0144,0.8792000000000001,3.14
2019-09-26 18:00:00,4.3176,1.2593,4.4975,0.0264,0.0077,0.0275,4.2912,1.2516,4.47,3.0888,0.9009,3.2175,0.0264,0.0077,0.0275,3.0624,0.8932,3.19
2019-09-26 18:30:00,4.36416,1.27288,4.546,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3392,1.2656,4.52,2.95296,0.86128,3.076,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.928,0.854,3.05
2019-09-26 19:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-09-26 19:30:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-09-26 20:00:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-09-26 20:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-09-26 21:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-09-26 21:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-09-26 22:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-09-26 22:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-09-26 23:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-09-26 23:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-09-27 00:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-09-27 00:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-09-27 01:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-09-27 01:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-09-27 02:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-09-27 02:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-09-27 03:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-09-27 03:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-09-27 04:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-09-27 04:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-09-27 05:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-09-27 05:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-09-27 06:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-09-27 06:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-09-27 07:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-09-27 07:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-09-27 08:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-09-27 08:30:00,4.7856000000000005,1.3958,4.985,0.0048000000000000004,0.0014,0.005,4.7808,1.3944,4.98,3.3552,0.9786,3.495,0.0048000000000000004,0.0014,0.005,3.3504,0.9772000000000001,3.49
2019-09-27 09:00:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-09-27 09:30:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-09-27 10:00:00,4.6296,1.3503,4.8225,0.0024000000000000002,0.0007,0.0025,4.6272,1.3496000000000001,4.82,3.2568,0.9499000000000001,3.3925,0.0024000000000000002,0.0007,0.0025,3.2544,0.9492,3.39
2019-09-27 10:30:00,4.85472,1.41596,5.057,0.00672,0.0019600000000000004,0.007,4.848,1.4140000000000001,5.05,3.38592,0.9875600000000001,3.527,0.00672,0.0019600000000000004,0.007,3.3792,0.9856,3.52
2019-09-27 11:00:00,4.88496,1.4247800000000002,5.0885,0.00816,0.00238,0.0085,4.8768,1.4224,5.08,3.47376,1.01318,3.6185,0.00816,0.00238,0.0085,3.4656000000000002,1.0108,3.61
2019-09-27 11:30:00,4.97472,1.45096,5.182,0.01152,0.00336,0.012,4.9632000000000005,1.4476,5.17,3.53472,1.03096,3.682,0.01152,0.00336,0.012,3.5232,1.0276,3.67
2019-09-27 12:00:00,4.8336,1.4098,5.035,0.0048000000000000004,0.0014,0.005,4.8288,1.4084,5.03,3.5088,1.0234,3.6550000000000002,0.0048000000000000004,0.0014,0.005,3.504,1.022,3.65
2019-09-27 12:30:00,4.55616,1.32888,4.746,0.00576,0.00168,0.006,4.5504,1.3272,4.74,3.42336,0.99848,3.566,0.00576,0.00168,0.006,3.4176,0.9968,3.56
2019-09-27 13:00:00,4.03584,1.17712,4.204,0.0038400000000000005,0.0011200000000000001,0.004,4.032,1.176,4.2,3.14304,0.9167200000000001,3.274,0.0038400000000000005,0.0011200000000000001,0.004,3.1392,0.9156000000000001,3.27
2019-09-27 13:30:00,4.0032,1.1676,4.17,0.009600000000000001,0.0028,0.01,3.9936,1.1648,4.16,3.1776,0.9268000000000001,3.31,0.009600000000000001,0.0028,0.01,3.168,0.924,3.3
2019-09-27 14:00:00,4.10016,1.19588,4.271,0.010560000000000002,0.0030800000000000003,0.011,4.0896,1.1928,4.26,3.11136,0.9074800000000001,3.241,0.010560000000000002,0.0030800000000000003,0.011,3.1008,0.9044000000000001,3.23
2019-09-27 14:30:00,3.9292800000000003,1.14604,4.093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9168000000000003,1.1424,4.08,2.79648,0.81564,2.9130000000000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.784,0.812,2.9
2019-09-27 15:00:00,4.3776,1.2768,4.5600000000000005,0.009600000000000001,0.0028,0.01,4.368,1.274,4.55,2.976,0.868,3.1,0.009600000000000001,0.0028,0.01,2.9664,0.8652000000000001,3.09
2019-09-27 15:30:00,4.11936,1.20148,4.291,0.010560000000000002,0.0030800000000000003,0.011,4.1088000000000005,1.1984,4.28,2.89056,0.84308,3.011,0.010560000000000002,0.0030800000000000003,0.011,2.88,0.84,3.0
2019-09-27 16:00:00,3.96,1.155,4.125,0.014400000000000001,0.004200000000000001,0.015,3.9455999999999998,1.1508,4.11,2.8464,0.8302,2.965,0.014400000000000001,0.004200000000000001,0.015,2.832,0.8260000000000001,2.95
2019-09-27 16:30:00,4.1568,1.2124,4.33,0.019200000000000002,0.0056,0.02,4.1376,1.2068,4.31,2.9376,0.8568,3.06,0.019200000000000002,0.0056,0.02,2.9184,0.8512000000000001,3.04
2019-09-27 17:00:00,4.03584,1.17712,4.204,0.02304,0.00672,0.024,4.0128,1.1703999999999999,4.18,2.73984,0.79912,2.854,0.02304,0.00672,0.024,2.7168,0.7924,2.83
2019-09-27 17:30:00,3.86784,1.12812,4.029,0.027840000000000004,0.00812,0.029,3.84,1.12,4.0,2.81184,0.8201200000000001,2.9290000000000003,0.027840000000000004,0.00812,0.029,2.784,0.812,2.9
2019-09-27 18:00:00,3.74208,1.09144,3.898,0.01728,0.00504,0.018000000000000002,3.7248,1.0864,3.88,2.88768,0.8422400000000001,3.008,0.01728,0.00504,0.018000000000000002,2.8704,0.8372,2.99
2019-09-27 18:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-09-27 19:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-09-27 19:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-09-27 20:00:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-09-27 20:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-09-27 21:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-09-27 21:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-09-27 22:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-09-27 22:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-09-27 23:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-09-27 23:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-09-28 00:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-09-28 00:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-09-28 01:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-09-28 01:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-09-28 02:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-09-28 02:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2019-09-28 03:00:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-09-28 03:30:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-09-28 04:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2019-09-28 04:30:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-09-28 05:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-09-28 05:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-09-28 06:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-09-28 06:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-09-28 07:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-09-28 07:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-09-28 08:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-09-28 08:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-09-28 09:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-09-28 09:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-09-28 10:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-09-28 10:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-09-28 11:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-09-28 11:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-09-28 12:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-09-28 12:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-09-28 13:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-09-28 13:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-09-28 14:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-09-28 14:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-09-28 15:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-09-28 15:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-09-28 16:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-09-28 16:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-09-28 17:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-09-28 17:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-09-28 18:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-09-28 18:30:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-09-28 19:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-09-28 19:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-09-28 20:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-09-28 20:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-09-28 21:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-09-28 21:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-09-28 22:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-09-28 22:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-09-28 23:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-09-28 23:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-09-29 00:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-09-29 00:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-09-29 01:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-09-29 01:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-09-29 02:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-09-29 02:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2019-09-29 03:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-09-29 03:30:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-09-29 04:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-09-29 04:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-09-29 05:00:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-09-29 05:30:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-09-29 06:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-09-29 06:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-09-29 07:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-09-29 07:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-09-29 08:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-09-29 08:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-09-29 09:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-09-29 09:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-09-29 10:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-09-29 10:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-09-29 11:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-09-29 11:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-09-29 12:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-09-29 12:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-09-29 13:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
