Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-29 13:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-09-29 14:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-09-29 14:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-09-29 15:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-09-29 15:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-09-29 16:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-09-29 16:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-09-29 17:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-09-29 17:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-09-29 18:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-09-29 18:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-09-29 19:00:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-09-29 19:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-09-29 20:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-09-29 20:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-09-29 21:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-09-29 21:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-09-29 22:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-09-29 22:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-09-29 23:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-09-29 23:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-09-30 00:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-09-30 00:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-09-30 01:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-09-30 01:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-09-30 02:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-09-30 02:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-09-30 03:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-09-30 03:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-09-30 04:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-09-30 04:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-09-30 05:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-09-30 05:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-09-30 06:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-09-30 06:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-09-30 07:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-09-30 07:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-09-30 08:00:00,4.75104,1.38572,4.949,0.00864,0.00252,0.009000000000000001,4.7424,1.3832,4.94,3.50304,1.02172,3.649,0.00864,0.00252,0.009000000000000001,3.4944,1.0192,3.64
2019-09-30 08:30:00,4.60656,1.34358,4.7985,0.01776,0.005180000000000001,0.018500000000000003,4.5888,1.3384,4.78,3.40656,0.9935800000000001,3.5484999999999998,0.01776,0.005180000000000001,0.018500000000000003,3.3888,0.9884000000000001,3.5300000000000002
2019-09-30 09:00:00,4.51632,1.31726,4.7045,0.013920000000000002,0.00406,0.0145,4.5024,1.3132000000000001,4.69,3.36432,0.9812600000000001,3.5045,0.013920000000000002,0.00406,0.0145,3.3504,0.9772000000000001,3.49
2019-09-30 09:30:00,4.60416,1.34288,4.796,0.015360000000000002,0.0044800000000000005,0.016,4.5888,1.3384,4.78,3.32736,0.9704800000000001,3.466,0.015360000000000002,0.0044800000000000005,0.016,3.312,0.966,3.45
2019-09-30 10:00:00,4.65168,1.35674,4.8455,0.01488,0.00434,0.0155,4.6368,1.3524,4.83,3.19248,0.9311400000000001,3.3255,0.01488,0.00434,0.0155,3.1776,0.9268000000000001,3.31
2019-09-30 10:30:00,4.46304,1.30172,4.649,0.00864,0.00252,0.009000000000000001,4.4544,1.2992,4.64,3.25344,0.9489200000000001,3.3890000000000002,0.00864,0.00252,0.009000000000000001,3.2448,0.9464,3.38
2019-09-30 11:00:00,4.50144,1.31292,4.689,0.00864,0.00252,0.009000000000000001,4.4928,1.3104,4.68,3.29184,0.9601200000000001,3.429,0.00864,0.00252,0.009000000000000001,3.2832,0.9576,3.42
2019-09-30 11:30:00,4.6272,1.3496000000000001,4.82,0.009600000000000001,0.0028,0.01,4.6176,1.3468,4.8100000000000005,3.3216,0.9688,3.46,0.009600000000000001,0.0028,0.01,3.312,0.966,3.45
2019-09-30 12:00:00,4.48032,1.3067600000000001,4.667,0.00672,0.0019600000000000004,0.007,4.4736,1.3048,4.66,3.24192,0.9455600000000001,3.377,0.00672,0.0019600000000000004,0.007,3.2352,0.9436,3.37
2019-09-30 12:30:00,4.34496,1.26728,4.526,0.00576,0.00168,0.006,4.3392,1.2656,4.52,3.20256,0.93408,3.336,0.00576,0.00168,0.006,3.1968,0.9324,3.33
2019-09-30 13:00:00,4.23696,1.23578,4.4135,0.00336,0.0009800000000000002,0.0035,4.2336,1.2348,4.41,3.23856,0.9445800000000001,3.3735,0.00336,0.0009800000000000002,0.0035,3.2352,0.9436,3.37
2019-09-30 13:30:00,4.2984,1.2537,4.4775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.2912,1.2516,4.47,3.1944,0.9317000000000001,3.3275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.1872,0.9296000000000001,3.32
2019-09-30 14:00:00,4.36848,1.27414,4.5504999999999995,0.01008,0.0029400000000000003,0.0105,4.3584,1.2711999999999999,4.54,3.13968,0.9157400000000001,3.2705,0.01008,0.0029400000000000003,0.0105,3.1296,0.9128000000000001,3.26
2019-09-30 14:30:00,4.34304,1.26672,4.524,0.01344,0.003920000000000001,0.014,4.3296,1.2628,4.51,3.19104,0.9307200000000001,3.324,0.01344,0.003920000000000001,0.014,3.1776,0.9268000000000001,3.31
2019-09-30 15:00:00,4.40064,1.28352,4.584,0.01344,0.003920000000000001,0.014,4.3872,1.2796,4.57,3.24864,0.94752,3.384,0.01344,0.003920000000000001,0.014,3.2352,0.9436,3.37
2019-09-30 15:30:00,4.49328,1.31054,4.6805,0.01008,0.0029400000000000003,0.0105,4.4832,1.3076,4.67,3.29328,0.9605400000000001,3.4305,0.01008,0.0029400000000000003,0.0105,3.2832,0.9576,3.42
2019-09-30 16:00:00,4.63824,1.35282,4.8315,0.011040000000000001,0.00322,0.0115,4.6272,1.3496000000000001,4.82,3.41904,0.9972200000000001,3.5615,0.011040000000000001,0.00322,0.0115,3.408,0.994,3.55
2019-09-30 16:30:00,4.7472,1.3846,4.945,0.014400000000000001,0.004200000000000001,0.015,4.7328,1.3804,4.93,3.4032,0.9926,3.545,0.014400000000000001,0.004200000000000001,0.015,3.3888,0.9884000000000001,3.5300000000000002
2019-09-30 17:00:00,4.69296,1.36878,4.8885000000000005,0.01776,0.005180000000000001,0.018500000000000003,4.6752,1.3636,4.87,3.34896,0.9767800000000001,3.4885,0.01776,0.005180000000000001,0.018500000000000003,3.3312,0.9716,3.47
2019-09-30 17:30:00,4.60896,1.34428,4.801,0.02016,0.005880000000000001,0.021,4.5888,1.3384,4.78,3.22656,0.94108,3.3609999999999998,0.02016,0.005880000000000001,0.021,3.2064,0.9352,3.34
2019-09-30 18:00:00,4.61376,1.34568,4.806,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5888,1.3384,4.78,3.28896,0.9592800000000001,3.426,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2640000000000002,0.9520000000000001,3.4
2019-09-30 18:30:00,4.54992,1.32706,4.7395,0.02832,0.00826,0.029500000000000002,4.5216,1.3188,4.71,3.34032,0.9742600000000001,3.4795,0.02832,0.00826,0.029500000000000002,3.312,0.966,3.45
2019-09-30 19:00:00,4.65264,1.35702,4.8465,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.6464,1.3552,4.84,3.68304,1.07422,3.8365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.6768,1.0724,3.83
2019-09-30 19:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-09-30 20:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2019-09-30 20:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-09-30 21:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-09-30 21:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-09-30 22:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-09-30 22:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-09-30 23:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-09-30 23:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-10-01 00:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-10-01 00:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-10-01 01:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-10-01 01:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-10-01 02:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-10-01 02:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-10-01 03:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-10-01 03:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-10-01 04:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-10-01 04:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-10-01 05:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-10-01 05:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-10-01 06:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-10-01 06:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-10-01 07:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-10-01 07:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-10-01 08:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-10-01 08:30:00,4.95504,1.44522,5.1615,0.00144,0.00042,0.0015,4.9536,1.4448,5.16,3.5246399999999998,1.02802,3.6715,0.00144,0.00042,0.0015,3.5232,1.0276,3.67
2019-10-01 09:00:00,5.0424,1.4707,5.2525,0.012,0.0035,0.0125,5.0304,1.4672,5.24,3.4392,1.0031,3.5825,0.012,0.0035,0.0125,3.4272,0.9996,3.5700000000000003
2019-10-01 09:30:00,4.99392,1.45656,5.202,0.01152,0.00336,0.012,4.9824,1.4532,5.19,3.54432,1.03376,3.692,0.01152,0.00336,0.012,3.5328,1.0304,3.68
2019-10-01 10:00:00,5.00304,1.45922,5.2115,0.011040000000000001,0.00322,0.0115,4.992,1.456,5.2,3.50544,1.02242,3.6515,0.011040000000000001,0.00322,0.0115,3.4944,1.0192,3.64
2019-10-01 10:30:00,4.9046400000000006,1.43052,5.109,0.00864,0.00252,0.009000000000000001,4.896,1.428,5.1,3.65664,1.06652,3.809,0.00864,0.00252,0.009000000000000001,3.648,1.064,3.8
2019-10-01 11:00:00,4.91568,1.43374,5.1205,0.00048000000000000007,0.00014000000000000001,0.0005,4.9152000000000005,1.4336,5.12,3.67728,1.07254,3.8305,0.00048000000000000007,0.00014000000000000001,0.0005,3.6768,1.0724,3.83
2019-10-01 11:30:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2019-10-01 12:00:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-10-01 12:30:00,4.97472,1.45096,5.182,0.0019200000000000003,0.0005600000000000001,0.002,4.9728,1.4504000000000001,5.18,3.61152,1.05336,3.762,0.0019200000000000003,0.0005600000000000001,0.002,3.6096,1.0528,3.76
2019-10-01 13:00:00,5.03328,1.46804,5.243,0.00288,0.00084,0.003,5.0304,1.4672,5.24,3.57408,1.04244,3.723,0.00288,0.00084,0.003,3.5712,1.0416,3.7199999999999998
2019-10-01 13:30:00,4.99632,1.45726,5.2045,0.00432,0.00126,0.0045000000000000005,4.992,1.456,5.2,3.59472,1.04846,3.7445,0.00432,0.00126,0.0045000000000000005,3.5904,1.0472,3.74
2019-10-01 14:00:00,4.77504,1.39272,4.974,0.0038400000000000005,0.0011200000000000001,0.004,4.7712,1.3916,4.97,3.52704,1.02872,3.674,0.0038400000000000005,0.0011200000000000001,0.004,3.5232,1.0276,3.67
2019-10-01 14:30:00,4.88544,1.42492,5.089,0.00864,0.00252,0.009000000000000001,4.8768,1.4224,5.08,3.50304,1.02172,3.649,0.00864,0.00252,0.009000000000000001,3.4944,1.0192,3.64
2019-10-01 15:00:00,4.92528,1.43654,5.1305,0.01008,0.0029400000000000003,0.0105,4.9152000000000005,1.4336,5.12,3.5428800000000003,1.03334,3.6905,0.01008,0.0029400000000000003,0.0105,3.5328,1.0304,3.68
2019-10-01 15:30:00,4.98528,1.45404,5.193,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9728,1.4504000000000001,5.18,3.4300800000000002,1.00044,3.573,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4176,0.9968,3.56
2019-10-01 16:00:00,5.18928,1.5135399999999999,5.4055,0.01488,0.00434,0.0155,5.1744,1.5091999999999999,5.39,3.55728,1.03754,3.7055,0.01488,0.00434,0.0155,3.5423999999999998,1.0332,3.69
2019-10-01 16:30:00,4.9987200000000005,1.45796,5.207,0.01632,0.00476,0.017,4.9824,1.4532,5.19,3.61632,1.05476,3.767,0.01632,0.00476,0.017,3.6,1.05,3.75
2019-10-01 17:00:00,4.7256,1.3783,4.9225,0.0216,0.0063,0.022500000000000003,4.704,1.3719999999999999,4.9,3.5448,1.0339,3.6925,0.0216,0.0063,0.022500000000000003,3.5232,1.0276,3.67
2019-10-01 17:30:00,4.6512,1.3566,4.845,0.024,0.007,0.025,4.6272,1.3496000000000001,4.82,3.4224,0.9982000000000001,3.565,0.024,0.007,0.025,3.3984,0.9912000000000001,3.54
2019-10-01 18:00:00,4.62432,1.34876,4.817,0.025920000000000002,0.007560000000000001,0.027,4.5984,1.3412,4.79,3.3475200000000003,0.9763600000000001,3.487,0.025920000000000002,0.007560000000000001,0.027,3.3216,0.9688,3.46
2019-10-01 18:30:00,4.70544,1.37242,4.9015,0.030240000000000003,0.008820000000000001,0.0315,4.6752,1.3636,4.87,3.32304,0.9692200000000001,3.4615,0.030240000000000003,0.008820000000000001,0.0315,3.2928,0.9604,3.43
2019-10-01 19:00:00,4.87104,1.42072,5.074,0.0038400000000000005,0.0011200000000000001,0.004,4.8672,1.4196,5.07,3.60384,1.05112,3.754,0.0038400000000000005,0.0011200000000000001,0.004,3.6,1.05,3.75
2019-10-01 19:30:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2019-10-01 20:00:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-10-01 20:30:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-10-01 21:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-10-01 21:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-10-01 22:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-10-01 22:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-10-01 23:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-10-01 23:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-10-02 00:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-10-02 00:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-10-02 01:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-10-02 01:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-02 02:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-10-02 02:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-10-02 03:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-10-02 03:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-10-02 04:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-10-02 04:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-10-02 05:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-10-02 05:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-10-02 06:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-10-02 06:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-10-02 07:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-10-02 07:30:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-10-02 08:00:00,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-10-02 08:30:00,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-10-02 09:00:00,4.90656,1.4310800000000001,5.111,0.0009600000000000001,0.00028000000000000003,0.001,4.9056,1.4308,5.11,3.39936,0.99148,3.541,0.0009600000000000001,0.00028000000000000003,0.001,3.3984,0.9912000000000001,3.54
2019-10-02 09:30:00,4.728,1.379,4.925,0.014400000000000001,0.004200000000000001,0.015,4.7136,1.3748,4.91,3.2880000000000003,0.9590000000000001,3.425,0.014400000000000001,0.004200000000000001,0.015,3.2736,0.9548000000000001,3.41
2019-10-02 10:00:00,4.72896,1.37928,4.926,0.015360000000000002,0.0044800000000000005,0.016,4.7136,1.3748,4.91,3.18336,0.9284800000000001,3.316,0.015360000000000002,0.0044800000000000005,0.016,3.168,0.924,3.3
2019-10-02 10:30:00,4.55328,1.32804,4.743,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5408,1.3244,4.73,3.2284800000000002,0.94164,3.363,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.216,0.9380000000000001,3.35
2019-10-02 11:00:00,4.52256,1.31908,4.711,0.010560000000000002,0.0030800000000000003,0.011,4.5120000000000005,1.316,4.7,3.22656,0.94108,3.3609999999999998,0.010560000000000002,0.0030800000000000003,0.011,3.216,0.9380000000000001,3.35
2019-10-02 11:30:00,4.33248,1.26364,4.513,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.32,1.26,4.5,3.19968,0.9332400000000001,3.333,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.1872,0.9296000000000001,3.32
2019-10-02 12:00:00,4.40688,1.2853400000000001,4.5905000000000005,0.01008,0.0029400000000000003,0.0105,4.3968,1.2824,4.58,3.17808,0.9269400000000001,3.3105,0.01008,0.0029400000000000003,0.0105,3.168,0.924,3.3
2019-10-02 12:30:00,4.25328,1.24054,4.4305,0.01008,0.0029400000000000003,0.0105,4.2432,1.2376,4.42,3.10128,0.9045400000000001,3.2305,0.01008,0.0029400000000000003,0.0105,3.0912,0.9016000000000001,3.22
2019-10-02 13:00:00,4.2024,1.2257,4.3775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.1952,1.2236,4.37,3.06,0.8925000000000001,3.1875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.0528,0.8904000000000001,3.18
2019-10-02 13:30:00,4.09776,1.1951800000000001,4.2685,0.00816,0.00238,0.0085,4.0896,1.1928,4.26,3.00336,0.8759800000000001,3.1285,0.00816,0.00238,0.0085,2.9952,0.8736,3.12
2019-10-02 14:00:00,4.032,1.176,4.2,0.009600000000000001,0.0028,0.01,4.0224,1.1732,4.19,2.928,0.854,3.05,0.009600000000000001,0.0028,0.01,2.9184,0.8512000000000001,3.04
2019-10-02 14:30:00,4.22736,1.23298,4.4035,0.012960000000000001,0.0037800000000000004,0.0135,4.2144,1.2292,4.39,2.93136,0.8549800000000001,3.0535,0.012960000000000001,0.0037800000000000004,0.0135,2.9184,0.8512000000000001,3.04
2019-10-02 15:00:00,4.20816,1.2273800000000001,4.3835,0.012960000000000001,0.0037800000000000004,0.0135,4.1952,1.2236,4.37,3.00816,0.87738,3.1335,0.012960000000000001,0.0037800000000000004,0.0135,2.9952,0.8736,3.12
2019-10-02 15:30:00,4.1904,1.2222,4.365,0.014400000000000001,0.004200000000000001,0.015,4.176,1.218,4.35,2.9904,0.8722000000000001,3.115,0.014400000000000001,0.004200000000000001,0.015,2.976,0.868,3.1
2019-10-02 16:00:00,4.19088,1.22234,4.3655,0.01488,0.00434,0.0155,4.176,1.218,4.35,3.06768,0.8947400000000001,3.1955,0.01488,0.00434,0.0155,3.0528,0.8904000000000001,3.18
2019-10-02 16:30:00,4.19472,1.22346,4.3695,0.01872,0.0054600000000000004,0.0195,4.176,1.218,4.35,3.05232,0.89026,3.1795,0.01872,0.0054600000000000004,0.0195,3.0336,0.8848,3.16
2019-10-02 17:00:00,4.19952,1.22486,4.3745,0.023520000000000003,0.006860000000000001,0.0245,4.176,1.218,4.35,3.15312,0.91966,3.2845,0.023520000000000003,0.006860000000000001,0.0245,3.1296,0.9128000000000001,3.26
2019-10-02 17:30:00,4.29024,1.25132,4.469,0.027840000000000004,0.00812,0.029,4.2624,1.2432,4.44,3.1574400000000002,0.9209200000000001,3.289,0.027840000000000004,0.00812,0.029,3.1296,0.9128000000000001,3.26
2019-10-02 18:00:00,4.24416,1.23788,4.421,0.02976,0.00868,0.031,4.2144,1.2292,4.39,3.14016,0.91588,3.271,0.02976,0.00868,0.031,3.1104,0.9072,3.24
2019-10-02 18:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-10-02 19:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-10-02 19:30:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-10-02 20:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-10-02 20:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-10-02 21:00:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-10-02 21:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-10-02 22:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-10-02 22:30:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-10-02 23:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-10-02 23:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-10-03 00:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-10-03 00:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-10-03 01:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-03 01:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-10-03 02:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-10-03 02:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-10-03 03:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-10-03 03:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-10-03 04:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-10-03 04:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-10-03 05:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-03 05:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-10-03 06:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-10-03 06:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-10-03 07:00:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-10-03 07:30:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-10-03 08:00:00,5.07504,1.48022,5.2865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.0688,1.4784000000000002,5.28,3.71184,1.08262,3.8665000000000003,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.7056,1.0808,3.86
2019-10-03 08:30:00,5.2296,1.5253,5.4475,0.016800000000000002,0.0049,0.0175,5.2128,1.5204,5.43,3.6264000000000003,1.0577,3.7775,0.016800000000000002,0.0049,0.0175,3.6096,1.0528,3.76
2019-10-03 09:00:00,5.15424,1.50332,5.369,0.00864,0.00252,0.009000000000000001,5.1456,1.5008,5.36,3.63744,1.06092,3.789,0.00864,0.00252,0.009000000000000001,3.6288,1.0584,3.7800000000000002
2019-10-03 09:30:00,5.20368,1.51774,5.4205,0.01008,0.0029400000000000003,0.0105,5.1936,1.5148000000000001,5.41,3.73488,1.08934,3.8905000000000003,0.01008,0.0029400000000000003,0.0105,3.7248,1.0864,3.88
2019-10-03 10:00:00,5.10672,1.48946,5.3195,0.009120000000000001,0.00266,0.0095,5.0976,1.4868000000000001,5.31,3.60912,1.05266,3.7595,0.009120000000000001,0.00266,0.0095,3.6,1.05,3.75
2019-10-03 10:30:00,5.03856,1.46958,5.2485,0.00816,0.00238,0.0085,5.0304,1.4672,5.24,3.54096,1.03278,3.6885,0.00816,0.00238,0.0085,3.5328,1.0304,3.68
2019-10-03 11:00:00,4.96896,1.44928,5.176,0.00576,0.00168,0.006,4.9632000000000005,1.4476,5.17,3.53856,1.03208,3.686,0.00576,0.00168,0.006,3.5328,1.0304,3.68
2019-10-03 11:30:00,5.11392,1.49156,5.327,0.00672,0.0019600000000000004,0.007,5.1072,1.4896,5.32,3.66432,1.06876,3.817,0.00672,0.0019600000000000004,0.007,3.6576,1.0668,3.81
2019-10-03 12:00:00,5.25216,1.5318800000000001,5.471,0.0009600000000000001,0.00028000000000000003,0.001,5.2512,1.5316,5.47,3.74496,1.09228,3.901,0.0009600000000000001,0.00028000000000000003,0.001,3.7439999999999998,1.092,3.9
2019-10-03 12:30:00,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2019-10-03 13:00:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-10-03 13:30:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2019-10-03 14:00:00,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-10-03 14:30:00,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-10-03 15:00:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-10-03 15:30:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-10-03 16:00:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-10-03 16:30:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-10-03 17:00:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-10-03 17:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-10-03 18:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-10-03 18:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-10-03 19:00:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2019-10-03 19:30:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-10-03 20:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-10-03 20:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-10-03 21:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-10-03 21:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-10-03 22:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-10-03 22:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-10-03 23:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-10-03 23:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-10-04 00:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-10-04 00:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-10-04 01:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-10-04 01:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-10-04 02:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-10-04 02:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-10-04 03:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-10-04 03:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-10-04 04:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-10-04 04:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-10-04 05:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-10-04 05:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-10-04 06:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-10-04 06:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-10-04 07:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-10-04 07:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-10-04 08:00:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-10-04 08:30:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-10-04 09:00:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-10-04 09:30:00,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-10-04 10:00:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2019-10-04 10:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-10-04 11:00:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-10-04 11:30:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-10-04 12:00:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-10-04 12:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2019-10-04 13:00:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2019-10-04 13:30:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-10-04 14:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-10-04 14:30:00,4.23024,1.2338200000000001,4.4065,0.01584,0.00462,0.0165,4.2144,1.2292,4.39,3.05904,0.8922200000000001,3.1865,0.01584,0.00462,0.0165,3.0432,0.8876000000000001,3.17
2019-10-04 15:00:00,4.2312,1.2341,4.4075,0.016800000000000002,0.0049,0.0175,4.2144,1.2292,4.39,3.012,0.8785000000000001,3.1375,0.016800000000000002,0.0049,0.0175,2.9952,0.8736,3.12
2019-10-04 15:30:00,4.13136,1.20498,4.3035,0.012960000000000001,0.0037800000000000004,0.0135,4.1184,1.2012,4.29,2.92176,0.85218,3.0435,0.012960000000000001,0.0037800000000000004,0.0135,2.9088000000000003,0.8484,3.03
2019-10-04 16:00:00,3.88992,1.13456,4.052,0.01152,0.00336,0.012,3.8784,1.1312,4.04,2.9683200000000003,0.8657600000000001,3.092,0.01152,0.00336,0.012,2.9568000000000003,0.8624,3.08
2019-10-04 16:30:00,4.28592,1.25006,4.4645,0.013920000000000002,0.00406,0.0145,4.272,1.246,4.45,3.03792,0.8860600000000001,3.1645,0.013920000000000002,0.00406,0.0145,3.024,0.882,3.15
2019-10-04 17:00:00,4.05408,1.18244,4.223,0.022080000000000002,0.00644,0.023,4.032,1.176,4.2,2.96928,0.86604,3.093,0.022080000000000002,0.00644,0.023,2.9472,0.8596,3.07
2019-10-04 17:30:00,3.96192,1.15556,4.127,0.025920000000000002,0.007560000000000001,0.027,3.936,1.148,4.1,2.93472,0.85596,3.057,0.025920000000000002,0.007560000000000001,0.027,2.9088000000000003,0.8484,3.03
2019-10-04 18:00:00,3.96432,1.15626,4.1295,0.02832,0.00826,0.029500000000000002,3.936,1.148,4.1,2.91792,0.85106,3.0395,0.02832,0.00826,0.029500000000000002,2.8896,0.8428,3.01
2019-10-04 18:30:00,4.18464,1.22052,4.359,0.00864,0.00252,0.009000000000000001,4.176,1.218,4.35,3.13824,0.91532,3.269,0.00864,0.00252,0.009000000000000001,3.1296,0.9128000000000001,3.26
2019-10-04 19:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-10-04 19:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-10-04 20:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-10-04 20:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-10-04 21:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-10-04 21:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-10-04 22:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-10-04 22:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-10-04 23:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-10-04 23:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-10-05 00:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-10-05 00:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-10-05 01:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-10-05 01:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-10-05 02:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-10-05 02:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-10-05 03:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-10-05 03:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-10-05 04:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-10-05 04:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-10-05 05:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-10-05 05:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-10-05 06:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-10-05 06:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-10-05 07:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-10-05 07:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-10-05 08:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-10-05 08:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-10-05 09:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-10-05 09:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-10-05 10:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-10-05 10:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-10-05 11:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-10-05 11:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-10-05 12:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-10-05 12:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-10-05 13:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-10-05 13:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-10-05 14:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-10-05 14:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-10-05 15:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-10-05 15:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-10-05 16:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-10-05 16:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-10-05 17:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-10-05 17:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-10-05 18:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-10-05 18:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-10-05 19:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-10-05 19:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-10-05 20:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-10-05 20:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-10-05 21:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-10-05 21:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-10-05 22:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-10-05 22:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-10-05 23:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-10-05 23:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-10-06 00:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-10-06 00:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-06 01:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-10-06 01:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-10-06 02:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-10-06 02:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-10-06 03:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
