Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-06 03:30:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-10-06 04:00:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-10-06 04:30:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-10-06 05:00:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-10-06 05:30:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-10-06 06:00:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-10-06 06:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-10-06 07:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-10-06 07:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-06 08:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-10-06 08:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-10-06 09:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-10-06 09:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-10-06 10:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-10-06 10:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-10-06 11:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-10-06 11:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-10-06 12:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-10-06 12:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-10-06 13:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-10-06 13:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-10-06 14:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-10-06 14:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-10-06 15:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-10-06 15:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-10-06 16:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-10-06 16:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-10-06 17:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-10-06 17:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-10-06 18:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-10-06 18:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-10-06 19:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-10-06 19:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-10-06 20:00:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-10-06 20:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-10-06 21:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-10-06 21:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-10-06 22:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-10-06 22:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-10-06 23:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-10-06 23:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-10-07 00:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-07 00:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-10-07 01:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-10-07 01:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-10-07 02:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-10-07 02:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-10-07 03:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-10-07 03:30:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-10-07 04:00:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-10-07 04:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-10-07 05:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-10-07 05:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-10-07 06:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-10-07 06:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-10-07 07:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-10-07 07:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-10-07 08:00:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-10-07 08:30:00,5.15568,1.50374,5.3705,0.00048000000000000007,0.00014000000000000001,0.0005,5.1552,1.5036,5.37,3.57168,1.04174,3.7205,0.00048000000000000007,0.00014000000000000001,0.0005,3.5712,1.0416,3.7199999999999998
2019-10-07 09:00:00,5.14848,1.50164,5.3629999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.136,1.498,5.35,3.52608,1.02844,3.673,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.5136000000000003,1.0248,3.66
2019-10-07 09:30:00,5.20512,1.51816,5.422,0.01152,0.00336,0.012,5.1936,1.5148000000000001,5.41,3.62112,1.05616,3.7720000000000002,0.01152,0.00336,0.012,3.6096,1.0528,3.76
2019-10-07 10:00:00,4.9752,1.4511,5.1825,0.0024000000000000002,0.0007,0.0025,4.9728,1.4504000000000001,5.18,3.6792,1.0731,3.8325,0.0024000000000000002,0.0007,0.0025,3.6768,1.0724,3.83
2019-10-07 10:30:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2019-10-07 11:00:00,5.19552,1.51536,5.412,0.0019200000000000003,0.0005600000000000001,0.002,5.1936,1.5148000000000001,5.41,3.66912,1.07016,3.822,0.0019200000000000003,0.0005600000000000001,0.002,3.6672000000000002,1.0696,3.8200000000000003
2019-10-07 11:30:00,5.03568,1.46874,5.2455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.0304,1.4672,5.24,3.57648,1.04314,3.7255000000000003,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.5712,1.0416,3.7199999999999998
2019-10-07 12:00:00,5.08176,1.48218,5.2935,0.00336,0.0009800000000000002,0.0035,5.0784,1.4812,5.29,3.59376,1.04818,3.7435,0.00336,0.0009800000000000002,0.0035,3.5904,1.0472,3.74
2019-10-07 12:30:00,5.23584,1.52712,5.454,0.0038400000000000005,0.0011200000000000001,0.004,5.232,1.526,5.45,3.57504,1.04272,3.724,0.0038400000000000005,0.0011200000000000001,0.004,3.5712,1.0416,3.7199999999999998
2019-10-07 13:00:00,4.91952,1.43486,5.1245,0.00432,0.00126,0.0045000000000000005,4.9152000000000005,1.4336,5.12,3.58512,1.04566,3.7345,0.00432,0.00126,0.0045000000000000005,3.5808,1.0444,3.73
2019-10-07 13:30:00,4.95984,1.44662,5.1665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.9536,1.4448,5.16,3.58704,1.04622,3.7365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.5808,1.0444,3.73
2019-10-07 14:00:00,4.9694400000000005,1.44942,5.1765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.9632000000000005,1.4476,5.17,3.51024,1.02382,3.6565000000000003,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.504,1.022,3.65
2019-10-07 14:30:00,5.1048,1.4889000000000001,5.3175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.0976,1.4868000000000001,5.31,3.6264000000000003,1.0577,3.7775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.6192,1.0556,3.77
2019-10-07 15:00:00,5.06784,1.47812,5.279,0.00864,0.00252,0.009000000000000001,5.0592,1.4756,5.27,3.64704,1.06372,3.799,0.00864,0.00252,0.009000000000000001,3.6384,1.0612,3.79
2019-10-07 15:30:00,5.10768,1.48974,5.3205,0.01008,0.0029400000000000003,0.0105,5.0976,1.4868000000000001,5.31,3.67728,1.07254,3.8305,0.01008,0.0029400000000000003,0.0105,3.6672000000000002,1.0696,3.8200000000000003
2019-10-07 16:00:00,5.244,1.5295,5.4625,0.012,0.0035,0.0125,5.232,1.526,5.45,3.7272,1.0871,3.8825000000000003,0.012,0.0035,0.0125,3.7152000000000003,1.0836000000000001,3.87
2019-10-07 16:30:00,5.12064,1.49352,5.334,0.01344,0.003920000000000001,0.014,5.1072,1.4896,5.32,3.55584,1.03712,3.7039999999999997,0.01344,0.003920000000000001,0.014,3.5423999999999998,1.0332,3.69
2019-10-07 17:00:00,5.14608,1.50094,5.3605,0.01008,0.0029400000000000003,0.0105,5.136,1.498,5.35,3.62928,1.05854,3.7805,0.01008,0.0029400000000000003,0.0105,3.6192,1.0556,3.77
2019-10-07 17:30:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-10-07 18:00:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-10-07 18:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-10-07 19:00:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2019-10-07 19:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-10-07 20:00:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-10-07 20:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-10-07 21:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-10-07 21:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-10-07 22:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-10-07 22:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-10-07 23:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-10-07 23:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-10-08 00:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-10-08 00:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-10-08 01:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-10-08 01:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-10-08 02:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-10-08 02:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-10-08 03:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-10-08 03:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-10-08 04:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-10-08 04:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-10-08 05:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-10-08 05:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-10-08 06:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-10-08 06:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-10-08 07:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-10-08 07:30:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-10-08 08:00:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-10-08 08:30:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2019-10-08 09:00:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-10-08 09:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-10-08 10:00:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-10-08 10:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-10-08 11:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-10-08 11:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-10-08 12:00:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-10-08 12:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-10-08 13:00:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2019-10-08 13:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-10-08 14:00:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-10-08 14:30:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-10-08 15:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-10-08 15:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-10-08 16:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-10-08 16:30:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-10-08 17:00:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-10-08 17:30:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-10-08 18:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-10-08 18:30:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-10-08 19:00:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2019-10-08 19:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2019-10-08 20:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-10-08 20:30:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-10-08 21:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-10-08 21:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-10-08 22:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-10-08 22:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-10-08 23:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-10-08 23:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-10-09 00:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-10-09 00:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-10-09 01:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-10-09 01:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-10-09 02:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-10-09 02:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-10-09 03:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-10-09 03:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-10-09 04:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-10-09 04:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-10-09 05:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-10-09 05:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-10-09 06:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-10-09 06:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-10-09 07:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-10-09 07:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-10-09 08:00:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-10-09 08:30:00,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-10-09 09:00:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-10-09 09:30:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-10-09 10:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-10-09 10:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-10-09 11:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-10-09 11:30:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-10-09 12:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-10-09 12:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-10-09 13:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-10-09 13:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-10-09 14:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-10-09 14:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-10-09 15:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-10-09 15:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-10-09 16:00:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-10-09 16:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-10-09 17:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-10-09 17:30:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-10-09 18:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-10-09 18:30:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-10-09 19:00:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-10-09 19:30:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-10-09 20:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-10-09 20:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-10-09 21:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-10-09 21:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-10-09 22:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-10-09 22:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-10-09 23:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-10-09 23:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-10-10 00:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-10-10 00:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-10-10 01:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-10 01:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-10-10 02:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-10-10 02:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-10-10 03:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-10-10 03:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-10-10 04:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-10-10 04:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-10-10 05:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-10-10 05:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-10-10 06:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-10-10 06:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-10-10 07:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-10-10 07:30:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-10-10 08:00:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-10-10 08:30:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-10-10 09:00:00,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-10-10 09:30:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-10-10 10:00:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-10-10 10:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-10-10 11:00:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-10-10 11:30:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-10-10 12:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-10-10 12:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-10-10 13:00:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-10-10 13:30:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-10-10 14:00:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-10-10 14:30:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-10-10 15:00:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-10-10 15:30:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-10-10 16:00:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-10-10 16:30:00,4.92096,1.4352800000000001,5.126,0.00576,0.00168,0.006,4.9152000000000005,1.4336,5.12,3.58656,1.04608,3.7359999999999998,0.00576,0.00168,0.006,3.5808,1.0444,3.73
2019-10-10 17:00:00,4.78272,1.39496,4.982,0.0019200000000000003,0.0005600000000000001,0.002,4.7808,1.3944,4.98,3.49632,1.01976,3.642,0.0019200000000000003,0.0005600000000000001,0.002,3.4944,1.0192,3.64
2019-10-10 17:30:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-10-10 18:00:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-10-10 18:30:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-10-10 19:00:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-10-10 19:30:00,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-10-10 20:00:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-10-10 20:30:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-10-10 21:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-10-10 21:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-10-10 22:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-10-10 22:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-10-10 23:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-10-10 23:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-10-11 00:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-10-11 00:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-10-11 01:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-10-11 01:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-11 02:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-11 02:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-10-11 03:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-10-11 03:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-10-11 04:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-10-11 04:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-10-11 05:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-10-11 05:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-10-11 06:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-10-11 06:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-10-11 07:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-10-11 07:30:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-10-11 08:00:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-10-11 08:30:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2019-10-11 09:00:00,5.076,1.4805000000000001,5.2875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.0688,1.4784000000000002,5.28,3.5784000000000002,1.0437,3.7275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.5712,1.0416,3.7199999999999998
2019-10-11 09:30:00,5.0808,1.4819,5.2925,0.012,0.0035,0.0125,5.0688,1.4784000000000002,5.28,3.6696,1.0703,3.8225,0.012,0.0035,0.0125,3.6576,1.0668,3.81
2019-10-11 10:00:00,4.968,1.449,5.175,0.0048000000000000004,0.0014,0.005,4.9632000000000005,1.4476,5.17,3.7392000000000003,1.0906,3.895,0.0048000000000000004,0.0014,0.005,3.7344,1.0892,3.89
2019-10-11 10:30:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2019-10-11 11:00:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2019-10-11 11:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2019-10-11 12:00:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2019-10-11 12:30:00,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2019-10-11 13:00:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2019-10-11 13:30:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2019-10-11 14:00:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-10-11 14:30:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-10-11 15:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-10-11 15:30:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-10-11 16:00:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-10-11 16:30:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-10-11 17:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-10-11 17:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-10-11 18:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-10-11 18:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-10-11 19:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-10-11 19:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-10-11 20:00:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-10-11 20:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-10-11 21:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-10-11 21:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-10-11 22:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-10-11 22:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-10-11 23:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-10-11 23:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-10-12 00:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-10-12 00:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-10-12 01:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-10-12 01:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-10-12 02:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-10-12 02:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-10-12 03:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-10-12 03:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-10-12 04:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2019-10-12 04:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-10-12 05:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2019-10-12 05:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-10-12 06:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-10-12 06:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-10-12 07:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-10-12 07:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-10-12 08:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-10-12 08:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-10-12 09:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-10-12 09:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-10-12 10:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-10-12 10:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-10-12 11:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-10-12 11:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-10-12 12:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-10-12 12:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-10-12 13:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-10-12 13:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-10-12 14:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-10-12 14:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-10-12 15:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-10-12 15:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-10-12 16:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-10-12 16:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-10-12 17:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-10-12 17:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-10-12 18:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-10-12 18:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-10-12 19:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-10-12 19:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-10-12 20:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-10-12 20:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-10-12 21:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-10-12 21:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-10-12 22:00:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-10-12 22:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-10-12 23:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-10-12 23:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-10-13 00:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-10-13 00:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-10-13 01:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-10-13 01:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-10-13 02:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-10-13 02:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-10-13 03:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-10-13 03:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-10-13 04:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-10-13 04:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
