Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-13 05:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-10-13 05:30:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-10-13 06:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-10-13 06:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-10-13 07:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-10-13 07:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-10-13 08:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-10-13 08:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-10-13 09:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-10-13 09:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-10-13 10:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-10-13 10:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-10-13 11:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-10-13 11:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-10-13 12:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-10-13 12:30:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-10-13 13:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-10-13 13:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-10-13 14:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-10-13 14:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-10-13 15:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-10-13 15:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-10-13 16:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-10-13 16:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-10-13 17:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-10-13 17:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-10-13 18:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-10-13 18:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-10-13 19:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-10-13 19:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-10-13 20:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-10-13 20:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-10-13 21:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-10-13 21:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-10-13 22:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-10-13 22:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-10-13 23:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-10-13 23:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-10-14 00:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-14 00:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-10-14 01:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-10-14 01:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-10-14 02:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-10-14 02:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-10-14 03:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-10-14 03:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-10-14 04:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-10-14 04:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-10-14 05:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-10-14 05:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-10-14 06:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-10-14 06:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-10-14 07:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-10-14 07:30:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-10-14 08:00:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-10-14 08:30:00,5.1264,1.4952,5.34,0.0,0.0,0.0,5.1264,1.4952,5.34,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2019-10-14 09:00:00,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2019-10-14 09:30:00,5.2056000000000004,1.5183,5.4225,0.012,0.0035,0.0125,5.1936,1.5148000000000001,5.41,3.7464,1.0927,3.9025,0.012,0.0035,0.0125,3.7344,1.0892,3.89
2019-10-14 10:00:00,5.04432,1.47126,5.2545,0.013920000000000002,0.00406,0.0145,5.0304,1.4672,5.24,3.71952,1.08486,3.8745000000000003,0.013920000000000002,0.00406,0.0145,3.7056,1.0808,3.86
2019-10-14 10:30:00,4.93488,1.43934,5.1405,0.01008,0.0029400000000000003,0.0105,4.9248,1.4364,5.13,3.73488,1.08934,3.8905000000000003,0.01008,0.0029400000000000003,0.0105,3.7248,1.0864,3.88
2019-10-14 11:00:00,5.17248,1.5086400000000002,5.388,0.007680000000000001,0.0022400000000000002,0.008,5.1648,1.5064000000000002,5.38,3.79008,1.10544,3.948,0.007680000000000001,0.0022400000000000002,0.008,3.7824,1.1032,3.94
2019-10-14 11:30:00,5.22864,1.52502,5.4465,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.2224,1.5232,5.44,3.81744,1.11342,3.9765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.8112,1.1116,3.9699999999999998
2019-10-14 12:00:00,5.32368,1.55274,5.5455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.3184000000000005,1.5512000000000001,5.54,3.84528,1.12154,4.0055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.84,1.12,4.0
2019-10-14 12:30:00,5.24832,1.53076,5.467,0.00672,0.0019600000000000004,0.007,5.2416,1.5288,5.46,3.82752,1.11636,3.987,0.00672,0.0019600000000000004,0.007,3.8208,1.1144,3.98
2019-10-14 13:00:00,5.1700800000000005,1.50794,5.3855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.1648,1.5064000000000002,5.38,3.77808,1.10194,3.9355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.7728,1.1004,3.93
2019-10-14 13:30:00,5.00928,1.4610400000000001,5.218,0.007680000000000001,0.0022400000000000002,0.008,5.0016,1.4588,5.21,3.78048,1.10264,3.938,0.007680000000000001,0.0022400000000000002,0.008,3.7728,1.1004,3.93
2019-10-14 14:00:00,5.12688,1.4953400000000001,5.3405000000000005,0.01008,0.0029400000000000003,0.0105,5.1168,1.4924,5.33,3.75408,1.09494,3.9105,0.01008,0.0029400000000000003,0.0105,3.7439999999999998,1.092,3.9
2019-10-14 14:30:00,5.19504,1.51522,5.4115,0.011040000000000001,0.00322,0.0115,5.184,1.512,5.4,3.70704,1.08122,3.8615,0.011040000000000001,0.00322,0.0115,3.696,1.078,3.85
2019-10-14 15:00:00,5.18688,1.5128400000000002,5.4030000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1744,1.5091999999999999,5.39,3.6796800000000003,1.07324,3.833,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.6672000000000002,1.0696,3.8200000000000003
2019-10-14 15:30:00,5.21616,1.5213800000000002,5.4335,0.012960000000000001,0.0037800000000000004,0.0135,5.2032,1.5176,5.42,3.66096,1.06778,3.8135,0.012960000000000001,0.0037800000000000004,0.0135,3.648,1.064,3.8
2019-10-14 16:00:00,5.256,1.533,5.475,0.014400000000000001,0.004200000000000001,0.015,5.2416,1.5288,5.46,3.7776,1.1018,3.935,0.014400000000000001,0.004200000000000001,0.015,3.7632,1.0976,3.92
2019-10-14 16:30:00,5.14512,1.5006599999999999,5.3595,0.01872,0.0054600000000000004,0.0195,5.1264,1.4952,5.34,3.66672,1.06946,3.8195,0.01872,0.0054600000000000004,0.0195,3.648,1.064,3.8
2019-10-14 17:00:00,5.22528,1.52404,5.443,0.022080000000000002,0.00644,0.023,5.2032,1.5176,5.42,3.61248,1.05364,3.763,0.022080000000000002,0.00644,0.023,3.5904,1.0472,3.74
2019-10-14 17:30:00,5.17056,1.50808,5.386,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.1456,1.5008,5.36,3.51936,1.02648,3.666,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4944,1.0192,3.64
2019-10-14 18:00:00,4.97232,1.45026,5.1795,0.02832,0.00826,0.029500000000000002,4.944,1.442,5.15,3.56112,1.03866,3.7095000000000002,0.02832,0.00826,0.029500000000000002,3.5328,1.0304,3.68
2019-10-14 18:30:00,5.10528,1.4890400000000001,5.318,0.007680000000000001,0.0022400000000000002,0.008,5.0976,1.4868000000000001,5.31,3.7036800000000003,1.08024,3.858,0.007680000000000001,0.0022400000000000002,0.008,3.696,1.078,3.85
2019-10-14 19:00:00,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2019-10-14 19:30:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-10-14 20:00:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-10-14 20:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-10-14 21:00:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-10-14 21:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-10-14 22:00:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-10-14 22:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-10-14 23:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-10-14 23:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-10-15 00:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-10-15 00:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-10-15 01:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-10-15 01:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-15 02:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-15 02:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-10-15 03:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-10-15 03:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-10-15 04:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-10-15 04:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-10-15 05:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-10-15 05:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-10-15 06:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-10-15 06:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-10-15 07:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-10-15 07:30:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-10-15 08:00:00,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-10-15 08:30:00,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2019-10-15 09:00:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2019-10-15 09:30:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2019-10-15 10:00:00,5.10096,1.48778,5.3135,0.00336,0.0009800000000000002,0.0035,5.0976,1.4868000000000001,5.31,3.62256,1.05658,3.7735000000000003,0.00336,0.0009800000000000002,0.0035,3.6192,1.0556,3.77
2019-10-15 10:30:00,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2019-10-15 11:00:00,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2019-10-15 11:30:00,5.25312,1.5321600000000002,5.472,0.0019200000000000003,0.0005600000000000001,0.002,5.2512,1.5316,5.47,3.9283200000000003,1.1457600000000001,4.092,0.0019200000000000003,0.0005600000000000001,0.002,3.9264,1.1452,4.09
2019-10-15 12:00:00,5.19504,1.51522,5.4115,0.00144,0.00042,0.0015,5.1936,1.5148000000000001,5.41,3.8510400000000002,1.12322,4.0115,0.00144,0.00042,0.0015,3.8496,1.1228,4.01
2019-10-15 12:30:00,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-10-15 13:00:00,5.1264,1.4952,5.34,0.0,0.0,0.0,5.1264,1.4952,5.34,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2019-10-15 13:30:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-10-15 14:00:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2019-10-15 14:30:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2019-10-15 15:00:00,5.2704,1.5372,5.49,0.0,0.0,0.0,5.2704,1.5372,5.49,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-10-15 15:30:00,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-10-15 16:00:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-10-15 16:30:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-10-15 17:00:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2019-10-15 17:30:00,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-10-15 18:00:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-10-15 18:30:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-10-15 19:00:00,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2019-10-15 19:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-10-15 20:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-10-15 20:30:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-10-15 21:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-10-15 21:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-10-15 22:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-10-15 22:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-10-15 23:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-10-15 23:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-10-16 00:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-10-16 00:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-10-16 01:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-10-16 01:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-10-16 02:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-10-16 02:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-10-16 03:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-10-16 03:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-10-16 04:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-10-16 04:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-10-16 05:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-10-16 05:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-10-16 06:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-10-16 06:30:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-10-16 07:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-10-16 07:30:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-10-16 08:00:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2019-10-16 08:30:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2019-10-16 09:00:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2019-10-16 09:30:00,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2019-10-16 10:00:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2019-10-16 10:30:00,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2019-10-16 11:00:00,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2019-10-16 11:30:00,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2019-10-16 12:00:00,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-10-16 12:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-10-16 13:00:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-10-16 13:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-10-16 14:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-10-16 14:30:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-10-16 15:00:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-10-16 15:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-10-16 16:00:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-10-16 16:30:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-10-16 17:00:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-10-16 17:30:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-10-16 18:00:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-10-16 18:30:00,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-10-16 19:00:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-10-16 19:30:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-10-16 20:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-10-16 20:30:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-10-16 21:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-10-16 21:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-10-16 22:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-10-16 22:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-10-16 23:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-10-16 23:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-10-17 00:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-10-17 00:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-10-17 01:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-10-17 01:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-17 02:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-17 02:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-17 03:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-10-17 03:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-10-17 04:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-10-17 04:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-10-17 05:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-17 05:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-10-17 06:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-10-17 06:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-10-17 07:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-10-17 07:30:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2019-10-17 08:00:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2019-10-17 08:30:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2019-10-17 09:00:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-10-17 09:30:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-10-17 10:00:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-10-17 10:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-10-17 11:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-10-17 11:30:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-10-17 12:00:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-10-17 12:30:00,4.45488,1.29934,4.6405,0.00048000000000000007,0.00014000000000000001,0.0005,4.4544,1.2992,4.64,3.45648,1.00814,3.6005000000000003,0.00048000000000000007,0.00014000000000000001,0.0005,3.456,1.008,3.6
2019-10-17 13:00:00,4.66176,1.35968,4.856,0.00576,0.00168,0.006,4.656,1.358,4.85,3.51936,1.02648,3.666,0.00576,0.00168,0.006,3.5136000000000003,1.0248,3.66
2019-10-17 13:30:00,4.78224,1.3948200000000002,4.9815000000000005,0.011040000000000001,0.00322,0.0115,4.7712,1.3916,4.97,3.48624,1.01682,3.6315,0.011040000000000001,0.00322,0.0115,3.4752,1.0136,3.62
2019-10-17 14:00:00,4.83072,1.40896,5.032,0.01152,0.00336,0.012,4.8192,1.4056,5.02,3.48672,1.01696,3.632,0.01152,0.00336,0.012,3.4752,1.0136,3.62
2019-10-17 14:30:00,5.10096,1.48778,5.3135,0.012960000000000001,0.0037800000000000004,0.0135,5.088,1.484,5.3,3.42096,0.9977800000000001,3.5635,0.012960000000000001,0.0037800000000000004,0.0135,3.408,0.994,3.55
2019-10-17 15:00:00,4.79616,1.3988800000000001,4.996,0.015360000000000002,0.0044800000000000005,0.016,4.7808,1.3944,4.98,3.27936,0.9564800000000001,3.416,0.015360000000000002,0.0044800000000000005,0.016,3.2640000000000002,0.9520000000000001,3.4
2019-10-17 15:30:00,4.6704,1.3622,4.865,0.014400000000000001,0.004200000000000001,0.015,4.656,1.358,4.85,3.3264,0.9702000000000001,3.465,0.014400000000000001,0.004200000000000001,0.015,3.312,0.966,3.45
2019-10-17 16:00:00,4.6512,1.3566,4.845,0.014400000000000001,0.004200000000000001,0.015,4.6368,1.3524,4.83,3.4416,1.0038,3.585,0.014400000000000001,0.004200000000000001,0.015,3.4272,0.9996,3.5700000000000003
2019-10-17 16:30:00,4.68288,1.36584,4.878,0.01728,0.00504,0.018000000000000002,4.6656,1.3608,4.86,3.36768,0.9822400000000001,3.508,0.01728,0.00504,0.018000000000000002,3.3504,0.9772000000000001,3.49
2019-10-17 17:00:00,4.66896,1.36178,4.8635,0.02256,0.006580000000000001,0.0235,4.6464,1.3552,4.84,3.37296,0.9837800000000001,3.5135,0.02256,0.006580000000000001,0.0235,3.3504,0.9772000000000001,3.49
2019-10-17 17:30:00,4.80384,1.4011200000000001,5.004,0.01344,0.003920000000000001,0.014,4.7904,1.3972,4.99,3.47904,1.01472,3.624,0.01344,0.003920000000000001,0.014,3.4656000000000002,1.0108,3.61
2019-10-17 18:00:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-10-17 18:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-10-17 19:00:00,5.2608,1.5344,5.48,0.0,0.0,0.0,5.2608,1.5344,5.48,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-10-17 19:30:00,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2019-10-17 20:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-10-17 20:30:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-10-17 21:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-10-17 21:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-10-17 22:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-10-17 22:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-10-17 23:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-10-17 23:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-10-18 00:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-10-18 00:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-10-18 01:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-10-18 01:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-18 02:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-18 02:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-10-18 03:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-10-18 03:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-10-18 04:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-10-18 04:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-10-18 05:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-10-18 05:30:00,2.77728,0.8100400000000001,2.893,0.00288,0.00084,0.003,2.7744,0.8092,2.89,2.2204800000000002,0.6476400000000001,2.313,0.00288,0.00084,0.003,2.2176,0.6468,2.31
2019-10-18 06:00:00,3.02592,0.8825600000000001,3.152,0.030720000000000004,0.008960000000000001,0.032,2.9952,0.8736,3.12,2.3155200000000002,0.6753600000000001,2.412,0.030720000000000004,0.008960000000000001,0.032,2.2848,0.6664,2.38
2019-10-18 06:30:00,3.45984,1.00912,3.604,0.03264,0.00952,0.034,3.4272,0.9996,3.5700000000000003,2.7302400000000002,0.79632,2.844,0.03264,0.00952,0.034,2.6976,0.7868,2.81
2019-10-18 07:00:00,4.02384,1.17362,4.1915,0.030240000000000003,0.008820000000000001,0.0315,3.9936,1.1648,4.16,2.97744,0.8684200000000001,3.1015,0.030240000000000003,0.008820000000000001,0.0315,2.9472,0.8596,3.07
2019-10-18 07:30:00,4.74816,1.38488,4.946,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.7232,1.3776,4.92,3.36576,0.9816800000000001,3.5060000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3407999999999998,0.9744,3.48
2019-10-18 08:00:00,4.98048,1.4526400000000002,5.188,0.01728,0.00504,0.018000000000000002,4.9632000000000005,1.4476,5.17,3.63648,1.06064,3.7880000000000003,0.01728,0.00504,0.018000000000000002,3.6192,1.0556,3.77
2019-10-18 08:30:00,5.04624,1.4718200000000001,5.2565,0.01584,0.00462,0.0165,5.0304,1.4672,5.24,3.59664,1.04902,3.7465,0.01584,0.00462,0.0165,3.5808,1.0444,3.73
2019-10-18 09:00:00,4.99632,1.45726,5.2045,0.013920000000000002,0.00406,0.0145,4.9824,1.4532,5.19,3.50832,1.02326,3.6545,0.013920000000000002,0.00406,0.0145,3.4944,1.0192,3.64
2019-10-18 09:30:00,4.968,1.449,5.175,0.014400000000000001,0.004200000000000001,0.015,4.9536,1.4448,5.16,3.576,1.043,3.725,0.014400000000000001,0.004200000000000001,0.015,3.5616,1.0388,3.71
2019-10-18 10:00:00,4.80048,1.40014,5.0005,0.019680000000000003,0.00574,0.0205,4.7808,1.3944,4.98,3.38928,0.9885400000000001,3.5305,0.019680000000000003,0.00574,0.0205,3.3696,0.9828,3.51
2019-10-18 10:30:00,4.62624,1.34932,4.819,0.00864,0.00252,0.009000000000000001,4.6176,1.3468,4.8100000000000005,3.47424,1.01332,3.6189999999999998,0.00864,0.00252,0.009000000000000001,3.4656000000000002,1.0108,3.61
2019-10-18 11:00:00,4.71696,1.37578,4.9135,0.00336,0.0009800000000000002,0.0035,4.7136,1.3748,4.91,3.47856,1.01458,3.6235,0.00336,0.0009800000000000002,0.0035,3.4752,1.0136,3.62
2019-10-18 11:30:00,4.6104,1.3447,4.8025,0.0024000000000000002,0.0007,0.0025,4.608,1.344,4.8,3.5448,1.0339,3.6925,0.0024000000000000002,0.0007,0.0025,3.5423999999999998,1.0332,3.69
2019-10-18 12:00:00,4.62816,1.34988,4.821,0.0009600000000000001,0.00028000000000000003,0.001,4.6272,1.3496000000000001,4.82,3.49536,1.01948,3.641,0.0009600000000000001,0.00028000000000000003,0.001,3.4944,1.0192,3.64
2019-10-18 12:30:00,4.62144,1.34792,4.814,0.0038400000000000005,0.0011200000000000001,0.004,4.6176,1.3468,4.8100000000000005,3.45024,1.00632,3.594,0.0038400000000000005,0.0011200000000000001,0.004,3.4464,1.0052,3.59
2019-10-18 13:00:00,4.5144,1.3167,4.7025,0.012,0.0035,0.0125,4.5024,1.3132000000000001,4.69,3.4776,1.0143,3.6225,0.012,0.0035,0.0125,3.4656000000000002,1.0108,3.61
2019-10-18 13:30:00,4.51248,1.31614,4.7005,0.01008,0.0029400000000000003,0.0105,4.5024,1.3132000000000001,4.69,3.48528,1.01654,3.6305,0.01008,0.0029400000000000003,0.0105,3.4752,1.0136,3.62
2019-10-18 14:00:00,4.10256,1.19658,4.2735,0.012960000000000001,0.0037800000000000004,0.0135,4.0896,1.1928,4.26,3.24816,0.9473800000000001,3.3835,0.012960000000000001,0.0037800000000000004,0.0135,3.2352,0.9436,3.37
2019-10-18 14:30:00,3.96,1.155,4.125,0.014400000000000001,0.004200000000000001,0.015,3.9455999999999998,1.1508,4.11,2.9904,0.8722000000000001,3.115,0.014400000000000001,0.004200000000000001,0.015,2.976,0.868,3.1
2019-10-18 15:00:00,3.99072,1.16396,4.157,0.01632,0.00476,0.017,3.9744,1.1592,4.14,2.97312,0.86716,3.097,0.01632,0.00476,0.017,2.9568000000000003,0.8624,3.08
2019-10-18 15:30:00,4.0752,1.1886,4.245,0.014400000000000001,0.004200000000000001,0.015,4.0608,1.1844000000000001,4.23,2.952,0.861,3.075,0.014400000000000001,0.004200000000000001,0.015,2.9376,0.8568,3.06
2019-10-18 16:00:00,4.22976,1.23368,4.406,0.015360000000000002,0.0044800000000000005,0.016,4.2144,1.2292,4.39,2.93376,0.8556800000000001,3.056,0.015360000000000002,0.0044800000000000005,0.016,2.9184,0.8512000000000001,3.04
2019-10-18 16:30:00,4.3392,1.2656,4.52,0.019200000000000002,0.0056,0.02,4.32,1.26,4.5,2.9856,0.8708,3.11,0.019200000000000002,0.0056,0.02,2.9664,0.8652000000000001,3.09
2019-10-18 17:00:00,4.392,1.2810000000000001,4.575,0.024,0.007,0.025,4.368,1.274,4.55,3.0864,0.9002,3.215,0.024,0.007,0.025,3.0624,0.8932,3.19
2019-10-18 17:30:00,4.3761600000000005,1.27638,4.5585,0.027360000000000002,0.007980000000000001,0.0285,4.3488,1.2684,4.53,3.10896,0.90678,3.2385,0.027360000000000002,0.007980000000000001,0.0285,3.0816,0.8988,3.21
2019-10-18 18:00:00,4.51392,1.31656,4.702,0.030720000000000004,0.008960000000000001,0.032,4.4832,1.3076,4.67,3.12192,0.91056,3.252,0.030720000000000004,0.008960000000000001,0.032,3.0912,0.9016000000000001,3.22
2019-10-18 18:30:00,4.7856000000000005,1.3958,4.985,0.024,0.007,0.025,4.7616,1.3888,4.96,3.3936,0.9898,3.535,0.024,0.007,0.025,3.3696,0.9828,3.51
2019-10-18 19:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-10-18 19:30:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-10-18 20:00:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-10-18 20:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-10-18 21:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-10-18 21:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-10-18 22:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-10-18 22:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-10-18 23:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-10-18 23:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-10-19 00:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-10-19 00:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-10-19 01:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-10-19 01:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-10-19 02:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-10-19 02:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-10-19 03:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-10-19 03:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-10-19 04:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-10-19 04:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-10-19 05:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-10-19 05:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-10-19 06:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-10-19 06:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-10-19 07:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-10-19 07:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-10-19 08:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-10-19 08:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-10-19 09:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-10-19 09:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-10-19 10:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-10-19 10:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-10-19 11:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-10-19 11:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-10-19 12:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-10-19 12:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-10-19 13:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-10-19 13:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-10-19 14:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-10-19 14:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-10-19 15:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-10-19 15:30:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-10-19 16:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-10-19 16:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-10-19 17:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-10-19 17:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-10-19 18:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-10-19 18:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-10-19 19:00:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-10-19 19:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-10-19 20:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-10-19 20:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-10-19 21:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-10-19 21:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-10-19 22:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-10-19 22:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
