Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-19 23:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-10-19 23:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-10-20 00:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-10-20 00:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-10-20 01:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-10-20 01:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-10-20 02:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-10-20 02:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-10-20 03:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-10-20 03:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-10-20 04:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-10-20 04:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-10-20 05:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-10-20 05:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-10-20 06:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-10-20 06:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-10-20 07:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-10-20 07:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-10-20 08:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-10-20 08:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-10-20 09:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-10-20 09:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-10-20 10:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-10-20 10:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-10-20 11:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-10-20 11:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-10-20 12:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-10-20 12:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-10-20 13:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-10-20 13:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-10-20 14:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-10-20 14:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-10-20 15:00:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-10-20 15:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-10-20 16:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-10-20 16:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-10-20 17:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-10-20 17:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-10-20 18:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-10-20 18:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-10-20 19:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-10-20 19:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-10-20 20:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-10-20 20:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-10-20 21:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-10-20 21:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-10-20 22:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-10-20 22:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-10-20 23:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-10-20 23:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-10-21 00:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-10-21 00:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-10-21 01:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-10-21 01:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-10-21 02:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-10-21 02:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-10-21 03:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-10-21 03:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-10-21 04:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-10-21 04:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-10-21 05:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-10-21 05:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-10-21 06:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-10-21 06:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-10-21 07:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-10-21 07:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-10-21 08:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-10-21 08:30:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-10-21 09:00:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-10-21 09:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-10-21 10:00:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-10-21 10:30:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2019-10-21 11:00:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2019-10-21 11:30:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2019-10-21 12:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2019-10-21 12:30:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-10-21 13:00:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-10-21 13:30:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-10-21 14:00:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2019-10-21 14:30:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-10-21 15:00:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-10-21 15:30:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-10-21 16:00:00,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-10-21 16:30:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-10-21 17:00:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-10-21 17:30:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-10-21 18:00:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-10-21 18:30:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-10-21 19:00:00,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2019-10-21 19:30:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-10-21 20:00:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-10-21 20:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-10-21 21:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-10-21 21:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-10-21 22:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-10-21 22:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-10-21 23:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-10-21 23:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-10-22 00:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-10-22 00:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-10-22 01:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-10-22 01:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-10-22 02:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-10-22 02:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-10-22 03:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-22 03:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-10-22 04:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-10-22 04:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-10-22 05:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-10-22 05:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-10-22 06:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-10-22 06:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-10-22 07:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-10-22 07:30:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-10-22 08:00:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-10-22 08:30:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-10-22 09:00:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-10-22 09:30:00,5.2608,1.5344,5.48,0.0,0.0,0.0,5.2608,1.5344,5.48,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2019-10-22 10:00:00,5.06928,1.47854,5.2805,0.01008,0.0029400000000000003,0.0105,5.0592,1.4756,5.27,3.58128,1.04454,3.7305,0.01008,0.0029400000000000003,0.0105,3.5712,1.0416,3.7199999999999998
2019-10-22 10:30:00,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2019-10-22 11:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-10-22 11:30:00,4.51584,1.31712,4.704,0.0038400000000000005,0.0011200000000000001,0.004,4.5120000000000005,1.316,4.7,3.32544,0.9699200000000001,3.464,0.0038400000000000005,0.0011200000000000001,0.004,3.3216,0.9688,3.46
2019-10-22 12:00:00,4.48752,1.3088600000000001,4.6745,0.00432,0.00126,0.0045000000000000005,4.4832,1.3076,4.67,3.36432,0.9812600000000001,3.5045,0.00432,0.00126,0.0045000000000000005,3.36,0.98,3.5
2019-10-22 12:30:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-10-22 13:00:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-10-22 13:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-10-22 14:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-10-22 14:30:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-10-22 15:00:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-10-22 15:30:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-10-22 16:00:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-10-22 16:30:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-10-22 17:00:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-10-22 17:30:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-10-22 18:00:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-10-22 18:30:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-10-22 19:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-10-22 19:30:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-10-22 20:00:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-10-22 20:30:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-10-22 21:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-10-22 21:30:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-10-22 22:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-10-22 22:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-10-22 23:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-10-22 23:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-10-23 00:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-10-23 00:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-10-23 01:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-10-23 01:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-10-23 02:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-10-23 02:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-10-23 03:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-10-23 03:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-10-23 04:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-10-23 04:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-23 05:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-10-23 05:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-10-23 06:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-10-23 06:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-10-23 07:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-10-23 07:30:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-10-23 08:00:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-10-23 08:30:00,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-10-23 09:00:00,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-10-23 09:30:00,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2019-10-23 10:00:00,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2019-10-23 10:30:00,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-10-23 11:00:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2019-10-23 11:30:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2019-10-23 12:00:00,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-10-23 12:30:00,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2019-10-23 13:00:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2019-10-23 13:30:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-10-23 14:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-10-23 14:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-10-23 15:00:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-10-23 15:30:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-10-23 16:00:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-10-23 16:30:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-10-23 17:00:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-10-23 17:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2019-10-23 18:00:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-10-23 18:30:00,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-10-23 19:00:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-10-23 19:30:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-10-23 20:00:00,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-10-23 20:30:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-10-23 21:00:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-10-23 21:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-10-23 22:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-10-23 22:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-10-23 23:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-10-23 23:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-10-24 00:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-10-24 00:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-10-24 01:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-10-24 01:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-10-24 02:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-24 02:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-10-24 03:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-10-24 03:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-10-24 04:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-10-24 04:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-10-24 05:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-10-24 05:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-10-24 06:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-10-24 06:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-10-24 07:00:00,3.81168,1.11174,3.9705,0.019680000000000003,0.00574,0.0205,3.792,1.106,3.95,2.89008,0.84294,3.0105,0.019680000000000003,0.00574,0.0205,2.8704,0.8372,2.99
2019-10-24 07:30:00,4.40928,1.28604,4.593,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3968,1.2824,4.58,3.23808,0.9444400000000001,3.373,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.2256,0.9408000000000001,3.36
2019-10-24 08:00:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-10-24 08:30:00,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-10-24 09:00:00,5.2992,1.5455999999999999,5.52,0.0,0.0,0.0,5.2992,1.5455999999999999,5.52,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2019-10-24 09:30:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-10-24 10:00:00,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2019-10-24 10:30:00,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-10-24 11:00:00,5.2368,1.5274,5.455,0.014400000000000001,0.004200000000000001,0.015,5.2224,1.5232,5.44,3.6528,1.0654,3.805,0.014400000000000001,0.004200000000000001,0.015,3.6384,1.0612,3.79
2019-10-24 11:30:00,5.13312,1.49716,5.347,0.00672,0.0019600000000000004,0.007,5.1264,1.4952,5.34,3.71232,1.08276,3.867,0.00672,0.0019600000000000004,0.007,3.7056,1.0808,3.86
2019-10-24 12:00:00,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2019-10-24 12:30:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2019-10-24 13:00:00,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-10-24 13:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2019-10-24 14:00:00,5.2704,1.5372,5.49,0.0,0.0,0.0,5.2704,1.5372,5.49,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2019-10-24 14:30:00,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2019-10-24 15:00:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2019-10-24 15:30:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-10-24 16:00:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2019-10-24 16:30:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-10-24 17:00:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-10-24 17:30:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-10-24 18:00:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-10-24 18:30:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2019-10-24 19:00:00,5.232,1.526,5.45,0.0,0.0,0.0,5.232,1.526,5.45,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2019-10-24 19:30:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2019-10-24 20:00:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-10-24 20:30:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-10-24 21:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-10-24 21:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-10-24 22:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-10-24 22:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-10-24 23:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-10-24 23:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-10-25 00:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-10-25 00:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-10-25 01:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-10-25 01:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-10-25 02:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-10-25 02:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-10-25 03:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-25 03:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-10-25 04:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-10-25 04:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-10-25 05:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-10-25 05:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-10-25 06:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-10-25 06:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-10-25 07:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-10-25 07:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-10-25 08:00:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-10-25 08:30:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2019-10-25 09:00:00,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-10-25 09:30:00,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2019-10-25 10:00:00,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-10-25 10:30:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-10-25 11:00:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2019-10-25 11:30:00,5.2608,1.5344,5.48,0.0,0.0,0.0,5.2608,1.5344,5.48,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2019-10-25 12:00:00,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2019-10-25 12:30:00,5.2608,1.5344,5.48,0.0,0.0,0.0,5.2608,1.5344,5.48,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2019-10-25 13:00:00,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-10-25 13:30:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-10-25 14:00:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-10-25 14:30:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-10-25 15:00:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-10-25 15:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-10-25 16:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-10-25 16:30:00,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-10-25 17:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-10-25 17:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-10-25 18:00:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-10-25 18:30:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-10-25 19:00:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-10-25 19:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-10-25 20:00:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-10-25 20:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-10-25 21:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-10-25 21:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-10-25 22:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-10-25 22:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-10-25 23:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-10-25 23:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-10-26 00:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-10-26 00:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-10-26 01:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-10-26 01:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-10-26 02:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-10-26 02:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-10-26 03:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-10-26 03:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-10-26 04:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-10-26 04:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-10-26 05:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-10-26 05:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-10-26 06:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-26 06:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-10-26 07:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-10-26 07:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-10-26 08:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-10-26 08:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-10-26 09:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-10-26 09:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-10-26 10:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-10-26 10:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-10-26 11:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-10-26 11:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-10-26 12:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-10-26 12:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-10-26 13:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-10-26 13:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-10-26 14:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-10-26 14:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-10-26 15:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-10-26 15:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-10-26 16:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-10-26 16:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-10-26 17:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-10-26 17:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-10-26 18:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-10-26 18:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-10-26 19:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-10-26 19:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-10-26 20:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-10-26 20:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-10-26 21:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-10-26 21:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-10-26 22:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-10-26 22:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-10-26 23:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-10-26 23:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-10-27 00:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-10-27 00:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-10-27 01:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-10-27 01:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-10-27 02:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-10-27 02:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-10-27 03:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-10-27 03:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-10-27 04:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-10-27 04:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-10-27 05:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-10-27 05:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
