Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-27 06:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-10-27 06:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-10-27 07:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-10-27 07:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-10-27 08:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-10-27 08:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-10-27 09:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-10-27 09:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-10-27 10:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-10-27 10:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-10-27 11:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-10-27 11:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-10-27 12:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-10-27 12:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-10-27 13:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-10-27 13:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-10-27 14:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-10-27 14:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-10-27 15:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-10-27 15:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-10-27 16:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-10-27 16:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-10-27 17:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-10-27 17:30:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-10-27 18:00:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-10-27 18:30:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-10-27 19:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-10-27 19:30:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-10-27 20:00:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-10-27 20:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-10-27 21:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-10-27 21:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-10-27 22:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-10-27 22:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-10-27 23:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-10-27 23:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-10-28 00:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-10-28 00:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-10-28 01:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-10-28 01:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-10-28 02:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-10-28 02:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-10-28 03:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-10-28 03:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-10-28 04:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-10-28 04:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-10-28 05:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-10-28 05:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-10-28 06:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-10-28 06:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-10-28 07:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-10-28 07:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-10-28 08:00:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-10-28 08:30:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-10-28 09:00:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2019-10-28 09:30:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-10-28 10:00:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2019-10-28 10:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2019-10-28 11:00:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-10-28 11:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-10-28 12:00:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-10-28 12:30:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-10-28 13:00:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-10-28 13:30:00,4.6603200000000005,1.35926,4.8545,0.00432,0.00126,0.0045000000000000005,4.656,1.358,4.85,3.65232,1.06526,3.8045,0.00432,0.00126,0.0045000000000000005,3.648,1.064,3.8
2019-10-28 14:00:00,4.77024,1.3913200000000001,4.969,0.018240000000000003,0.00532,0.019,4.752,1.3860000000000001,4.95,3.61824,1.05532,3.769,0.018240000000000003,0.00532,0.019,3.6,1.05,3.75
2019-10-28 14:30:00,4.42752,1.29136,4.612,0.0019200000000000003,0.0005600000000000001,0.002,4.4256,1.2908,4.61,3.59232,1.04776,3.742,0.0019200000000000003,0.0005600000000000001,0.002,3.5904,1.0472,3.74
2019-10-28 15:00:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-10-28 15:30:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2019-10-28 16:00:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2019-10-28 16:30:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2019-10-28 17:00:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2019-10-28 17:30:00,5.1264,1.4952,5.34,0.0,0.0,0.0,5.1264,1.4952,5.34,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2019-10-28 18:00:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2019-10-28 18:30:00,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2019-10-28 19:00:00,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2019-10-28 19:30:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2019-10-28 20:00:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2019-10-28 20:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-10-28 21:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-10-28 21:30:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-10-28 22:00:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-10-28 22:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-10-28 23:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-10-28 23:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-10-29 00:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-10-29 00:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-10-29 01:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-10-29 01:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-10-29 02:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-10-29 02:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-10-29 03:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-10-29 03:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-10-29 04:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-10-29 04:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-10-29 05:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-10-29 05:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-10-29 06:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-10-29 06:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-10-29 07:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-10-29 07:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-10-29 08:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-10-29 08:30:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-10-29 09:00:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2019-10-29 09:30:00,4.63008,1.35044,4.823,0.0,0.0,0.0,4.63008,1.35044,4.823,3.6796800000000003,1.07324,3.833,0.0,0.0,0.0,3.6796800000000003,1.07324,3.833
2019-10-29 10:00:00,4.63008,1.35044,4.823,0.0,0.0,0.0,4.63008,1.35044,4.823,3.6796800000000003,1.07324,3.833,0.0,0.0,0.0,3.6796800000000003,1.07324,3.833
2019-10-29 10:30:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-10-29 11:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-10-29 11:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-10-29 12:00:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-10-29 12:30:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2019-10-29 13:00:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-10-29 13:30:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-10-29 14:00:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-10-29 14:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-10-29 15:00:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-10-29 15:30:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2019-10-29 16:00:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2019-10-29 16:30:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2019-10-29 17:00:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2019-10-29 17:30:00,5.28,1.54,5.5,0.0,0.0,0.0,5.28,1.54,5.5,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2019-10-29 18:00:00,5.28,1.54,5.5,0.0,0.0,0.0,5.28,1.54,5.5,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2019-10-29 18:30:00,5.2992,1.5455999999999999,5.52,0.0,0.0,0.0,5.2992,1.5455999999999999,5.52,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2019-10-29 19:00:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2019-10-29 19:30:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2019-10-29 20:00:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-10-29 20:30:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-10-29 21:00:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-10-29 21:30:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-10-29 22:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-10-29 22:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-10-29 23:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-10-29 23:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-10-30 00:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-10-30 00:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-10-30 01:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-10-30 01:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-10-30 02:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-10-30 02:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-10-30 03:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-10-30 03:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-10-30 04:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-10-30 04:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-10-30 05:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-10-30 05:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-10-30 06:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-10-30 06:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-10-30 07:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-10-30 07:30:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-10-30 08:00:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-10-30 08:30:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-10-30 09:00:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2019-10-30 09:30:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-10-30 10:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2019-10-30 10:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-10-30 11:00:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-10-30 11:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-10-30 12:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-10-30 12:30:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2019-10-30 13:00:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2019-10-30 13:30:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-10-30 14:00:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-10-30 14:30:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-10-30 15:00:00,5.1264,1.4952,5.34,0.0,0.0,0.0,5.1264,1.4952,5.34,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2019-10-30 15:30:00,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2019-10-30 16:00:00,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-10-30 16:30:00,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2019-10-30 17:00:00,5.2704,1.5372,5.49,0.0,0.0,0.0,5.2704,1.5372,5.49,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2019-10-30 17:30:00,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2019-10-30 18:00:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2019-10-30 18:30:00,5.2608,1.5344,5.48,0.0,0.0,0.0,5.2608,1.5344,5.48,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2019-10-30 19:00:00,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-10-30 19:30:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2019-10-30 20:00:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-10-30 20:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-10-30 21:00:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-10-30 21:30:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-10-30 22:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-10-30 22:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-10-30 23:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-10-30 23:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-10-31 00:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-10-31 00:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-10-31 01:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-10-31 01:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-10-31 02:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-10-31 02:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-10-31 03:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-10-31 03:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-10-31 04:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-10-31 04:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-10-31 05:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-10-31 05:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-10-31 06:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-10-31 06:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-10-31 07:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-10-31 07:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-10-31 08:00:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-10-31 08:30:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-10-31 09:00:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-10-31 09:30:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2019-10-31 10:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-10-31 10:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-10-31 11:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2019-10-31 11:30:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2019-10-31 12:00:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2019-10-31 12:30:00,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2019-10-31 13:00:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2019-10-31 13:30:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-10-31 14:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-10-31 14:30:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-10-31 15:00:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-10-31 15:30:00,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2019-10-31 16:00:00,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-10-31 16:30:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-10-31 17:00:00,5.1264,1.4952,5.34,0.0,0.0,0.0,5.1264,1.4952,5.34,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-10-31 17:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2019-10-31 18:00:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2019-10-31 18:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2019-10-31 19:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2019-10-31 19:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-10-31 20:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-10-31 20:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-10-31 21:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-10-31 21:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-10-31 22:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-10-31 22:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-10-31 23:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-10-31 23:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-11-01 00:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-11-01 00:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-11-01 01:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-11-01 01:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-11-01 02:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-11-01 02:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-11-01 03:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-11-01 03:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-11-01 04:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-11-01 04:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-11-01 05:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-11-01 05:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-11-01 06:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-11-01 06:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-11-01 07:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-11-01 07:30:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-11-01 08:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-11-01 08:30:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-11-01 09:00:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-11-01 09:30:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2019-11-01 10:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-11-01 10:30:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2019-11-01 11:00:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2019-11-01 11:30:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2019-11-01 12:00:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2019-11-01 12:30:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2019-11-01 13:00:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2019-11-01 13:30:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2019-11-01 14:00:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-11-01 14:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-11-01 15:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-11-01 15:30:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-11-01 16:00:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-11-01 16:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-11-01 17:00:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-11-01 17:30:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-11-01 18:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-11-01 18:30:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-11-01 19:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-11-01 19:30:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-11-01 20:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-11-01 20:30:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-11-01 21:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-11-01 21:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-11-01 22:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2019-11-01 22:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-11-01 23:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-11-01 23:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-11-02 00:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-11-02 00:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-11-02 01:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-11-02 01:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-11-02 02:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-11-02 02:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-11-02 03:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-11-02 03:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-11-02 04:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-11-02 04:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-11-02 05:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-11-02 05:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-11-02 06:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-11-02 06:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-11-02 07:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-11-02 07:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-11-02 08:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-11-02 08:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-11-02 09:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-11-02 09:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-11-02 10:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-11-02 10:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-11-02 11:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-11-02 11:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-11-02 12:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-11-02 12:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-11-02 13:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-11-02 13:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-11-02 14:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-11-02 14:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-11-02 15:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-11-02 15:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-11-02 16:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-11-02 16:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-11-02 17:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-11-02 17:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-11-02 18:00:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-11-02 18:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-11-02 19:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-11-02 19:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-11-02 20:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-11-02 20:30:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-11-02 21:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-11-02 21:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-11-02 22:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-11-02 22:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-11-02 23:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-11-02 23:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-11-03 00:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-11-03 00:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-11-03 01:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-11-03 01:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-11-03 02:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-11-03 02:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-11-03 03:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-11-03 03:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-11-03 04:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-11-03 04:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-11-03 05:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-11-03 05:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-11-03 06:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-11-03 06:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-11-03 07:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-11-03 07:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-11-03 08:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-11-03 08:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-11-03 09:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-11-03 09:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-11-03 10:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-11-03 10:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-11-03 11:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-11-03 11:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-11-03 12:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-11-03 12:30:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-11-03 13:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-11-03 13:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-11-03 14:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-11-03 14:30:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
