Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-03 15:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-11-03 15:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-11-03 16:00:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-11-03 16:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-11-03 17:00:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-11-03 17:30:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-11-03 18:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-11-03 18:30:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-11-03 19:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-11-03 19:30:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-11-03 20:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-11-03 20:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-11-03 21:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-11-03 21:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-11-03 22:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-11-03 22:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-11-03 23:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-11-03 23:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-11-04 00:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-11-04 00:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-11-04 01:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-11-04 01:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-11-04 02:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-11-04 02:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-11-04 03:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-11-04 03:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-11-04 04:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-11-04 04:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-11-04 05:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-11-04 05:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-11-04 06:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-11-04 06:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-11-04 07:00:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-11-04 07:30:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-11-04 08:00:00,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2019-11-04 08:30:00,5.3184000000000005,1.5512000000000001,5.54,0.019200000000000002,0.0056,0.02,5.2992,1.5455999999999999,5.52,3.7632,1.0976,3.92,0.019200000000000002,0.0056,0.02,3.7439999999999998,1.092,3.9
2019-11-04 09:00:00,5.45952,1.59236,5.687,0.01632,0.00476,0.017,5.4432,1.5876000000000001,5.67,3.85632,1.12476,4.017,0.01632,0.00476,0.017,3.84,1.12,4.0
2019-11-04 09:30:00,5.5488,1.6184,5.78,0.009600000000000001,0.0028,0.01,5.5392,1.6156000000000001,5.77,3.9072,1.1396,4.07,0.009600000000000001,0.0028,0.01,3.8976,1.1368,4.06
2019-11-04 10:00:00,5.26704,1.5362200000000001,5.4865,0.01584,0.00462,0.0165,5.2512,1.5316,5.47,3.7214400000000003,1.08542,3.8765,0.01584,0.00462,0.0165,3.7056,1.0808,3.86
2019-11-04 10:30:00,5.15136,1.50248,5.366,0.015360000000000002,0.0044800000000000005,0.016,5.136,1.498,5.35,3.83616,1.11888,3.996,0.015360000000000002,0.0044800000000000005,0.016,3.8208,1.1144,3.98
2019-11-04 11:00:00,5.23344,1.5264199999999999,5.4515,0.011040000000000001,0.00322,0.0115,5.2224,1.5232,5.44,3.80304,1.10922,3.9615,0.011040000000000001,0.00322,0.0115,3.792,1.106,3.95
2019-11-04 11:30:00,5.48592,1.60006,5.7145,0.013920000000000002,0.00406,0.0145,5.472,1.596,5.7,3.85392,1.12406,4.0145,0.013920000000000002,0.00406,0.0145,3.84,1.12,4.0
2019-11-04 12:00:00,5.34048,1.5576400000000001,5.563,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.328,1.554,5.55,3.85248,1.12364,4.013,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.84,1.12,4.0
2019-11-04 12:30:00,5.19792,1.51606,5.4145,0.013920000000000002,0.00406,0.0145,5.184,1.512,5.4,3.85392,1.12406,4.0145,0.013920000000000002,0.00406,0.0145,3.84,1.12,4.0
2019-11-04 13:00:00,5.00256,1.4590800000000002,5.211,0.010560000000000002,0.0030800000000000003,0.011,4.992,1.456,5.2,3.88896,1.13428,4.051,0.010560000000000002,0.0030800000000000003,0.011,3.8784,1.1312,4.04
2019-11-04 13:30:00,4.97328,1.4505400000000002,5.1805,0.01008,0.0029400000000000003,0.0105,4.9632000000000005,1.4476,5.17,3.65808,1.06694,3.8105,0.01008,0.0029400000000000003,0.0105,3.648,1.064,3.8
2019-11-04 14:00:00,4.84704,1.41372,5.049,0.00864,0.00252,0.009000000000000001,4.8384,1.4112,5.04,3.57024,1.04132,3.719,0.00864,0.00252,0.009000000000000001,3.5616,1.0388,3.71
2019-11-04 14:30:00,4.8888,1.4259,5.0925,0.012,0.0035,0.0125,4.8768,1.4224,5.08,3.6216,1.0563,3.7725,0.012,0.0035,0.0125,3.6096,1.0528,3.76
2019-11-04 15:00:00,5.03376,1.46818,5.2435,0.012960000000000001,0.0037800000000000004,0.0135,5.0208,1.4644,5.23,3.73776,1.09018,3.8935,0.012960000000000001,0.0037800000000000004,0.0135,3.7248,1.0864,3.88
2019-11-04 15:30:00,5.21088,1.51984,5.428,0.01728,0.00504,0.018000000000000002,5.1936,1.5148000000000001,5.41,3.76128,1.09704,3.918,0.01728,0.00504,0.018000000000000002,3.7439999999999998,1.092,3.9
2019-11-04 16:00:00,5.41488,1.5793400000000002,5.6405,0.019680000000000003,0.00574,0.0205,5.3952,1.5735999999999999,5.62,3.78288,1.10334,3.9405,0.019680000000000003,0.00574,0.0205,3.7632,1.0976,3.92
2019-11-04 16:30:00,5.50272,1.6049600000000002,5.732,0.021120000000000003,0.0061600000000000005,0.022,5.4816,1.5988,5.71,3.8227200000000003,1.11496,3.982,0.021120000000000003,0.0061600000000000005,0.022,3.8016,1.1088,3.96
2019-11-04 17:00:00,5.66064,1.65102,5.8965,0.02544,0.00742,0.026500000000000003,5.6352,1.6436000000000002,5.87,4.00944,1.1694200000000001,4.1765,0.02544,0.00742,0.026500000000000003,3.984,1.162,4.15
2019-11-04 17:30:00,5.84496,1.70478,6.0885,0.027360000000000002,0.007980000000000001,0.0285,5.8176,1.6968,6.06,4.01136,1.16998,4.1785,0.027360000000000002,0.007980000000000001,0.0285,3.984,1.162,4.15
2019-11-04 18:00:00,5.7288,1.6709,5.9675,0.0264,0.0077,0.0275,5.7024,1.6632,5.94,3.9048,1.1389,4.0675,0.0264,0.0077,0.0275,3.8784,1.1312,4.04
2019-11-04 18:30:00,5.4144,1.5792000000000002,5.64,0.0,0.0,0.0,5.4144,1.5792000000000002,5.64,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2019-11-04 19:00:00,5.232,1.526,5.45,0.0,0.0,0.0,5.232,1.526,5.45,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2019-11-04 19:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2019-11-04 20:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2019-11-04 20:30:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-11-04 21:00:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-11-04 21:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-11-04 22:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-11-04 22:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-11-04 23:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-11-04 23:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-11-05 00:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-11-05 00:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-11-05 01:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-11-05 01:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-11-05 02:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-11-05 02:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-11-05 03:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-11-05 03:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-11-05 04:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-11-05 04:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-11-05 05:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-11-05 05:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-11-05 06:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-11-05 06:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-11-05 07:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-11-05 07:30:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2019-11-05 08:00:00,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2019-11-05 08:30:00,5.4624,1.5932,5.69,0.0,0.0,0.0,5.4624,1.5932,5.69,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2019-11-05 09:00:00,5.4624,1.5932,5.69,0.0,0.0,0.0,5.4624,1.5932,5.69,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2019-11-05 09:30:00,5.6736,1.6548,5.91,0.0,0.0,0.0,5.6736,1.6548,5.91,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2019-11-05 10:00:00,5.376,1.568,5.6,0.0,0.0,0.0,5.376,1.568,5.6,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2019-11-05 10:30:00,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2019-11-05 11:00:00,5.6544,1.6492,5.89,0.0,0.0,0.0,5.6544,1.6492,5.89,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2019-11-05 11:30:00,5.6256,1.6408,5.86,0.0,0.0,0.0,5.6256,1.6408,5.86,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24
2019-11-05 12:00:00,5.5824,1.6282,5.815,0.0048000000000000004,0.0014,0.005,5.5776,1.6268,5.8100000000000005,4.0752,1.1886,4.245,0.0048000000000000004,0.0014,0.005,4.0704,1.1872,4.24
2019-11-05 12:30:00,5.61456,1.63758,5.8485,0.00816,0.00238,0.0085,5.6064,1.6352,5.84,4.02096,1.17278,4.1885,0.00816,0.00238,0.0085,4.0128,1.1703999999999999,4.18
2019-11-05 13:00:00,5.61216,1.6368800000000001,5.846,0.00576,0.00168,0.006,5.6064,1.6352,5.84,3.9993600000000002,1.16648,4.166,0.00576,0.00168,0.006,3.9936,1.1648,4.16
2019-11-05 13:30:00,5.5084800000000005,1.60664,5.7379999999999995,0.007680000000000001,0.0022400000000000002,0.008,5.5008,1.6044,5.73,3.98208,1.16144,4.148,0.007680000000000001,0.0022400000000000002,0.008,3.9744,1.1592,4.14
2019-11-05 14:00:00,5.18256,1.51158,5.3985,0.00816,0.00238,0.0085,5.1744,1.5091999999999999,5.39,3.7809600000000003,1.10278,3.9385,0.00816,0.00238,0.0085,3.7728,1.1004,3.93
2019-11-05 14:30:00,5.2656,1.5358,5.485,0.014400000000000001,0.004200000000000001,0.015,5.2512,1.5316,5.47,3.7488,1.0934,3.9050000000000002,0.014400000000000001,0.004200000000000001,0.015,3.7344,1.0892,3.89
2019-11-05 15:00:00,5.5128,1.6078999999999999,5.7425,0.012,0.0035,0.0125,5.5008,1.6044,5.73,3.8327999999999998,1.1179000000000001,3.9925,0.012,0.0035,0.0125,3.8208,1.1144,3.98
2019-11-05 15:30:00,5.45904,1.5922200000000002,5.6865,0.01584,0.00462,0.0165,5.4432,1.5876000000000001,5.67,3.79824,1.10782,3.9565,0.01584,0.00462,0.0165,3.7824,1.1032,3.94
2019-11-05 16:00:00,5.49168,1.60174,5.7205,0.019680000000000003,0.00574,0.0205,5.472,1.596,5.7,3.93648,1.14814,4.1005,0.019680000000000003,0.00574,0.0205,3.9168000000000003,1.1424,4.08
2019-11-05 16:30:00,5.58864,1.63002,5.8215,0.020640000000000002,0.00602,0.021500000000000002,5.568,1.624,5.8,3.95664,1.15402,4.1215,0.020640000000000002,0.00602,0.021500000000000002,3.936,1.148,4.1
2019-11-05 17:00:00,5.83104,1.70072,6.074,0.02304,0.00672,0.024,5.808,1.694,6.05,4.12224,1.20232,4.294,0.02304,0.00672,0.024,4.0992,1.1956,4.27
2019-11-05 17:30:00,5.6064,1.6352,5.84,0.028800000000000003,0.008400000000000001,0.03,5.5776,1.6268,5.8100000000000005,4.0992,1.1956,4.27,0.028800000000000003,0.008400000000000001,0.03,4.0704,1.1872,4.24
2019-11-05 18:00:00,5.61696,1.63828,5.851,0.02016,0.005880000000000001,0.021,5.5968,1.6324,5.83,3.9753600000000002,1.15948,4.141,0.02016,0.005880000000000001,0.021,3.9552,1.1536,4.12
2019-11-05 18:30:00,5.4144,1.5792000000000002,5.64,0.0,0.0,0.0,5.4144,1.5792000000000002,5.64,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2019-11-05 19:00:00,5.2608,1.5344,5.48,0.0,0.0,0.0,5.2608,1.5344,5.48,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2019-11-05 19:30:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2019-11-05 20:00:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-11-05 20:30:00,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-11-05 21:00:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-11-05 21:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-11-05 22:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-11-05 22:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-11-05 23:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-11-05 23:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-11-06 00:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-11-06 00:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-11-06 01:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-11-06 01:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-11-06 02:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-11-06 02:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-11-06 03:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-11-06 03:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-11-06 04:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-11-06 04:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-11-06 05:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-11-06 05:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-11-06 06:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-11-06 06:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-11-06 07:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-11-06 07:30:00,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2019-11-06 08:00:00,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2019-11-06 08:30:00,5.5564800000000005,1.62064,5.788,0.007680000000000001,0.0022400000000000002,0.008,5.5488,1.6184,5.78,3.82848,1.11664,3.988,0.007680000000000001,0.0022400000000000002,0.008,3.8208,1.1144,3.98
2019-11-06 09:00:00,5.40336,1.57598,5.6285,0.01776,0.005180000000000001,0.018500000000000003,5.3856,1.5708,5.61,3.86736,1.12798,4.0285,0.01776,0.005180000000000001,0.018500000000000003,3.8496,1.1228,4.01
2019-11-06 09:30:00,5.68752,1.65886,5.9245,0.013920000000000002,0.00406,0.0145,5.6736,1.6548,5.91,4.00752,1.16886,4.1745,0.013920000000000002,0.00406,0.0145,3.9936,1.1648,4.16
2019-11-06 10:00:00,5.5147200000000005,1.60846,5.7445,0.013920000000000002,0.00406,0.0145,5.5008,1.6044,5.73,4.03632,1.17726,4.2045,0.013920000000000002,0.00406,0.0145,4.0224,1.1732,4.19
2019-11-06 10:30:00,5.43792,1.58606,5.6645,0.013920000000000002,0.00406,0.0145,5.424,1.5819999999999999,5.65,4.02672,1.17446,4.1945,0.013920000000000002,0.00406,0.0145,4.0128,1.1703999999999999,4.18
2019-11-06 11:00:00,5.55264,1.61952,5.784,0.01344,0.003920000000000001,0.014,5.5392,1.6156000000000001,5.77,4.12224,1.20232,4.294,0.01344,0.003920000000000001,0.014,4.1088000000000005,1.1984,4.28
2019-11-06 11:30:00,5.3894400000000005,1.57192,5.614,0.01344,0.003920000000000001,0.014,5.376,1.568,5.6,4.10304,1.19672,4.274,0.01344,0.003920000000000001,0.014,4.0896,1.1928,4.26
2019-11-06 12:00:00,5.664,1.6520000000000001,5.9,0.009600000000000001,0.0028,0.01,5.6544,1.6492,5.89,4.0512,1.1816,4.22,0.009600000000000001,0.0028,0.01,4.0416,1.1788,4.21
2019-11-06 12:30:00,5.59584,1.63212,5.829,0.00864,0.00252,0.009000000000000001,5.5872,1.6296,5.82,4.02144,1.17292,4.189,0.00864,0.00252,0.009000000000000001,4.0128,1.1703999999999999,4.18
2019-11-06 13:00:00,5.50896,1.60678,5.7385,0.00816,0.00238,0.0085,5.5008,1.6044,5.73,4.04016,1.17838,4.2085,0.00816,0.00238,0.0085,4.032,1.176,4.2
2019-11-06 13:30:00,5.4912,1.6016,5.72,0.009600000000000001,0.0028,0.01,5.4816,1.5988,5.71,3.9552,1.1536,4.12,0.009600000000000001,0.0028,0.01,3.9455999999999998,1.1508,4.11
2019-11-06 14:00:00,5.50992,1.6070600000000002,5.7395,0.009120000000000001,0.00266,0.0095,5.5008,1.6044,5.73,3.90672,1.13946,4.0695,0.009120000000000001,0.00266,0.0095,3.8976,1.1368,4.06
2019-11-06 14:30:00,5.5137599999999996,1.60818,5.7435,0.012960000000000001,0.0037800000000000004,0.0135,5.5008,1.6044,5.73,4.04496,1.17978,4.2135,0.012960000000000001,0.0037800000000000004,0.0135,4.032,1.176,4.2
2019-11-06 15:00:00,5.50512,1.60566,5.7345,0.013920000000000002,0.00406,0.0145,5.4912,1.6016,5.72,4.02672,1.17446,4.1945,0.013920000000000002,0.00406,0.0145,4.0128,1.1703999999999999,4.18
2019-11-06 15:30:00,5.5464,1.6177000000000001,5.7775,0.016800000000000002,0.0049,0.0175,5.5296,1.6128,5.76,3.9912,1.1641,4.1575,0.016800000000000002,0.0049,0.0175,3.9744,1.1592,4.14
2019-11-06 16:00:00,5.45184,1.5901200000000002,5.679,0.018240000000000003,0.00532,0.019,5.4336,1.5848,5.66,4.08864,1.19252,4.259,0.018240000000000003,0.00532,0.019,4.0704,1.1872,4.24
2019-11-06 16:30:00,5.7768,1.6849,6.0175,0.016800000000000002,0.0049,0.0175,5.76,1.6800000000000002,6.0,4.1064,1.1977,4.2775,0.016800000000000002,0.0049,0.0175,4.0896,1.1928,4.26
2019-11-06 17:00:00,6.048,1.764,6.3,0.0,0.0,0.0,6.048,1.764,6.3,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59
2019-11-06 17:30:00,5.8176,1.6968,6.06,0.0,0.0,0.0,5.8176,1.6968,6.06,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2019-11-06 18:00:00,5.6448,1.6464,5.88,0.0,0.0,0.0,5.6448,1.6464,5.88,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44
2019-11-06 18:30:00,5.5104,1.6072000000000002,5.74,0.0,0.0,0.0,5.5104,1.6072000000000002,5.74,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2019-11-06 19:00:00,5.3664,1.5652,5.59,0.0,0.0,0.0,5.3664,1.5652,5.59,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2019-11-06 19:30:00,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2019-11-06 20:00:00,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2019-11-06 20:30:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-11-06 21:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-11-06 21:30:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-11-06 22:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-11-06 22:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-11-06 23:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-11-06 23:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-11-07 00:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-11-07 00:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-11-07 01:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-11-07 01:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-11-07 02:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-11-07 02:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-11-07 03:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-11-07 03:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-11-07 04:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-11-07 04:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-11-07 05:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-11-07 05:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-11-07 06:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-11-07 06:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-11-07 07:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-11-07 07:30:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2019-11-07 08:00:00,5.3664,1.5652,5.59,0.0,0.0,0.0,5.3664,1.5652,5.59,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2019-11-07 08:30:00,5.51088,1.6073400000000002,5.7405,0.01008,0.0029400000000000003,0.0105,5.5008,1.6044,5.73,4.07088,1.18734,4.2405,0.01008,0.0029400000000000003,0.0105,4.0608,1.1844000000000001,4.23
2019-11-07 09:00:00,5.54784,1.61812,5.779,0.00864,0.00252,0.009000000000000001,5.5392,1.6156000000000001,5.77,4.03104,1.17572,4.199,0.00864,0.00252,0.009000000000000001,4.0224,1.1732,4.19
2019-11-07 09:30:00,5.5128,1.6078999999999999,5.7425,0.012,0.0035,0.0125,5.5008,1.6044,5.73,4.14,1.2075,4.3125,0.012,0.0035,0.0125,4.128,1.204,4.3
2019-11-07 10:00:00,5.4456,1.5883,5.6725,0.012,0.0035,0.0125,5.4336,1.5848,5.66,4.0728,1.1879,4.2425,0.012,0.0035,0.0125,4.0608,1.1844000000000001,4.23
2019-11-07 10:30:00,5.5464,1.6177000000000001,5.7775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.5392,1.6156000000000001,5.77,4.2984,1.2537,4.4775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.2912,1.2516,4.47
2019-11-07 11:00:00,5.6544,1.6492,5.89,0.0,0.0,0.0,5.6544,1.6492,5.89,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57
2019-11-07 11:30:00,5.772,1.6835,6.0125,0.0024000000000000002,0.0007,0.0025,5.7696000000000005,1.6828,6.01,4.3224,1.2607,4.5025,0.0024000000000000002,0.0007,0.0025,4.32,1.26,4.5
2019-11-07 12:00:00,5.86272,1.7099600000000001,6.107,0.00672,0.0019600000000000004,0.007,5.856,1.708,6.1,4.19232,1.22276,4.367,0.00672,0.0019600000000000004,0.007,4.1856,1.2208,4.36
2019-11-07 12:30:00,5.90688,1.7228400000000001,6.153,0.00288,0.00084,0.003,5.904,1.722,6.15,4.23648,1.23564,4.413,0.00288,0.00084,0.003,4.2336,1.2348,4.41
2019-11-07 13:00:00,5.5296,1.6128,5.76,0.0,0.0,0.0,5.5296,1.6128,5.76,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2019-11-07 13:30:00,5.616,1.638,5.85,0.0,0.0,0.0,5.616,1.638,5.85,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2019-11-07 14:00:00,5.52,1.6099999999999999,5.75,0.0,0.0,0.0,5.52,1.6099999999999999,5.75,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2019-11-07 14:30:00,5.5704,1.6247,5.8025,0.0024000000000000002,0.0007,0.0025,5.568,1.624,5.8,4.14,1.2075,4.3125,0.0024000000000000002,0.0007,0.0025,4.1376,1.2068,4.31
2019-11-07 15:00:00,5.66544,1.65242,5.9015,0.011040000000000001,0.00322,0.0115,5.6544,1.6492,5.89,4.09104,1.19322,4.2615,0.011040000000000001,0.00322,0.0115,4.08,1.19,4.25
2019-11-07 15:30:00,5.71824,1.66782,5.9565,0.01584,0.00462,0.0165,5.7024,1.6632,5.94,3.99024,1.16382,4.1565,0.01584,0.00462,0.0165,3.9744,1.1592,4.14
2019-11-07 16:00:00,5.64816,1.64738,5.8835,0.012960000000000001,0.0037800000000000004,0.0135,5.6352,1.6436000000000002,5.87,3.97776,1.16018,4.1435,0.012960000000000001,0.0037800000000000004,0.0135,3.9648,1.1564,4.13
2019-11-07 16:30:00,5.556,1.6205,5.7875,0.016800000000000002,0.0049,0.0175,5.5392,1.6156000000000001,5.77,4.0296,1.1753,4.1975,0.016800000000000002,0.0049,0.0175,4.0128,1.1703999999999999,4.18
2019-11-07 17:00:00,5.64624,1.64682,5.8815,0.020640000000000002,0.00602,0.021500000000000002,5.6256,1.6408,5.86,4.27344,1.24642,4.4515,0.020640000000000002,0.00602,0.021500000000000002,4.2528,1.2404,4.43
2019-11-07 17:30:00,5.772,1.6835,6.0125,0.0216,0.0063,0.022500000000000003,5.7504,1.6772,5.99,4.2552,1.2411,4.4325,0.0216,0.0063,0.022500000000000003,4.2336,1.2348,4.41
2019-11-07 18:00:00,5.63856,1.64458,5.8735,0.02256,0.006580000000000001,0.0235,5.616,1.638,5.85,4.20816,1.2273800000000001,4.3835,0.02256,0.006580000000000001,0.0235,4.1856,1.2208,4.36
2019-11-07 18:30:00,5.6985600000000005,1.66208,5.936,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.6736,1.6548,5.91,4.03776,1.17768,4.206,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.0128,1.1703999999999999,4.18
2019-11-07 19:00:00,5.30784,1.54812,5.529,0.027840000000000004,0.00812,0.029,5.28,1.54,5.5,4.04064,1.17852,4.209,0.027840000000000004,0.00812,0.029,4.0128,1.1703999999999999,4.18
2019-11-07 19:30:00,5.28576,1.54168,5.506,0.03456,0.01008,0.036000000000000004,5.2512,1.5316,5.47,3.90336,1.13848,4.066,0.03456,0.01008,0.036000000000000004,3.8688000000000002,1.1284,4.03
2019-11-07 20:00:00,5.00976,1.4611800000000001,5.2185,0.01776,0.005180000000000001,0.018500000000000003,4.992,1.456,5.2,3.83856,1.11958,3.9985,0.01776,0.005180000000000001,0.018500000000000003,3.8208,1.1144,3.98
2019-11-07 20:30:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2019-11-07 21:00:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-11-07 21:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-11-07 22:00:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-11-07 22:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-11-07 23:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-11-07 23:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-11-08 00:00:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-11-08 00:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-11-08 01:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-11-08 01:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-11-08 02:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-11-08 02:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-11-08 03:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-11-08 03:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-11-08 04:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-11-08 04:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-11-08 05:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-11-08 05:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-11-08 06:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-11-08 06:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-11-08 07:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-11-08 07:30:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2019-11-08 08:00:00,5.3856,1.5708,5.61,0.0,0.0,0.0,5.3856,1.5708,5.61,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2019-11-08 08:30:00,5.3664,1.5652,5.59,0.0,0.0,0.0,5.3664,1.5652,5.59,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2019-11-08 09:00:00,5.42256,1.5815800000000002,5.6485,0.00816,0.00238,0.0085,5.4144,1.5792000000000002,5.64,4.03056,1.17558,4.1985,0.00816,0.00238,0.0085,4.0224,1.1732,4.19
2019-11-08 09:30:00,5.23392,1.52656,5.452,0.01152,0.00336,0.012,5.2224,1.5232,5.44,3.99552,1.16536,4.162,0.01152,0.00336,0.012,3.984,1.162,4.15
2019-11-08 10:00:00,5.11344,1.49142,5.3265,0.01584,0.00462,0.0165,5.0976,1.4868000000000001,5.31,3.73104,1.08822,3.8865,0.01584,0.00462,0.0165,3.7152000000000003,1.0836000000000001,3.87
2019-11-08 10:30:00,5.24544,1.5299200000000002,5.464,0.01344,0.003920000000000001,0.014,5.232,1.526,5.45,3.87264,1.12952,4.034,0.01344,0.003920000000000001,0.014,3.8592,1.1256,4.02
2019-11-08 11:00:00,5.28,1.54,5.5,0.009600000000000001,0.0028,0.01,5.2704,1.5372,5.49,3.9264,1.1452,4.09,0.009600000000000001,0.0028,0.01,3.9168000000000003,1.1424,4.08
2019-11-08 11:30:00,5.18352,1.51186,5.3995,0.009120000000000001,0.00266,0.0095,5.1744,1.5091999999999999,5.39,3.92592,1.14506,4.0895,0.009120000000000001,0.00266,0.0095,3.9168000000000003,1.1424,4.08
2019-11-08 12:00:00,5.0136,1.4623,5.2225,0.012,0.0035,0.0125,5.0016,1.4588,5.21,3.8136,1.1123,3.9725,0.012,0.0035,0.0125,3.8016,1.1088,3.96
2019-11-08 12:30:00,4.99296,1.45628,5.201,0.010560000000000002,0.0030800000000000003,0.011,4.9824,1.4532,5.19,3.91776,1.14268,4.081,0.010560000000000002,0.0030800000000000003,0.011,3.9072,1.1396,4.07
2019-11-08 13:00:00,5.09808,1.4869400000000002,5.3105,0.01008,0.0029400000000000003,0.0105,5.088,1.484,5.3,3.97488,1.15934,4.1405,0.01008,0.0029400000000000003,0.0105,3.9648,1.1564,4.13
2019-11-08 13:30:00,5.07072,1.47896,5.282,0.01152,0.00336,0.012,5.0592,1.4756,5.27,3.93792,1.14856,4.102,0.01152,0.00336,0.012,3.9264,1.1452,4.09
2019-11-08 14:00:00,4.74576,1.38418,4.9435,0.012960000000000001,0.0037800000000000004,0.0135,4.7328,1.3804,4.93,3.71856,1.08458,3.8735,0.012960000000000001,0.0037800000000000004,0.0135,3.7056,1.0808,3.86
2019-11-08 14:30:00,4.82496,1.40728,5.026,0.015360000000000002,0.0044800000000000005,0.016,4.8096,1.4028,5.01,3.66336,1.06848,3.816,0.015360000000000002,0.0044800000000000005,0.016,3.648,1.064,3.8
2019-11-08 15:00:00,4.74048,1.38264,4.938,0.01728,0.00504,0.018000000000000002,4.7232,1.3776,4.92,3.57888,1.04384,3.7279999999999998,0.01728,0.00504,0.018000000000000002,3.5616,1.0388,3.71
2019-11-08 15:30:00,4.79904,1.39972,4.999,0.018240000000000003,0.00532,0.019,4.7808,1.3944,4.98,3.55104,1.03572,3.699,0.018240000000000003,0.00532,0.019,3.5328,1.0304,3.68
2019-11-08 16:00:00,4.95264,1.44452,5.159,0.018240000000000003,0.00532,0.019,4.9344,1.4392,5.14,3.6086400000000003,1.05252,3.759,0.018240000000000003,0.00532,0.019,3.5904,1.0472,3.74
2019-11-08 16:30:00,5.10816,1.48988,5.321,0.02016,0.005880000000000001,0.021,5.088,1.484,5.3,3.72576,1.08668,3.8810000000000002,0.02016,0.005880000000000001,0.021,3.7056,1.0808,3.86
2019-11-08 17:00:00,5.5992,1.6331,5.8325,0.0216,0.0063,0.022500000000000003,5.5776,1.6268,5.8100000000000005,3.9,1.1375,4.0625,0.0216,0.0063,0.022500000000000003,3.8784,1.1312,4.04
2019-11-08 17:30:00,5.63136,1.64248,5.866,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.6064,1.6352,5.84,3.98016,1.1608800000000001,4.146,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9552,1.1536,4.12
2019-11-08 18:00:00,5.48352,1.59936,5.712,0.030720000000000004,0.008960000000000001,0.032,5.4528,1.5904,5.68,3.83232,1.11776,3.992,0.030720000000000004,0.008960000000000001,0.032,3.8016,1.1088,3.96
2019-11-08 18:30:00,5.41872,1.58046,5.6445,0.033120000000000004,0.00966,0.0345,5.3856,1.5708,5.61,3.77712,1.10166,3.9345,0.033120000000000004,0.00966,0.0345,3.7439999999999998,1.092,3.9
2019-11-08 19:00:00,4.99824,1.4578200000000001,5.2065,0.01584,0.00462,0.0165,4.9824,1.4532,5.19,3.73104,1.08822,3.8865,0.01584,0.00462,0.0165,3.7152000000000003,1.0836000000000001,3.87
2019-11-08 19:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-11-08 20:00:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-11-08 20:30:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-11-08 21:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-11-08 21:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-11-08 22:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-11-08 22:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-11-08 23:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-11-08 23:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-11-09 00:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-11-09 00:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-11-09 01:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-11-09 01:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-11-09 02:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-11-09 02:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-11-09 03:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-11-09 03:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-11-09 04:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-11-09 04:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-11-09 05:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-11-09 05:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-11-09 06:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-11-09 06:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-11-09 07:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-11-09 07:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-11-09 08:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-11-09 08:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-11-09 09:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-11-09 09:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-11-09 10:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-11-09 10:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-11-09 11:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-11-09 11:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-11-09 12:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-11-09 12:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-11-09 13:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-11-09 13:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-11-09 14:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-11-09 14:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-11-09 15:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-11-09 15:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-11-09 16:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-11-09 16:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-11-09 17:00:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-11-09 17:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-11-09 18:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2019-11-09 18:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2019-11-09 19:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2019-11-09 19:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2019-11-09 20:00:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-11-09 20:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-11-09 21:00:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-11-09 21:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-11-09 22:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-11-09 22:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-11-09 23:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-11-09 23:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-11-10 00:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-11-10 00:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-11-10 01:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-11-10 01:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-11-10 02:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-11-10 02:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-11-10 03:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-11-10 03:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-11-10 04:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-11-10 04:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-11-10 05:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-11-10 05:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
