Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-10 06:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-11-10 06:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-11-10 07:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-11-10 07:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-11-10 08:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-11-10 08:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-11-10 09:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-11-10 09:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-11-10 10:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-11-10 10:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-11-10 11:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-11-10 11:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-11-10 12:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-11-10 12:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-11-10 13:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-11-10 13:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-11-10 14:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-11-10 14:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-11-10 15:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-11-10 15:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-11-10 16:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-11-10 16:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-11-10 17:00:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2019-11-10 17:30:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2019-11-10 18:00:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-11-10 18:30:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-11-10 19:00:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-11-10 19:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-11-10 20:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-11-10 20:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-11-10 21:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-11-10 21:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-11-10 22:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-11-10 22:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-11-10 23:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-11-10 23:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-11-11 00:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-11-11 00:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-11-11 01:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-11-11 01:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-11-11 02:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-11-11 02:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-11-11 03:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-11-11 03:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-11-11 04:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-11-11 04:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-11-11 05:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-11-11 05:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-11-11 06:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-11-11 06:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-11-11 07:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-11-11 07:30:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2019-11-11 08:00:00,5.48832,1.6007600000000002,5.717,0.00672,0.0019600000000000004,0.007,5.4816,1.5988,5.71,4.10592,1.19756,4.277,0.00672,0.0019600000000000004,0.007,4.0992,1.1956,4.27
2019-11-11 08:30:00,5.77824,1.68532,6.019,0.018240000000000003,0.00532,0.019,5.76,1.6800000000000002,6.0,3.97344,1.15892,4.139,0.018240000000000003,0.00532,0.019,3.9552,1.1536,4.12
2019-11-11 09:00:00,5.67984,1.6566200000000002,5.9165,0.01584,0.00462,0.0165,5.664,1.6520000000000001,5.9,3.99984,1.16662,4.1665,0.01584,0.00462,0.0165,3.984,1.162,4.15
2019-11-11 09:30:00,5.79216,1.68938,6.0335,0.012960000000000001,0.0037800000000000004,0.0135,5.7792,1.6856,6.02,4.20816,1.2273800000000001,4.3835,0.012960000000000001,0.0037800000000000004,0.0135,4.1952,1.2236,4.37
2019-11-11 10:00:00,5.68128,1.65704,5.918,0.007680000000000001,0.0022400000000000002,0.008,5.6736,1.6548,5.91,4.21248,1.22864,4.388,0.007680000000000001,0.0022400000000000002,0.008,4.2048,1.2264,4.38
2019-11-11 10:30:00,5.76048,1.6801400000000002,6.0005,0.01008,0.0029400000000000003,0.0105,5.7504,1.6772,5.99,4.33968,1.26574,4.5205,0.01008,0.0029400000000000003,0.0105,4.3296,1.2628,4.51
2019-11-11 11:00:00,5.26272,1.5349599999999999,5.482,0.01152,0.00336,0.012,5.2512,1.5316,5.47,4.07232,1.18776,4.242,0.01152,0.00336,0.012,4.0608,1.1844000000000001,4.23
2019-11-11 11:30:00,5.55744,1.62092,5.789,0.00864,0.00252,0.009000000000000001,5.5488,1.6184,5.78,4.15584,1.21212,4.329,0.00864,0.00252,0.009000000000000001,4.1472,1.2096,4.32
2019-11-11 12:00:00,5.3952,1.5735999999999999,5.62,0.0,0.0,0.0,5.3952,1.5735999999999999,5.62,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2019-11-11 12:30:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2019-11-11 13:00:00,5.52,1.6099999999999999,5.75,0.0,0.0,0.0,5.52,1.6099999999999999,5.75,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5
2019-11-11 13:30:00,5.12832,1.49576,5.342,0.0019200000000000003,0.0005600000000000001,0.002,5.1264,1.4952,5.34,3.99552,1.16536,4.162,0.0019200000000000003,0.0005600000000000001,0.002,3.9936,1.1648,4.16
2019-11-11 14:00:00,5.38896,1.57178,5.6135,0.012960000000000001,0.0037800000000000004,0.0135,5.376,1.568,5.6,3.96816,1.15738,4.1335,0.012960000000000001,0.0037800000000000004,0.0135,3.9552,1.1536,4.12
2019-11-11 14:30:00,5.50752,1.60636,5.737,0.01632,0.00476,0.017,5.4912,1.6016,5.72,4.02912,1.17516,4.197,0.01632,0.00476,0.017,4.0128,1.1703999999999999,4.18
2019-11-11 15:00:00,5.64,1.645,5.875,0.014400000000000001,0.004200000000000001,0.015,5.6256,1.6408,5.86,4.0368,1.1774,4.205,0.014400000000000001,0.004200000000000001,0.015,4.0224,1.1732,4.19
2019-11-11 15:30:00,5.7168,1.6674,5.955,0.014400000000000001,0.004200000000000001,0.015,5.7024,1.6632,5.94,4.0944,1.1942,4.265,0.014400000000000001,0.004200000000000001,0.015,4.08,1.19,4.25
2019-11-11 16:00:00,5.91024,1.72382,6.1565,0.01584,0.00462,0.0165,5.8944,1.7192,6.14,4.23024,1.2338200000000001,4.4065,0.01584,0.00462,0.0165,4.2144,1.2292,4.39
2019-11-11 16:30:00,6.06672,1.76946,6.3195,0.01872,0.0054600000000000004,0.0195,6.048,1.764,6.3,4.17552,1.21786,4.3495,0.01872,0.0054600000000000004,0.0195,4.1568,1.2124,4.33
2019-11-11 17:00:00,6.21264,1.81202,6.4715,0.020640000000000002,0.00602,0.021500000000000002,6.192,1.806,6.45,4.3406400000000005,1.2660200000000001,4.5215,0.020640000000000002,0.00602,0.021500000000000002,4.32,1.26,4.5
2019-11-11 17:30:00,6.24432,1.82126,6.5045,0.023520000000000003,0.006860000000000001,0.0245,6.2208,1.8144,6.48,4.34352,1.26686,4.5245,0.023520000000000003,0.006860000000000001,0.0245,4.32,1.26,4.5
2019-11-11 18:00:00,6.02544,1.7574200000000002,6.2765,0.02544,0.00742,0.026500000000000003,6.0,1.75,6.25,4.25904,1.24222,4.4365,0.02544,0.00742,0.026500000000000003,4.2336,1.2348,4.41
2019-11-11 18:30:00,5.61072,1.63646,5.8445,0.013920000000000002,0.00406,0.0145,5.5968,1.6324,5.83,4.24752,1.23886,4.4245,0.013920000000000002,0.00406,0.0145,4.2336,1.2348,4.41
2019-11-11 19:00:00,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2019-11-11 19:30:00,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2019-11-11 20:00:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2019-11-11 20:30:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2019-11-11 21:00:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2019-11-11 21:30:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-11-11 22:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-11-11 22:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-11-11 23:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-11-11 23:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-11-12 00:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-11-12 00:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-11-12 01:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-11-12 01:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-11-12 02:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-11-12 02:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-11-12 03:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-11-12 03:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-11-12 04:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-11-12 04:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-11-12 05:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-11-12 05:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-11-12 06:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-11-12 06:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-11-12 07:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-11-12 07:30:00,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2019-11-12 08:00:00,5.2704,1.5372,5.49,0.0,0.0,0.0,5.2704,1.5372,5.49,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2019-11-12 08:30:00,5.664,1.6520000000000001,5.9,0.0,0.0,0.0,5.664,1.6520000000000001,5.9,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2019-11-12 09:00:00,5.76192,1.68056,6.002,0.01152,0.00336,0.012,5.7504,1.6772,5.99,4.10112,1.1961600000000001,4.272,0.01152,0.00336,0.012,4.0896,1.1928,4.26
2019-11-12 09:30:00,5.93424,1.73082,6.1815,0.011040000000000001,0.00322,0.0115,5.9232,1.7276,6.17,4.21584,1.22962,4.3915,0.011040000000000001,0.00322,0.0115,4.2048,1.2264,4.38
2019-11-12 10:00:00,5.93184,1.73012,6.179,0.00864,0.00252,0.009000000000000001,5.9232,1.7276,6.17,4.14624,1.20932,4.319,0.00864,0.00252,0.009000000000000001,4.1376,1.2068,4.31
2019-11-12 10:30:00,5.85648,1.7081400000000002,6.1005,0.01008,0.0029400000000000003,0.0105,5.8464,1.7052,6.09,4.24368,1.23774,4.4205,0.01008,0.0029400000000000003,0.0105,4.2336,1.2348,4.41
2019-11-12 11:00:00,5.7744,1.6842000000000001,6.015,0.0048000000000000004,0.0014,0.005,5.7696000000000005,1.6828,6.01,4.2192,1.2306,4.395,0.0048000000000000004,0.0014,0.005,4.2144,1.2292,4.39
2019-11-12 11:30:00,5.89632,1.71976,6.142,0.01152,0.00336,0.012,5.8848,1.7164000000000001,6.13,4.26432,1.24376,4.442,0.01152,0.00336,0.012,4.2528,1.2404,4.43
2019-11-12 12:00:00,6.02352,1.75686,6.2745,0.00432,0.00126,0.0045000000000000005,6.0192,1.7556,6.27,4.23792,1.23606,4.4145,0.00432,0.00126,0.0045000000000000005,4.2336,1.2348,4.41
2019-11-12 12:30:00,6.13296,1.78878,6.3885,0.00816,0.00238,0.0085,6.1248,1.7864,6.38,4.28976,1.25118,4.4685,0.00816,0.00238,0.0085,4.2816,1.2488000000000001,4.46
2019-11-12 13:00:00,5.87136,1.7124800000000002,6.116,0.00576,0.00168,0.006,5.8656,1.7107999999999999,6.11,4.22976,1.23368,4.406,0.00576,0.00168,0.006,4.224,1.232,4.4
2019-11-12 13:30:00,6.02736,1.75798,6.2785,0.00816,0.00238,0.0085,6.0192,1.7556,6.27,4.25136,1.23998,4.4285,0.00816,0.00238,0.0085,4.2432,1.2376,4.42
2019-11-12 14:00:00,5.8776,1.7143000000000002,6.1225,0.012,0.0035,0.0125,5.8656,1.7107999999999999,6.11,4.1688,1.2159,4.3425,0.012,0.0035,0.0125,4.1568,1.2124,4.33
2019-11-12 14:30:00,5.592,1.631,5.825,0.014400000000000001,0.004200000000000001,0.015,5.5776,1.6268,5.8100000000000005,4.1712,1.2166000000000001,4.345,0.014400000000000001,0.004200000000000001,0.015,4.1568,1.2124,4.33
2019-11-12 15:00:00,5.73888,1.6738400000000002,5.978,0.01728,0.00504,0.018000000000000002,5.7216000000000005,1.6688,5.96,4.03968,1.17824,4.208,0.01728,0.00504,0.018000000000000002,4.0224,1.1732,4.19
2019-11-12 15:30:00,5.76672,1.6819600000000001,6.007,0.01632,0.00476,0.017,5.7504,1.6772,5.99,4.03872,1.1779600000000001,4.207,0.01632,0.00476,0.017,4.0224,1.1732,4.19
2019-11-12 16:00:00,5.94144,1.73292,6.189,0.018240000000000003,0.00532,0.019,5.9232,1.7276,6.17,4.11744,1.20092,4.289,0.018240000000000003,0.00532,0.019,4.0992,1.1956,4.27
2019-11-12 16:30:00,5.80752,1.69386,6.0495,0.01872,0.0054600000000000004,0.0195,5.7888,1.6884000000000001,6.03,4.11792,1.20106,4.2895,0.01872,0.0054600000000000004,0.0195,4.0992,1.1956,4.27
2019-11-12 17:00:00,6.08928,1.77604,6.343,0.022080000000000002,0.00644,0.023,6.0672,1.7696,6.32,4.36128,1.27204,4.543,0.022080000000000002,0.00644,0.023,4.3392,1.2656,4.52
2019-11-12 17:30:00,6.11328,1.7830400000000002,6.368,0.02688,0.007840000000000001,0.028,6.0864,1.7752,6.34,4.28928,1.2510400000000002,4.468,0.02688,0.007840000000000001,0.028,4.2624,1.2432,4.44
2019-11-12 18:00:00,5.90496,1.72228,6.151,0.02976,0.00868,0.031,5.8752,1.7136,6.12,4.24416,1.23788,4.421,0.02976,0.00868,0.031,4.2144,1.2292,4.39
2019-11-12 18:30:00,5.73936,1.67398,5.9785,0.027360000000000002,0.007980000000000001,0.0285,5.712,1.666,5.95,4.12656,1.20358,4.2985,0.027360000000000002,0.007980000000000001,0.0285,4.0992,1.1956,4.27
2019-11-12 19:00:00,5.712,1.666,5.95,0.0,0.0,0.0,5.712,1.666,5.95,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2019-11-12 19:30:00,5.4336,1.5848,5.66,0.0,0.0,0.0,5.4336,1.5848,5.66,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2019-11-12 20:00:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2019-11-12 20:30:00,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2019-11-12 21:00:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-11-12 21:30:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2019-11-12 22:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-11-12 22:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-11-12 23:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-11-12 23:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-11-13 00:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-11-13 00:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-11-13 01:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-11-13 01:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-11-13 02:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-11-13 02:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-11-13 03:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-11-13 03:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-11-13 04:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-11-13 04:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-11-13 05:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-11-13 05:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-11-13 06:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-11-13 06:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-11-13 07:00:00,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-11-13 07:30:00,5.6448,1.6464,5.88,0.0,0.0,0.0,5.6448,1.6464,5.88,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2019-11-13 08:00:00,6.0288,1.7584,6.28,0.0,0.0,0.0,6.0288,1.7584,6.28,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2019-11-13 08:30:00,6.09648,1.77814,6.3505,0.01008,0.0029400000000000003,0.0105,6.0864,1.7752,6.34,4.04208,1.17894,4.2105,0.01008,0.0029400000000000003,0.0105,4.032,1.176,4.2
2019-11-13 09:00:00,5.82528,1.69904,6.068,0.01728,0.00504,0.018000000000000002,5.808,1.694,6.05,4.01088,1.16984,4.178,0.01728,0.00504,0.018000000000000002,3.9936,1.1648,4.16
2019-11-13 09:30:00,6.05376,1.7656800000000001,6.306,0.015360000000000002,0.0044800000000000005,0.016,6.0384,1.7612,6.29,4.11456,1.20008,4.286,0.015360000000000002,0.0044800000000000005,0.016,4.0992,1.1956,4.27
2019-11-13 10:00:00,5.736,1.673,5.975,0.014400000000000001,0.004200000000000001,0.015,5.7216000000000005,1.6688,5.96,3.8928000000000003,1.1354,4.055,0.014400000000000001,0.004200000000000001,0.015,3.8784,1.1312,4.04
2019-11-13 10:30:00,5.5147200000000005,1.60846,5.7445,0.013920000000000002,0.00406,0.0145,5.5008,1.6044,5.73,3.8635200000000003,1.12686,4.0245,0.013920000000000002,0.00406,0.0145,3.8496,1.1228,4.01
2019-11-13 11:00:00,5.54208,1.61644,5.773,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.5296,1.6128,5.76,3.80448,1.10964,3.963,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.792,1.106,3.95
2019-11-13 11:30:00,5.70624,1.66432,5.944,0.01344,0.003920000000000001,0.014,5.6928,1.6604,5.93,3.80544,1.10992,3.964,0.01344,0.003920000000000001,0.014,3.792,1.106,3.95
2019-11-13 12:00:00,5.5776,1.6268,5.8100000000000005,0.009600000000000001,0.0028,0.01,5.568,1.624,5.8,3.9936,1.1648,4.16,0.009600000000000001,0.0028,0.01,3.984,1.162,4.15
2019-11-13 12:30:00,5.42592,1.58256,5.652,0.01152,0.00336,0.012,5.4144,1.5792000000000002,5.64,3.81312,1.11216,3.972,0.01152,0.00336,0.012,3.8016,1.1088,3.96
2019-11-13 13:00:00,5.55216,1.61938,5.7835,0.012960000000000001,0.0037800000000000004,0.0135,5.5392,1.6156000000000001,5.77,3.8049600000000003,1.10978,3.9635,0.012960000000000001,0.0037800000000000004,0.0135,3.792,1.106,3.95
2019-11-13 13:30:00,5.58912,1.63016,5.822,0.01152,0.00336,0.012,5.5776,1.6268,5.8100000000000005,3.73632,1.08976,3.892,0.01152,0.00336,0.012,3.7248,1.0864,3.88
2019-11-13 14:00:00,5.8814400000000004,1.71542,6.1265,0.01584,0.00462,0.0165,5.8656,1.7107999999999999,6.11,3.76944,1.09942,3.9265,0.01584,0.00462,0.0165,3.7536,1.0948,3.91
2019-11-13 14:30:00,5.8468800000000005,1.70534,6.0905,0.00048000000000000007,0.00014000000000000001,0.0005,5.8464,1.7052,6.09,4.03248,1.17614,4.2005,0.00048000000000000007,0.00014000000000000001,0.0005,4.032,1.176,4.2
2019-11-13 15:00:00,5.6832,1.6576,5.92,0.0,0.0,0.0,5.6832,1.6576,5.92,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2019-11-13 15:30:00,5.6928,1.6604,5.93,0.0,0.0,0.0,5.6928,1.6604,5.93,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2019-11-13 16:00:00,5.76,1.6800000000000002,6.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2019-11-13 16:30:00,6.1824,1.8032,6.44,0.0,0.0,0.0,6.1824,1.8032,6.44,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2019-11-13 17:00:00,6.3744,1.8592,6.64,0.0,0.0,0.0,6.3744,1.8592,6.64,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53
2019-11-13 17:30:00,6.4608,1.8844,6.73,0.0,0.0,0.0,6.4608,1.8844,6.73,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57
2019-11-13 18:00:00,6.2496,1.8228,6.51,0.0,0.0,0.0,6.2496,1.8228,6.51,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2019-11-13 18:30:00,6.1728,1.8004,6.43,0.0,0.0,0.0,6.1728,1.8004,6.43,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2019-11-13 19:00:00,6.0768,1.7724000000000002,6.33,0.0,0.0,0.0,6.0768,1.7724000000000002,6.33,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2019-11-13 19:30:00,5.5584,1.6212,5.79,0.0,0.0,0.0,5.5584,1.6212,5.79,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2019-11-13 20:00:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2019-11-13 20:30:00,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-11-13 21:00:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2019-11-13 21:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-11-13 22:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-11-13 22:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-11-13 23:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-11-13 23:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-11-14 00:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-11-14 00:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-11-14 01:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-11-14 01:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-11-14 02:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-11-14 02:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-11-14 03:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-11-14 03:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-11-14 04:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-11-14 04:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-11-14 05:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-11-14 05:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-11-14 06:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-11-14 06:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-11-14 07:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-11-14 07:30:00,5.328,1.554,5.55,0.0,0.0,0.0,5.328,1.554,5.55,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2019-11-14 08:00:00,5.7216000000000005,1.6688,5.96,0.0,0.0,0.0,5.7216000000000005,1.6688,5.96,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2019-11-14 08:30:00,5.7216000000000005,1.6688,5.96,0.0,0.0,0.0,5.7216000000000005,1.6688,5.96,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2019-11-14 09:00:00,5.6064,1.6352,5.84,0.0,0.0,0.0,5.6064,1.6352,5.84,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2019-11-14 09:30:00,5.8272,1.6996,6.07,0.0,0.0,0.0,5.8272,1.6996,6.07,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6
2019-11-14 10:00:00,5.8944,1.7192,6.14,0.0,0.0,0.0,5.8944,1.7192,6.14,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53
2019-11-14 10:30:00,5.8272,1.6996,6.07,0.0,0.0,0.0,5.8272,1.6996,6.07,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68
2019-11-14 11:00:00,6.0384,1.7612,6.29,0.0,0.0,0.0,6.0384,1.7612,6.29,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73
2019-11-14 11:30:00,6.1056,1.7808000000000002,6.36,0.0,0.0,0.0,6.1056,1.7808000000000002,6.36,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83
2019-11-14 12:00:00,6.2496,1.8228,6.51,0.0,0.0,0.0,6.2496,1.8228,6.51,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2019-11-14 12:30:00,6.1056,1.7808000000000002,6.36,0.0,0.0,0.0,6.1056,1.7808000000000002,6.36,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2019-11-14 13:00:00,6.0288,1.7584,6.28,0.0,0.0,0.0,6.0288,1.7584,6.28,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87
2019-11-14 13:30:00,6.2496,1.8228,6.51,0.0,0.0,0.0,6.2496,1.8228,6.51,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77
2019-11-14 14:00:00,6.0576,1.7668,6.31,0.0,0.0,0.0,6.0576,1.7668,6.31,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7
2019-11-14 14:30:00,6.0576,1.7668,6.31,0.0,0.0,0.0,6.0576,1.7668,6.31,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72
2019-11-14 15:00:00,6.144,1.792,6.4,0.0,0.0,0.0,6.144,1.792,6.4,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69
2019-11-14 15:30:00,6.048,1.764,6.3,0.0,0.0,0.0,6.048,1.764,6.3,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61
2019-11-14 16:00:00,6.2976,1.8368,6.5600000000000005,0.0,0.0,0.0,6.2976,1.8368,6.5600000000000005,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72
2019-11-14 16:30:00,6.384,1.862,6.65,0.0,0.0,0.0,6.384,1.862,6.65,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82
2019-11-14 17:00:00,6.432,1.876,6.7,0.0,0.0,0.0,6.432,1.876,6.7,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8
2019-11-14 17:30:00,6.2016,1.8088000000000002,6.46,0.0,0.0,0.0,6.2016,1.8088000000000002,6.46,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7
2019-11-14 18:00:00,5.8944,1.7192,6.14,0.0,0.0,0.0,5.8944,1.7192,6.14,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61
2019-11-14 18:30:00,5.5488,1.6184,5.78,0.0,0.0,0.0,5.5488,1.6184,5.78,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2019-11-14 19:00:00,5.7408,1.6743999999999999,5.98,0.0,0.0,0.0,5.7408,1.6743999999999999,5.98,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2019-11-14 19:30:00,5.5968,1.6324,5.83,0.0,0.0,0.0,5.5968,1.6324,5.83,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2019-11-14 20:00:00,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2019-11-14 20:30:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2019-11-14 21:00:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-11-14 21:30:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-11-14 22:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-11-14 22:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-11-14 23:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-11-14 23:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-11-15 00:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-11-15 00:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-11-15 01:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-11-15 01:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-11-15 02:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-11-15 02:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-11-15 03:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-11-15 03:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-11-15 04:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-11-15 04:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-11-15 05:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-11-15 05:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-11-15 06:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-11-15 06:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-11-15 07:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-11-15 07:30:00,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2019-11-15 08:00:00,5.3856,1.5708,5.61,0.0,0.0,0.0,5.3856,1.5708,5.61,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2019-11-15 08:30:00,5.3856,1.5708,5.61,0.0,0.0,0.0,5.3856,1.5708,5.61,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2019-11-15 09:00:00,5.28,1.54,5.5,0.0,0.0,0.0,5.28,1.54,5.5,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2019-11-15 09:30:00,5.6352,1.6436000000000002,5.87,0.0,0.0,0.0,5.6352,1.6436000000000002,5.87,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2019-11-15 10:00:00,5.7024,1.6632,5.94,0.0,0.0,0.0,5.7024,1.6632,5.94,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2019-11-15 10:30:00,5.6352,1.6436000000000002,5.87,0.0,0.0,0.0,5.6352,1.6436000000000002,5.87,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5
2019-11-15 11:00:00,5.5104,1.6072000000000002,5.74,0.0,0.0,0.0,5.5104,1.6072000000000002,5.74,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2019-11-15 11:30:00,5.5104,1.6072000000000002,5.74,0.0,0.0,0.0,5.5104,1.6072000000000002,5.74,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44
2019-11-15 12:00:00,5.6736,1.6548,5.91,0.0,0.0,0.0,5.6736,1.6548,5.91,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2019-11-15 12:30:00,5.6736,1.6548,5.91,0.0,0.0,0.0,5.6736,1.6548,5.91,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2019-11-15 13:00:00,5.7408,1.6743999999999999,5.98,0.0,0.0,0.0,5.7408,1.6743999999999999,5.98,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2019-11-15 13:30:00,5.6736,1.6548,5.91,0.0,0.0,0.0,5.6736,1.6548,5.91,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47
2019-11-15 14:00:00,5.4624,1.5932,5.69,0.0,0.0,0.0,5.4624,1.5932,5.69,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2019-11-15 14:30:00,5.28,1.54,5.5,0.0,0.0,0.0,5.28,1.54,5.5,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2019-11-15 15:00:00,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2019-11-15 15:30:00,5.2992,1.5455999999999999,5.52,0.0,0.0,0.0,5.2992,1.5455999999999999,5.52,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2019-11-15 16:00:00,5.3472,1.5596,5.57,0.0,0.0,0.0,5.3472,1.5596,5.57,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2019-11-15 16:30:00,5.7408,1.6743999999999999,5.98,0.0,0.0,0.0,5.7408,1.6743999999999999,5.98,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2019-11-15 17:00:00,5.6832,1.6576,5.92,0.0,0.0,0.0,5.6832,1.6576,5.92,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2019-11-15 17:30:00,5.712,1.666,5.95,0.0,0.0,0.0,5.712,1.666,5.95,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2019-11-15 18:00:00,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2019-11-15 18:30:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2019-11-15 19:00:00,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2019-11-15 19:30:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2019-11-15 20:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-11-15 20:30:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-11-15 21:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-11-15 21:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-11-15 22:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-11-15 22:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-11-15 23:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-11-15 23:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,1.1424,0.3332,1.19,0.0,0.0,0.0,1.1424,0.3332,1.19
2019-11-16 00:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,1.0752,0.3136,1.12,0.0,0.0,0.0,1.0752,0.3136,1.12
2019-11-16 00:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,1.0272000000000001,0.29960000000000003,1.07,0.0,0.0,0.0,1.0272000000000001,0.29960000000000003,1.07
2019-11-16 01:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,1.008,0.294,1.05,0.0,0.0,0.0,1.008,0.294,1.05
2019-11-16 01:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,0.9696,0.2828,1.01,0.0,0.0,0.0,0.9696,0.2828,1.01
2019-11-16 02:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2019-11-16 02:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2019-11-16 03:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2019-11-16 03:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2019-11-16 04:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2019-11-16 04:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2019-11-16 05:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.0944,0.31920000000000004,1.1400000000000001,0.0,0.0,0.0,1.0944,0.31920000000000004,1.1400000000000001
2019-11-16 05:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24
2019-11-16 06:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.248,0.364,1.3,0.0,0.0,0.0,1.248,0.364,1.3
2019-11-16 06:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43
2019-11-16 07:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5
2019-11-16 07:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6
2019-11-16 08:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-16 08:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2019-11-16 09:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-11-16 09:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-11-16 10:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-11-16 10:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-11-16 11:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-11-16 11:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2019-11-16 12:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2019-11-16 12:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2019-11-16 13:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2019-11-16 13:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2019-11-16 14:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49
2019-11-16 14:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45
2019-11-16 15:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49
2019-11-16 15:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44
2019-11-16 16:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47
2019-11-16 16:30:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54
2019-11-16 17:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2019-11-16 17:30:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2019-11-16 18:00:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-16 18:30:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2019-11-16 19:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2019-11-16 19:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2019-11-16 20:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-11-16 20:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2019-11-16 21:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47
2019-11-16 21:30:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43
2019-11-16 22:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4
2019-11-16 22:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32
2019-11-16 23:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,1.1712,0.3416,1.22,0.0,0.0,0.0,1.1712,0.3416,1.22
2019-11-16 23:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,1.104,0.322,1.15,0.0,0.0,0.0,1.104,0.322,1.15
2019-11-17 00:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,1.0752,0.3136,1.12,0.0,0.0,0.0,1.0752,0.3136,1.12
2019-11-17 00:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,1.0464,0.3052,1.09,0.0,0.0,0.0,1.0464,0.3052,1.09
2019-11-17 01:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,1.0176,0.2968,1.06,0.0,0.0,0.0,1.0176,0.2968,1.06
2019-11-17 01:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,0.9984000000000001,0.2912,1.04,0.0,0.0,0.0,0.9984000000000001,0.2912,1.04
2019-11-17 02:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,0.9696,0.2828,1.01,0.0,0.0,0.0,0.9696,0.2828,1.01
2019-11-17 02:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,0.9696,0.2828,1.01,0.0,0.0,0.0,0.9696,0.2828,1.01
2019-11-17 03:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2019-11-17 03:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2019-11-17 04:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2019-11-17 04:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,0.9216000000000001,0.26880000000000004,0.96
2019-11-17 05:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,0.9216000000000001,0.26880000000000004,0.96
2019-11-17 05:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,0.9408000000000001,0.27440000000000003,0.98
2019-11-17 06:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.008,0.294,1.05,0.0,0.0,0.0,1.008,0.294,1.05
