Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-17 06:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.0464,0.3052,1.09,0.0,0.0,0.0,1.0464,0.3052,1.09
2019-11-17 07:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.152,0.336,1.2,0.0,0.0,0.0,1.152,0.336,1.2
2019-11-17 07:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,1.1808,0.34440000000000004,1.23
2019-11-17 08:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,1.2,0.35000000000000003,1.25
2019-11-17 08:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,1.2384,0.3612,1.29,0.0,0.0,0.0,1.2384,0.3612,1.29
2019-11-17 09:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38
2019-11-17 09:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43
2019-11-17 10:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43
2019-11-17 10:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53
2019-11-17 11:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53
2019-11-17 11:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53
2019-11-17 12:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2019-11-17 12:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-11-17 13:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-11-17 13:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2019-11-17 14:00:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54
2019-11-17 14:30:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51
2019-11-17 15:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53
2019-11-17 15:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2019-11-17 16:00:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2019-11-17 16:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-11-17 17:00:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-11-17 17:30:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-11-17 18:00:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2019-11-17 18:30:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-17 19:00:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-17 19:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-11-17 20:00:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2019-11-17 20:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6
2019-11-17 21:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2019-11-17 21:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47
2019-11-17 22:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42
2019-11-17 22:30:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32
2019-11-17 23:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27
2019-11-17 23:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,1.1328,0.3304,1.18,0.0,0.0,0.0,1.1328,0.3304,1.18
2019-11-18 00:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,1.056,0.308,1.1,0.0,0.0,0.0,1.056,0.308,1.1
2019-11-18 00:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,1.008,0.294,1.05,0.0,0.0,0.0,1.008,0.294,1.05
2019-11-18 01:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,0.9888,0.2884,1.03,0.0,0.0,0.0,0.9888,0.2884,1.03
2019-11-18 01:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,0.9696,0.2828,1.01,0.0,0.0,0.0,0.9696,0.2828,1.01
2019-11-18 02:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,0.9696,0.2828,1.01,0.0,0.0,0.0,0.9696,0.2828,1.01
2019-11-18 02:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,0.96,0.28,1.0,0.0,0.0,0.0,0.96,0.28,1.0
2019-11-18 03:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,0.96,0.28,1.0,0.0,0.0,0.0,0.96,0.28,1.0
2019-11-18 03:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,0.96,0.28,1.0,0.0,0.0,0.0,0.96,0.28,1.0
2019-11-18 04:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2019-11-18 04:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,0.9888,0.2884,1.03,0.0,0.0,0.0,0.9888,0.2884,1.03
2019-11-18 05:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.0464,0.3052,1.09,0.0,0.0,0.0,1.0464,0.3052,1.09
2019-11-18 05:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,1.1616,0.3388,1.21,0.0,0.0,0.0,1.1616,0.3388,1.21
2019-11-18 06:00:00,3.07872,0.8979600000000001,3.207,0.01632,0.00476,0.017,3.0624,0.8932,3.19,1.43712,0.41916000000000003,1.4969999999999999,0.01632,0.00476,0.017,1.4208,0.41440000000000005,1.48
2019-11-18 06:30:00,3.8102400000000003,1.11132,3.969,0.027840000000000004,0.00812,0.029,3.7824,1.1032,3.94,1.67904,0.48972000000000004,1.749,0.027840000000000004,0.00812,0.029,1.6512,0.48160000000000003,1.72
2019-11-18 07:00:00,4.6248000000000005,1.3489,4.8175,0.0264,0.0077,0.0275,4.5984,1.3412,4.79,1.8504,0.5397000000000001,1.9275,0.0264,0.0077,0.0275,1.824,0.532,1.9
2019-11-18 07:30:00,5.50704,1.60622,5.7365,0.02544,0.00742,0.026500000000000003,5.4816,1.5988,5.71,2.06064,0.60102,2.1465,0.02544,0.00742,0.026500000000000003,2.0352,0.5936,2.12
2019-11-18 08:00:00,5.84784,1.7056200000000001,6.0915,0.020640000000000002,0.00602,0.021500000000000002,5.8272,1.6996,6.07,2.15184,0.6276200000000001,2.2415,0.020640000000000002,0.00602,0.021500000000000002,2.1312,0.6216,2.22
2019-11-18 08:30:00,6.072,1.771,6.325,0.014400000000000001,0.004200000000000001,0.015,6.0576,1.7668,6.31,2.2416,0.6538,2.335,0.014400000000000001,0.004200000000000001,0.015,2.2272,0.6496000000000001,2.32
2019-11-18 09:00:00,5.92704,1.72872,6.174,0.01344,0.003920000000000001,0.014,5.9136,1.7248,6.16,2.22144,0.64792,2.314,0.01344,0.003920000000000001,0.014,2.208,0.644,2.3
2019-11-18 09:30:00,5.9664,1.7402000000000002,6.215,0.014400000000000001,0.004200000000000001,0.015,5.952,1.736,6.2,2.2416,0.6538,2.335,0.014400000000000001,0.004200000000000001,0.015,2.2272,0.6496000000000001,2.32
2019-11-18 10:00:00,5.80368,1.6927400000000001,6.0455,0.01488,0.00434,0.0155,5.7888,1.6884000000000001,6.03,2.13648,0.62314,2.2255,0.01488,0.00434,0.0155,2.1216,0.6188,2.21
2019-11-18 10:30:00,5.84112,1.7036600000000002,6.0845,0.013920000000000002,0.00406,0.0145,5.8272,1.6996,6.07,2.21232,0.6452600000000001,2.3045,0.013920000000000002,0.00406,0.0145,2.1984,0.6412,2.29
2019-11-18 11:00:00,5.64384,1.64612,5.879,0.00864,0.00252,0.009000000000000001,5.6352,1.6436000000000002,5.87,2.26464,0.6605200000000001,2.359,0.00864,0.00252,0.009000000000000001,2.2560000000000002,0.658,2.35
2019-11-18 11:30:00,5.55072,1.61896,5.782,0.0019200000000000003,0.0005600000000000001,0.002,5.5488,1.6184,5.78,2.28672,0.6669600000000001,2.382,0.0019200000000000003,0.0005600000000000001,0.002,2.2848,0.6664,2.38
2019-11-18 12:00:00,5.65008,1.6479400000000002,5.8855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.6448,1.6464,5.88,2.24208,0.6539400000000001,2.3355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.2368,0.6524,2.33
2019-11-18 12:30:00,5.6985600000000005,1.66208,5.936,0.015360000000000002,0.0044800000000000005,0.016,5.6832,1.6576,5.92,2.16576,0.63168,2.2560000000000002,0.015360000000000002,0.0044800000000000005,0.016,2.1504,0.6272,2.24
2019-11-18 13:00:00,5.51664,1.6090200000000001,5.7465,0.01584,0.00462,0.0165,5.5008,1.6044,5.73,2.19504,0.64022,2.2865,0.01584,0.00462,0.0165,2.1792,0.6356,2.27
2019-11-18 13:30:00,5.46768,1.59474,5.6955,0.01488,0.00434,0.0155,5.4528,1.5904,5.68,2.18448,0.63714,2.2755,0.01488,0.00434,0.0155,2.1696,0.6328,2.26
2019-11-18 14:00:00,5.43792,1.58606,5.6645,0.013920000000000002,0.00406,0.0145,5.424,1.5819999999999999,5.65,2.12592,0.6200600000000001,2.2145,0.013920000000000002,0.00406,0.0145,2.112,0.616,2.2
2019-11-18 14:30:00,5.41104,1.57822,5.6365,0.01584,0.00462,0.0165,5.3952,1.5735999999999999,5.62,2.15664,0.62902,2.2465,0.01584,0.00462,0.0165,2.1408,0.6244000000000001,2.23
2019-11-18 15:00:00,5.53872,1.6154600000000001,5.7695,0.01872,0.0054600000000000004,0.0195,5.52,1.6099999999999999,5.75,2.18832,0.63826,2.2795,0.01872,0.0054600000000000004,0.0195,2.1696,0.6328,2.26
2019-11-18 15:30:00,5.57808,1.62694,5.8105,0.019680000000000003,0.00574,0.0205,5.5584,1.6212,5.79,2.07408,0.60494,2.1605,0.019680000000000003,0.00574,0.0205,2.0544000000000002,0.5992000000000001,2.14
2019-11-18 16:00:00,5.71824,1.66782,5.9565,0.01584,0.00462,0.0165,5.7024,1.6632,5.94,2.09904,0.6122200000000001,2.1865,0.01584,0.00462,0.0165,2.0832,0.6076,2.17
2019-11-18 16:30:00,5.82,1.6975,6.0625,0.0216,0.0063,0.022500000000000003,5.7984,1.6912,6.04,2.0664,0.6027,2.1525,0.0216,0.0063,0.022500000000000003,2.0448,0.5964,2.13
2019-11-18 17:00:00,6.2448,1.8214000000000001,6.505,0.024,0.007,0.025,6.2208,1.8144,6.48,2.0688,0.6034,2.155,0.024,0.007,0.025,2.0448,0.5964,2.13
2019-11-18 17:30:00,6.30576,1.83918,6.5685,0.027360000000000002,0.007980000000000001,0.0285,6.2784,1.8312,6.54,1.96656,0.5735800000000001,2.0485,0.027360000000000002,0.007980000000000001,0.0285,1.9392,0.5656,2.02
2019-11-18 18:00:00,6.05904,1.76722,6.3115,0.030240000000000003,0.008820000000000001,0.0315,6.0288,1.7584,6.28,1.92144,0.56042,2.0015,0.030240000000000003,0.008820000000000001,0.0315,1.8912,0.5516,1.97
2019-11-18 18:30:00,5.784,1.687,6.025,0.024,0.007,0.025,5.76,1.6800000000000002,6.0,1.8479999999999999,0.539,1.925,0.024,0.007,0.025,1.824,0.532,1.9
2019-11-18 19:00:00,5.4816,1.5988,5.71,0.0,0.0,0.0,5.4816,1.5988,5.71,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-11-18 19:30:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-11-18 20:00:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-11-18 20:30:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-11-18 21:00:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-11-18 21:30:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-11-18 22:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2019-11-18 22:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2019-11-18 23:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5
2019-11-18 23:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42
2019-11-19 00:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-11-19 00:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-11-19 01:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-11-19 01:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-11-19 02:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-11-19 02:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-11-19 03:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-11-19 03:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-11-19 04:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-11-19 04:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-11-19 05:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-11-19 05:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-11-19 06:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-11-19 06:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-11-19 07:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-11-19 07:30:00,5.5008,1.6044,5.73,0.0,0.0,0.0,5.5008,1.6044,5.73,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2019-11-19 08:00:00,6.1248,1.7864,6.38,0.0,0.0,0.0,6.1248,1.7864,6.38,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2019-11-19 08:30:00,6.33216,1.84688,6.596,0.00576,0.00168,0.006,6.3264,1.8452000000000002,6.59,3.98016,1.1608800000000001,4.146,0.00576,0.00168,0.006,3.9744,1.1592,4.14
2019-11-19 09:00:00,6.3168,1.8424,6.58,0.019200000000000002,0.0056,0.02,6.2976,1.8368,6.5600000000000005,3.84,1.12,4.0,0.019200000000000002,0.0056,0.02,3.8208,1.1144,3.98
2019-11-19 09:30:00,6.52512,1.9031600000000002,6.797,0.01632,0.00476,0.017,6.5088,1.8984,6.78,3.9043200000000002,1.13876,4.067,0.01632,0.00476,0.017,3.888,1.134,4.05
2019-11-19 10:00:00,6.40944,1.86942,6.6765,0.01584,0.00462,0.0165,6.3936,1.8648,6.66,3.81744,1.11342,3.9765,0.01584,0.00462,0.0165,3.8016,1.1088,3.96
2019-11-19 10:30:00,6.48576,1.89168,6.756,0.015360000000000002,0.0044800000000000005,0.016,6.4704,1.8872,6.74,3.88416,1.13288,4.046,0.015360000000000002,0.0044800000000000005,0.016,3.8688000000000002,1.1284,4.03
2019-11-19 11:00:00,6.34224,1.84982,6.6065000000000005,0.006240000000000001,0.0018200000000000002,0.006500000000000001,6.336,1.8479999999999999,6.6,3.8750400000000003,1.13022,4.0365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.8688000000000002,1.1284,4.03
2019-11-19 11:30:00,6.288,1.834,6.55,0.009600000000000001,0.0028,0.01,6.2784,1.8312,6.54,3.8592,1.1256,4.02,0.009600000000000001,0.0028,0.01,3.8496,1.1228,4.01
2019-11-19 12:00:00,6.41376,1.8706800000000001,6.681,0.010560000000000002,0.0030800000000000003,0.011,6.4032,1.8676,6.67,3.86016,1.12588,4.021,0.010560000000000002,0.0030800000000000003,0.011,3.8496,1.1228,4.01
2019-11-19 12:30:00,6.41424,1.8708200000000001,6.6815,0.011040000000000001,0.00322,0.0115,6.4032,1.8676,6.67,3.88944,1.13442,4.0515,0.011040000000000001,0.00322,0.0115,3.8784,1.1312,4.04
2019-11-19 13:00:00,6.48864,1.8925200000000002,6.759,0.00864,0.00252,0.009000000000000001,6.48,1.8900000000000001,6.75,3.90624,1.13932,4.069,0.00864,0.00252,0.009000000000000001,3.8976,1.1368,4.06
2019-11-19 13:30:00,6.48864,1.8925200000000002,6.759,0.00864,0.00252,0.009000000000000001,6.48,1.8900000000000001,6.75,3.93504,1.14772,4.099,0.00864,0.00252,0.009000000000000001,3.9264,1.1452,4.09
2019-11-19 14:00:00,6.6936,1.9523000000000001,6.9725,0.012,0.0035,0.0125,6.6815999999999995,1.9488,6.96,3.9,1.1375,4.0625,0.012,0.0035,0.0125,3.888,1.134,4.05
2019-11-19 14:30:00,6.7248,1.9614,7.005,0.014400000000000001,0.004200000000000001,0.015,6.7104,1.9572,6.99,3.864,1.127,4.025,0.014400000000000001,0.004200000000000001,0.015,3.8496,1.1228,4.01
2019-11-19 15:00:00,6.59328,1.92304,6.868,0.01728,0.00504,0.018000000000000002,6.5760000000000005,1.9180000000000001,6.85,3.81888,1.11384,3.9779999999999998,0.01728,0.00504,0.018000000000000002,3.8016,1.1088,3.96
2019-11-19 15:30:00,6.3911999999999995,1.8641,6.6575,0.016800000000000002,0.0049,0.0175,6.3744,1.8592,6.64,3.7992,1.1081,3.9575,0.016800000000000002,0.0049,0.0175,3.7824,1.1032,3.94
2019-11-19 16:00:00,6.47952,1.88986,6.7495,0.01872,0.0054600000000000004,0.0195,6.4608,1.8844,6.73,3.82992,1.11706,3.9895,0.01872,0.0054600000000000004,0.0195,3.8112,1.1116,3.9699999999999998
2019-11-19 16:30:00,6.67296,1.9462800000000002,6.9510000000000005,0.02016,0.005880000000000001,0.021,6.6528,1.9404,6.93,4.05216,1.18188,4.221,0.02016,0.005880000000000001,0.021,4.032,1.176,4.2
2019-11-19 17:00:00,6.81936,1.9889800000000002,7.1035,0.02256,0.006580000000000001,0.0235,6.7968,1.9824000000000002,7.08,4.22736,1.23298,4.4035,0.02256,0.006580000000000001,0.0235,4.2048,1.2264,4.38
2019-11-19 17:30:00,6.18096,1.80278,6.4385,0.027360000000000002,0.007980000000000001,0.0285,6.1536,1.7948,6.41,4.27056,1.24558,4.4485,0.027360000000000002,0.007980000000000001,0.0285,4.2432,1.2376,4.42
2019-11-19 18:00:00,5.9241600000000005,1.72788,6.171,0.02976,0.00868,0.031,5.8944,1.7192,6.14,4.2633600000000005,1.24348,4.441,0.02976,0.00868,0.031,4.2336,1.2348,4.41
2019-11-19 18:30:00,5.83152,1.70086,6.0745,0.033120000000000004,0.00966,0.0345,5.7984,1.6912,6.04,4.08432,1.19126,4.2545,0.033120000000000004,0.00966,0.0345,4.0512,1.1816,4.22
2019-11-19 19:00:00,5.60736,1.63548,5.841,0.039360000000000006,0.01148,0.041,5.568,1.624,5.8,4.06176,1.18468,4.231,0.039360000000000006,0.01148,0.041,4.0224,1.1732,4.19
2019-11-19 19:30:00,5.33856,1.55708,5.561,0.0009600000000000001,0.00028000000000000003,0.001,5.3376,1.5568,5.5600000000000005,4.05216,1.18188,4.221,0.0009600000000000001,0.00028000000000000003,0.001,4.0512,1.1816,4.22
2019-11-19 20:00:00,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2019-11-19 20:30:00,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2019-11-19 21:00:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-11-19 21:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-11-19 22:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-11-19 22:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-11-19 23:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-11-19 23:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-11-20 00:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-11-20 00:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-11-20 01:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-11-20 01:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-11-20 02:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-11-20 02:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-11-20 03:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-11-20 03:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-11-20 04:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-11-20 04:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-11-20 05:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-11-20 05:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-11-20 06:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-11-20 06:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-11-20 07:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-11-20 07:30:00,5.5008,1.6044,5.73,0.0,0.0,0.0,5.5008,1.6044,5.73,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-11-20 08:00:00,6.01536,1.75448,6.266,0.015360000000000002,0.0044800000000000005,0.016,6.0,1.75,6.25,3.94176,1.14968,4.106,0.015360000000000002,0.0044800000000000005,0.016,3.9264,1.1452,4.09
2019-11-20 08:30:00,6.1128,1.7829000000000002,6.3675,0.016800000000000002,0.0049,0.0175,6.096,1.778,6.35,3.8664,1.1277,4.0275,0.016800000000000002,0.0049,0.0175,3.8496,1.1228,4.01
2019-11-20 09:00:00,5.9587200000000005,1.7379600000000002,6.207,0.01632,0.00476,0.017,5.9424,1.7332,6.19,3.86592,1.12756,4.027,0.01632,0.00476,0.017,3.8496,1.1228,4.01
2019-11-20 09:30:00,5.91408,1.7249400000000001,6.1605,0.019680000000000003,0.00574,0.0205,5.8944,1.7192,6.14,3.86928,1.12854,4.0305,0.019680000000000003,0.00574,0.0205,3.8496,1.1228,4.01
2019-11-20 10:00:00,5.75664,1.67902,5.9965,0.01584,0.00462,0.0165,5.7408,1.6743999999999999,5.98,3.7214400000000003,1.08542,3.8765,0.01584,0.00462,0.0165,3.7056,1.0808,3.86
2019-11-20 10:30:00,5.8056,1.6933,6.0475,0.016800000000000002,0.0049,0.0175,5.7888,1.6884000000000001,6.03,3.7704,1.0997,3.9275,0.016800000000000002,0.0049,0.0175,3.7536,1.0948,3.91
2019-11-20 11:00:00,5.86752,1.71136,6.112,0.01152,0.00336,0.012,5.856,1.708,6.1,3.79392,1.10656,3.952,0.01152,0.00336,0.012,3.7824,1.1032,3.94
2019-11-20 11:30:00,5.69904,1.66222,5.9365,0.01584,0.00462,0.0165,5.6832,1.6576,5.92,3.75984,1.09662,3.9165,0.01584,0.00462,0.0165,3.7439999999999998,1.092,3.9
2019-11-20 12:00:00,5.7144,1.6667,5.9525,0.012,0.0035,0.0125,5.7024,1.6632,5.94,4.2168,1.2299,4.3925,0.012,0.0035,0.0125,4.2048,1.2264,4.38
2019-11-20 12:30:00,5.73984,1.67412,5.979,0.00864,0.00252,0.009000000000000001,5.7312,1.6716000000000002,5.97,5.03904,1.4697200000000001,5.249,0.00864,0.00252,0.009000000000000001,5.0304,1.4672,5.24
2019-11-20 13:00:00,5.54112,1.61616,5.772,0.01152,0.00336,0.012,5.5296,1.6128,5.76,5.11872,1.49296,5.332,0.01152,0.00336,0.012,5.1072,1.4896,5.32
2019-11-20 13:30:00,5.71296,1.66628,5.9510000000000005,0.010560000000000002,0.0030800000000000003,0.011,5.7024,1.6632,5.94,5.17536,1.50948,5.391,0.010560000000000002,0.0030800000000000003,0.011,5.1648,1.5064000000000002,5.38
2019-11-20 14:00:00,5.67744,1.65592,5.914,0.01344,0.003920000000000001,0.014,5.664,1.6520000000000001,5.9,3.85344,1.12392,4.014,0.01344,0.003920000000000001,0.014,3.84,1.12,4.0
2019-11-20 14:30:00,5.9592,1.7381000000000002,6.2075,0.016800000000000002,0.0049,0.0175,5.9424,1.7332,6.19,3.684,1.0745,3.8375,0.016800000000000002,0.0049,0.0175,3.6672000000000002,1.0696,3.8200000000000003
2019-11-20 15:00:00,5.87424,1.71332,6.119,0.018240000000000003,0.00532,0.019,5.856,1.708,6.1,3.75264,1.09452,3.909,0.018240000000000003,0.00532,0.019,3.7344,1.0892,3.89
2019-11-20 15:30:00,5.93184,1.73012,6.179,0.018240000000000003,0.00532,0.019,5.9136,1.7248,6.16,3.79104,1.10572,3.949,0.018240000000000003,0.00532,0.019,3.7728,1.1004,3.93
2019-11-20 16:00:00,6.10656,1.7810800000000002,6.361,0.02016,0.005880000000000001,0.021,6.0864,1.7752,6.34,3.85056,1.12308,4.011,0.02016,0.005880000000000001,0.021,3.8304,1.1172,3.99
2019-11-20 16:30:00,6.12864,1.7875200000000002,6.384,0.02304,0.00672,0.024,6.1056,1.7808000000000002,6.36,3.9878400000000003,1.16312,4.154,0.02304,0.00672,0.024,3.9648,1.1564,4.13
2019-11-20 17:00:00,6.23568,1.81874,6.4955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.2112,1.8115999999999999,6.47,4.28688,1.25034,4.4655000000000005,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.2624,1.2432,4.44
2019-11-20 17:30:00,6.0672,1.7696,6.32,0.028800000000000003,0.008400000000000001,0.03,6.0384,1.7612,6.29,4.32,1.26,4.5,0.028800000000000003,0.008400000000000001,0.03,4.2912,1.2516,4.47
2019-11-20 18:00:00,6.15744,1.7959200000000002,6.414,0.03264,0.00952,0.034,6.1248,1.7864,6.38,4.27584,1.24712,4.454,0.03264,0.00952,0.034,4.2432,1.2376,4.42
2019-11-20 18:30:00,6.1008,1.7794,6.355,0.0048000000000000004,0.0014,0.005,6.096,1.778,6.35,4.1616,1.2138,4.335,0.0048000000000000004,0.0014,0.005,4.1568,1.2124,4.33
2019-11-20 19:00:00,5.856,1.708,6.1,0.0,0.0,0.0,5.856,1.708,6.1,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2019-11-20 19:30:00,5.6544,1.6492,5.89,0.0,0.0,0.0,5.6544,1.6492,5.89,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2019-11-20 20:00:00,5.5008,1.6044,5.73,0.0,0.0,0.0,5.5008,1.6044,5.73,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2019-11-20 20:30:00,5.3856,1.5708,5.61,0.0,0.0,0.0,5.3856,1.5708,5.61,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2019-11-20 21:00:00,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-11-20 21:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-11-20 22:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-11-20 22:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-11-20 23:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-11-20 23:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-11-21 00:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-11-21 00:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-11-21 01:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-11-21 01:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-11-21 02:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-11-21 02:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-11-21 03:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-11-21 03:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-11-21 04:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-11-21 04:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-11-21 05:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-11-21 05:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-11-21 06:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-11-21 06:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-11-21 07:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-11-21 07:30:00,5.6544,1.6492,5.89,0.0,0.0,0.0,5.6544,1.6492,5.89,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-11-21 08:00:00,6.20304,1.80922,6.4615,0.00144,0.00042,0.0015,6.2016,1.8088000000000002,6.46,4.10064,1.19602,4.2715,0.00144,0.00042,0.0015,4.0992,1.1956,4.27
2019-11-21 08:30:00,6.29232,1.8352600000000001,6.5545,0.013920000000000002,0.00406,0.0145,6.2784,1.8312,6.54,3.95952,1.15486,4.1245,0.013920000000000002,0.00406,0.0145,3.9455999999999998,1.1508,4.11
2019-11-21 09:00:00,6.09024,1.7763200000000001,6.344,0.01344,0.003920000000000001,0.014,6.0768,1.7724000000000002,6.33,3.91104,1.14072,4.074,0.01344,0.003920000000000001,0.014,3.8976,1.1368,4.06
2019-11-21 09:30:00,6.30288,1.83834,6.5655,0.01488,0.00434,0.0155,6.288,1.834,6.55,4.01808,1.17194,4.1855,0.01488,0.00434,0.0155,4.0032,1.1676,4.17
2019-11-21 10:00:00,6.29088,1.83484,6.553,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.2784,1.8312,6.54,3.91968,1.14324,4.083,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9072,1.1396,4.07
2019-11-21 10:30:00,6.408,1.869,6.675,0.014400000000000001,0.004200000000000001,0.015,6.3936,1.8648,6.66,4.008,1.169,4.175,0.014400000000000001,0.004200000000000001,0.015,3.9936,1.1648,4.16
2019-11-21 11:00:00,6.33456,1.8475800000000002,6.5985,0.00816,0.00238,0.0085,6.3264,1.8452000000000002,6.59,4.10736,1.19798,4.2785,0.00816,0.00238,0.0085,4.0992,1.1956,4.27
2019-11-21 11:30:00,6.08736,1.77548,6.341,0.010560000000000002,0.0030800000000000003,0.011,6.0768,1.7724000000000002,6.33,4.10976,1.19868,4.281,0.010560000000000002,0.0030800000000000003,0.011,4.0992,1.1956,4.27
2019-11-21 12:00:00,6.04368,1.76274,6.2955,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,6.0384,1.7612,6.29,4.04688,1.18034,4.2155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,4.0416,1.1788,4.21
2019-11-21 12:30:00,6.0456,1.7633,6.2975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,6.0384,1.7612,6.29,4.0488,1.1809,4.2175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.0416,1.1788,4.21
2019-11-21 13:00:00,6.04176,1.76218,6.2935,0.00336,0.0009800000000000002,0.0035,6.0384,1.7612,6.29,4.20816,1.2273800000000001,4.3835,0.00336,0.0009800000000000002,0.0035,4.2048,1.2264,4.38
2019-11-21 13:30:00,6.1152,1.7836,6.37,0.0,0.0,0.0,6.1152,1.7836,6.37,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47
2019-11-21 14:00:00,6.192,1.806,6.45,0.0,0.0,0.0,6.192,1.806,6.45,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2019-11-21 14:30:00,6.2592,1.8256000000000001,6.52,0.0,0.0,0.0,6.2592,1.8256000000000001,6.52,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2019-11-21 15:00:00,6.192,1.806,6.45,0.0,0.0,0.0,6.192,1.806,6.45,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2019-11-21 15:30:00,6.2112,1.8115999999999999,6.47,0.0,0.0,0.0,6.2112,1.8115999999999999,6.47,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2019-11-21 16:00:00,6.4608,1.8844,6.73,0.0,0.0,0.0,6.4608,1.8844,6.73,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2019-11-21 16:30:00,6.4992,1.8956,6.77,0.0,0.0,0.0,6.4992,1.8956,6.77,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54
2019-11-21 17:00:00,6.48,1.8900000000000001,6.75,0.0,0.0,0.0,6.48,1.8900000000000001,6.75,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005
2019-11-21 17:30:00,6.3072,1.8396,6.57,0.0,0.0,0.0,6.3072,1.8396,6.57,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42
2019-11-21 18:00:00,6.096,1.778,6.35,0.0,0.0,0.0,6.096,1.778,6.35,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42
2019-11-21 18:30:00,5.8272,1.6996,6.07,0.0,0.0,0.0,5.8272,1.6996,6.07,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2019-11-21 19:00:00,5.8848,1.7164000000000001,6.13,0.0,0.0,0.0,5.8848,1.7164000000000001,6.13,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2019-11-21 19:30:00,5.568,1.624,5.8,0.0,0.0,0.0,5.568,1.624,5.8,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2019-11-21 20:00:00,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2019-11-21 20:30:00,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-11-21 21:00:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-11-21 21:30:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-11-21 22:00:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-11-21 22:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-11-21 23:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-11-21 23:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-11-22 00:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-11-22 00:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-11-22 01:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-11-22 01:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-11-22 02:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-11-22 02:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-11-22 03:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-11-22 03:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-11-22 04:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-11-22 04:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-11-22 05:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-11-22 05:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-11-22 06:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-11-22 06:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-11-22 07:00:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-11-22 07:30:00,5.376,1.568,5.6,0.0,0.0,0.0,5.376,1.568,5.6,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2019-11-22 08:00:00,5.8272,1.6996,6.07,0.0,0.0,0.0,5.8272,1.6996,6.07,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2019-11-22 08:30:00,6.0264,1.7577,6.2775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,6.0192,1.7556,6.27,3.9048,1.1389,4.0675,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.8976,1.1368,4.06
2019-11-22 09:00:00,5.88288,1.71584,6.128,0.01728,0.00504,0.018000000000000002,5.8656,1.7107999999999999,6.11,3.9052800000000003,1.13904,4.068,0.01728,0.00504,0.018000000000000002,3.888,1.134,4.05
2019-11-22 09:30:00,6.06576,1.76918,6.3185,0.01776,0.005180000000000001,0.018500000000000003,6.048,1.764,6.3,3.95376,1.15318,4.1185,0.01776,0.005180000000000001,0.018500000000000003,3.936,1.148,4.1
2019-11-22 10:00:00,5.85408,1.70744,6.098,0.01728,0.00504,0.018000000000000002,5.8368,1.7024,6.08,3.89568,1.13624,4.058,0.01728,0.00504,0.018000000000000002,3.8784,1.1312,4.04
2019-11-22 10:30:00,5.5536,1.6198000000000001,5.785,0.014400000000000001,0.004200000000000001,0.015,5.5392,1.6156000000000001,5.77,3.8064,1.1102,3.965,0.014400000000000001,0.004200000000000001,0.015,3.792,1.106,3.95
2019-11-22 11:00:00,5.87472,1.71346,6.1195,0.009120000000000001,0.00266,0.0095,5.8656,1.7107999999999999,6.11,3.98352,1.16186,4.1495,0.009120000000000001,0.00266,0.0095,3.9744,1.1592,4.14
2019-11-22 11:30:00,5.76048,1.6801400000000002,6.0005,0.01008,0.0029400000000000003,0.0105,5.7504,1.6772,5.99,3.90768,1.13974,4.0705,0.01008,0.0029400000000000003,0.0105,3.8976,1.1368,4.06
2019-11-22 12:00:00,5.7936,1.6898,6.035,0.0048000000000000004,0.0014,0.005,5.7888,1.6884000000000001,6.03,3.96,1.155,4.125,0.0048000000000000004,0.0014,0.005,3.9552,1.1536,4.12
2019-11-22 12:30:00,5.88192,1.71556,6.127,0.00672,0.0019600000000000004,0.007,5.8752,1.7136,6.12,3.92352,1.14436,4.087,0.00672,0.0019600000000000004,0.007,3.9168000000000003,1.1424,4.08
2019-11-22 13:00:00,5.8512,1.7066,6.095,0.0048000000000000004,0.0014,0.005,5.8464,1.7052,6.09,3.9216,1.1438,4.085,0.0048000000000000004,0.0014,0.005,3.9168000000000003,1.1424,4.08
2019-11-22 13:30:00,5.62224,1.63982,5.8565000000000005,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.616,1.638,5.85,3.85584,1.12462,4.0165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.8496,1.1228,4.01
2019-11-22 14:00:00,5.5416,1.6163,5.7725,0.012,0.0035,0.0125,5.5296,1.6128,5.76,3.6984,1.0787,3.8525,0.012,0.0035,0.0125,3.6864,1.0752,3.84
2019-11-22 14:30:00,5.56176,1.6221800000000002,5.7935,0.012960000000000001,0.0037800000000000004,0.0135,5.5488,1.6184,5.78,3.48816,1.01738,3.6335,0.012960000000000001,0.0037800000000000004,0.0135,3.4752,1.0136,3.62
2019-11-22 15:00:00,5.4288,1.5834000000000001,5.655,0.014400000000000001,0.004200000000000001,0.015,5.4144,1.5792000000000002,5.64,3.4416,1.0038,3.585,0.014400000000000001,0.004200000000000001,0.015,3.4272,0.9996,3.5700000000000003
2019-11-22 15:30:00,5.42208,1.5814400000000002,5.648,0.01728,0.00504,0.018000000000000002,5.4048,1.5764,5.63,3.39648,0.9906400000000001,3.5380000000000003,0.01728,0.00504,0.018000000000000002,3.3792,0.9856,3.52
2019-11-22 16:00:00,5.58768,1.62974,5.8205,0.019680000000000003,0.00574,0.0205,5.568,1.624,5.8,3.48528,1.01654,3.6305,0.019680000000000003,0.00574,0.0205,3.4656000000000002,1.0108,3.61
2019-11-22 16:30:00,5.69472,1.6609600000000002,5.932,0.021120000000000003,0.0061600000000000005,0.022,5.6736,1.6548,5.91,3.7267200000000003,1.08696,3.882,0.021120000000000003,0.0061600000000000005,0.022,3.7056,1.0808,3.86
2019-11-22 17:00:00,5.69808,1.66194,5.9355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.6736,1.6548,5.91,3.7684800000000003,1.09914,3.9255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.7439999999999998,1.092,3.9
2019-11-22 17:30:00,5.78112,1.68616,6.022,0.030720000000000004,0.008960000000000001,0.032,5.7504,1.6772,5.99,3.83232,1.11776,3.992,0.030720000000000004,0.008960000000000001,0.032,3.8016,1.1088,3.96
2019-11-22 18:00:00,5.55456,1.6200800000000002,5.786,0.03456,0.01008,0.036000000000000004,5.52,1.6099999999999999,5.75,3.68256,1.07408,3.836,0.03456,0.01008,0.036000000000000004,3.648,1.064,3.8
2019-11-22 18:30:00,5.31552,1.55036,5.537,0.03552,0.010360000000000001,0.037,5.28,1.54,5.5,3.64512,1.06316,3.797,0.03552,0.010360000000000001,0.037,3.6096,1.0528,3.76
2019-11-22 19:00:00,5.25264,1.5320200000000002,5.4715,0.011040000000000001,0.00322,0.0115,5.2416,1.5288,5.46,3.6494400000000002,1.06442,3.8015,0.011040000000000001,0.00322,0.0115,3.6384,1.0612,3.79
2019-11-22 19:30:00,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-11-22 20:00:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-11-22 20:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-11-22 21:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-11-22 21:30:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-11-22 22:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-11-22 22:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-11-22 23:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-11-22 23:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-11-23 00:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-11-23 00:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-11-23 01:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-11-23 01:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-11-23 02:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-11-23 02:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-11-23 03:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-11-23 03:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-11-23 04:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-11-23 04:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-11-23 05:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-11-23 05:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-11-23 06:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-11-23 06:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-11-23 07:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-11-23 07:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-11-23 08:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-11-23 08:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-11-23 09:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-11-23 09:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-11-23 10:00:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-11-23 10:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-11-23 11:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-11-23 11:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-11-23 12:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-11-23 12:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-11-23 13:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-11-23 13:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-11-23 14:00:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-11-23 14:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-11-23 15:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-11-23 15:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-11-23 16:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
