Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-23 16:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-11-23 17:00:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-11-23 17:30:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-11-23 18:00:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-11-23 18:30:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-11-23 19:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-11-23 19:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-11-23 20:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-11-23 20:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-11-23 21:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-11-23 21:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-11-23 22:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-11-23 22:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2019-11-23 23:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-11-23 23:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-11-24 00:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-11-24 00:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-11-24 01:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-11-24 01:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-11-24 02:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-11-24 02:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-11-24 03:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-11-24 03:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-11-24 04:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-11-24 04:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-11-24 05:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-11-24 05:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-11-24 06:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-11-24 06:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-11-24 07:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-11-24 07:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-11-24 08:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-11-24 08:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-11-24 09:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-11-24 09:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-11-24 10:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-11-24 10:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-11-24 11:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-11-24 11:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-11-24 12:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-11-24 12:30:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-11-24 13:00:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-11-24 13:30:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-11-24 14:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-11-24 14:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-11-24 15:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-11-24 15:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-11-24 16:00:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-11-24 16:30:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2019-11-24 17:00:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2019-11-24 17:30:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2019-11-24 18:00:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2019-11-24 18:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2019-11-24 19:00:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2019-11-24 19:30:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-11-24 20:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-11-24 20:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-11-24 21:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-11-24 21:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-11-24 22:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-11-24 22:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-11-24 23:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-11-24 23:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-11-25 00:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-11-25 00:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-11-25 01:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-11-25 01:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-11-25 02:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-11-25 02:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-11-25 03:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-11-25 03:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-11-25 04:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-11-25 04:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-11-25 05:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-11-25 05:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-11-25 06:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-11-25 06:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-11-25 07:00:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-11-25 07:30:00,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-11-25 08:00:00,5.68224,1.65732,5.9190000000000005,0.018240000000000003,0.00532,0.019,5.664,1.6520000000000001,5.9,3.80064,1.10852,3.959,0.018240000000000003,0.00532,0.019,3.7824,1.1032,3.94
2019-11-25 08:30:00,5.82,1.6975,6.0625,0.0216,0.0063,0.022500000000000003,5.7984,1.6912,6.04,3.7464,1.0927,3.9025,0.0216,0.0063,0.022500000000000003,3.7248,1.0864,3.88
2019-11-25 09:00:00,5.69088,1.65984,5.928,0.01728,0.00504,0.018000000000000002,5.6736,1.6548,5.91,3.80928,1.11104,3.968,0.01728,0.00504,0.018000000000000002,3.792,1.106,3.95
2019-11-25 09:30:00,5.86032,1.70926,6.1045,0.013920000000000002,0.00406,0.0145,5.8464,1.7052,6.09,3.92112,1.1436600000000001,4.0845,0.013920000000000002,0.00406,0.0145,3.9072,1.1396,4.07
2019-11-25 10:00:00,5.85984,1.70912,6.104,0.01344,0.003920000000000001,0.014,5.8464,1.7052,6.09,3.76704,1.09872,3.924,0.01344,0.003920000000000001,0.014,3.7536,1.0948,3.91
2019-11-25 10:30:00,5.94672,1.7344600000000001,6.1945,0.013920000000000002,0.00406,0.0145,5.9328,1.7304,6.18,3.90192,1.13806,4.0645,0.013920000000000002,0.00406,0.0145,3.888,1.134,4.05
2019-11-25 11:00:00,5.9232,1.7276,6.17,0.009600000000000001,0.0028,0.01,5.9136,1.7248,6.16,4.0512,1.1816,4.22,0.009600000000000001,0.0028,0.01,4.0416,1.1788,4.21
2019-11-25 11:30:00,6.08256,1.77408,6.336,0.00576,0.00168,0.006,6.0768,1.7724000000000002,6.33,3.98976,1.16368,4.156,0.00576,0.00168,0.006,3.984,1.162,4.15
2019-11-25 12:00:00,6.02496,1.7572800000000002,6.276,0.00576,0.00168,0.006,6.0192,1.7556,6.27,3.98016,1.1608800000000001,4.146,0.00576,0.00168,0.006,3.9744,1.1592,4.14
2019-11-25 12:30:00,5.92272,1.7274600000000002,6.1695,0.009120000000000001,0.00266,0.0095,5.9136,1.7248,6.16,4.03152,1.1758600000000001,4.1995000000000005,0.009120000000000001,0.00266,0.0095,4.0224,1.1732,4.19
2019-11-25 13:00:00,6.01536,1.75448,6.266,0.00576,0.00168,0.006,6.0096,1.7528000000000001,6.26,4.10496,1.1972800000000001,4.276,0.00576,0.00168,0.006,4.0992,1.1956,4.27
2019-11-25 13:30:00,6.05424,1.7658200000000002,6.3065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,6.048,1.764,6.3,4.03824,1.17782,4.2065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.032,1.176,4.2
2019-11-25 14:00:00,6.01872,1.75546,6.2695,0.009120000000000001,0.00266,0.0095,6.0096,1.7528000000000001,6.26,3.9355200000000004,1.14786,4.0995,0.009120000000000001,0.00266,0.0095,3.9264,1.1452,4.09
2019-11-25 14:30:00,5.93472,1.73096,6.182,0.01152,0.00336,0.012,5.9232,1.7276,6.17,3.91872,1.14296,4.082,0.01152,0.00336,0.012,3.9072,1.1396,4.07
2019-11-25 15:00:00,5.868,1.7115,6.1125,0.012,0.0035,0.0125,5.856,1.708,6.1,3.8904,1.1347,4.0525,0.012,0.0035,0.0125,3.8784,1.1312,4.04
2019-11-25 15:30:00,5.82096,1.69778,6.0635,0.012960000000000001,0.0037800000000000004,0.0135,5.808,1.694,6.05,3.86256,1.12658,4.0235,0.012960000000000001,0.0037800000000000004,0.0135,3.8496,1.1228,4.01
2019-11-25 16:00:00,6.02544,1.7574200000000002,6.2765,0.01584,0.00462,0.0165,6.0096,1.7528000000000001,6.26,4.05744,1.18342,4.2265,0.01584,0.00462,0.0165,4.0416,1.1788,4.21
2019-11-25 16:30:00,6.14208,1.7914400000000001,6.398,0.01728,0.00504,0.018000000000000002,6.1248,1.7864,6.38,4.12608,1.20344,4.298,0.01728,0.00504,0.018000000000000002,4.1088000000000005,1.1984,4.28
2019-11-25 17:00:00,6.17424,1.80082,6.4315,0.020640000000000002,0.00602,0.021500000000000002,6.1536,1.7948,6.41,4.10064,1.19602,4.2715,0.020640000000000002,0.00602,0.021500000000000002,4.08,1.19,4.25
2019-11-25 17:30:00,5.92944,1.7294200000000002,6.1765,0.02544,0.00742,0.026500000000000003,5.904,1.722,6.15,3.91344,1.14142,4.0765,0.02544,0.00742,0.026500000000000003,3.888,1.134,4.05
2019-11-25 18:00:00,5.77056,1.68308,6.011,0.02976,0.00868,0.031,5.7408,1.6743999999999999,5.98,3.91776,1.14268,4.081,0.02976,0.00868,0.031,3.888,1.134,4.05
2019-11-25 18:30:00,5.61936,1.63898,5.8535,0.03216,0.009380000000000001,0.0335,5.5872,1.6296,5.82,3.84336,1.12098,4.0035,0.03216,0.009380000000000001,0.0335,3.8112,1.1116,3.9699999999999998
2019-11-25 19:00:00,5.34864,1.5600200000000002,5.5715,0.011040000000000001,0.00322,0.0115,5.3376,1.5568,5.5600000000000005,3.87984,1.13162,4.0415,0.011040000000000001,0.00322,0.0115,3.8688000000000002,1.1284,4.03
2019-11-25 19:30:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2019-11-25 20:00:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2019-11-25 20:30:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-11-25 21:00:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-11-25 21:30:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-11-25 22:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-11-25 22:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-11-25 23:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-11-25 23:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-11-26 00:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-11-26 00:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-11-26 01:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-11-26 01:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-11-26 02:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-11-26 02:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-11-26 03:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-11-26 03:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-11-26 04:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-11-26 04:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-11-26 05:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-11-26 05:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-11-26 06:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-11-26 06:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-11-26 07:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-11-26 07:30:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-11-26 08:00:00,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2019-11-26 08:30:00,5.58,1.6275,5.8125,0.012,0.0035,0.0125,5.568,1.624,5.8,3.7752,1.1011,3.9325,0.012,0.0035,0.0125,3.7632,1.0976,3.92
2019-11-26 09:00:00,5.81232,1.6952600000000002,6.0545,0.013920000000000002,0.00406,0.0145,5.7984,1.6912,6.04,3.73872,1.09046,3.8945,0.013920000000000002,0.00406,0.0145,3.7248,1.0864,3.88
2019-11-26 09:30:00,5.9054400000000005,1.72242,6.1515,0.011040000000000001,0.00322,0.0115,5.8944,1.7192,6.14,3.84144,1.12042,4.0015,0.011040000000000001,0.00322,0.0115,3.8304,1.1172,3.99
2019-11-26 10:00:00,5.90832,1.72326,6.1545,0.011040000000000001,0.00322,0.0115,5.89728,1.72004,6.143,3.84432,1.12126,4.0045,0.011040000000000001,0.00322,0.0115,3.8332800000000002,1.11804,3.993
2019-11-26 10:30:00,5.7278400000000005,1.67062,5.9665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.7216000000000005,1.6688,5.96,3.81744,1.11342,3.9765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.8112,1.1116,3.9699999999999998
2019-11-26 11:00:00,5.79504,1.69022,6.0365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.7888,1.6884000000000001,6.03,3.91344,1.14142,4.0765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.9072,1.1396,4.07
2019-11-26 11:30:00,5.6952,1.6611,5.9325,0.0024000000000000002,0.0007,0.0025,5.6928,1.6604,5.93,4.0152,1.1711,4.1825,0.0024000000000000002,0.0007,0.0025,4.0128,1.1703999999999999,4.18
2019-11-26 12:00:00,5.7696000000000005,1.6828,6.01,0.0,0.0,0.0,5.7696000000000005,1.6828,6.01,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2019-11-26 12:30:00,5.856,1.708,6.1,0.0,0.0,0.0,5.856,1.708,6.1,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2019-11-26 13:00:00,5.856,1.708,6.1,0.0,0.0,0.0,5.856,1.708,6.1,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2019-11-26 13:30:00,5.7984,1.6912,6.04,0.0,0.0,0.0,5.7984,1.6912,6.04,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2019-11-26 14:00:00,5.568,1.624,5.8,0.0,0.0,0.0,5.568,1.624,5.8,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2019-11-26 14:30:00,5.3472,1.5596,5.57,0.0,0.0,0.0,5.3472,1.5596,5.57,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2019-11-26 15:00:00,5.5392,1.6156000000000001,5.77,0.0,0.0,0.0,5.5392,1.6156000000000001,5.77,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2019-11-26 15:30:00,5.5776,1.6268,5.8100000000000005,0.0,0.0,0.0,5.5776,1.6268,5.8100000000000005,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2019-11-26 16:00:00,5.5776,1.6268,5.8100000000000005,0.0,0.0,0.0,5.5776,1.6268,5.8100000000000005,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2019-11-26 16:30:00,5.7504,1.6772,5.99,0.0,0.0,0.0,5.7504,1.6772,5.99,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2019-11-26 17:00:00,5.8944,1.7192,6.14,0.0,0.0,0.0,5.8944,1.7192,6.14,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2019-11-26 17:30:00,5.7888,1.6884000000000001,6.03,0.0,0.0,0.0,5.7888,1.6884000000000001,6.03,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2019-11-26 18:00:00,5.76,1.6800000000000002,6.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2019-11-26 18:30:00,5.5584,1.6212,5.79,0.0,0.0,0.0,5.5584,1.6212,5.79,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2019-11-26 19:00:00,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2019-11-26 19:30:00,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2019-11-26 20:00:00,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-11-26 20:30:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2019-11-26 21:00:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-11-26 21:30:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-11-26 22:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-11-26 22:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2019-11-26 23:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-11-26 23:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-11-27 00:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-11-27 00:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-11-27 01:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-11-27 01:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-11-27 02:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-11-27 02:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-11-27 03:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-11-27 03:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-11-27 04:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-11-27 04:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-11-27 05:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-11-27 05:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-11-27 06:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-11-27 06:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-11-27 07:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-11-27 07:30:00,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-11-27 08:00:00,5.5008,1.6044,5.73,0.0,0.0,0.0,5.5008,1.6044,5.73,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-11-27 08:30:00,5.68464,1.65802,5.9215,0.011040000000000001,0.00322,0.0115,5.6736,1.6548,5.91,3.6494400000000002,1.06442,3.8015,0.011040000000000001,0.00322,0.0115,3.6384,1.0612,3.79
2019-11-27 09:00:00,5.61264,1.6370200000000001,5.8465,0.01584,0.00462,0.0165,5.5968,1.6324,5.83,3.69264,1.07702,3.8465,0.01584,0.00462,0.0165,3.6768,1.0724,3.83
2019-11-27 09:30:00,5.6088000000000005,1.6359,5.8425,0.012,0.0035,0.0125,5.5968,1.6324,5.83,3.7848,1.1039,3.9425,0.012,0.0035,0.0125,3.7728,1.1004,3.93
2019-11-27 10:00:00,5.66256,1.65158,5.8985,0.01776,0.005180000000000001,0.018500000000000003,5.6448,1.6464,5.88,3.7329600000000003,1.08878,3.8885,0.01776,0.005180000000000001,0.018500000000000003,3.7152000000000003,1.0836000000000001,3.87
2019-11-27 10:30:00,5.60448,1.63464,5.838,0.007680000000000001,0.0022400000000000002,0.008,5.5968,1.6324,5.83,3.88608,1.13344,4.048,0.007680000000000001,0.0022400000000000002,0.008,3.8784,1.1312,4.04
2019-11-27 11:00:00,5.664,1.6520000000000001,5.9,0.0,0.0,0.0,5.664,1.6520000000000001,5.9,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2019-11-27 11:30:00,5.6832,1.6576,5.92,0.0,0.0,0.0,5.6832,1.6576,5.92,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2019-11-27 12:00:00,5.652,1.6485,5.8875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.6448,1.6464,5.88,3.8088,1.1109,3.9675000000000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.8016,1.1088,3.96
2019-11-27 12:30:00,5.63616,1.64388,5.871,0.010560000000000002,0.0030800000000000003,0.011,5.6256,1.6408,5.86,3.83136,1.11748,3.991,0.010560000000000002,0.0030800000000000003,0.011,3.8208,1.1144,3.98
2019-11-27 13:00:00,5.5564800000000005,1.62064,5.788,0.007680000000000001,0.0022400000000000002,0.008,5.5488,1.6184,5.78,3.79968,1.10824,3.958,0.007680000000000001,0.0022400000000000002,0.008,3.792,1.106,3.95
2019-11-27 13:30:00,5.36688,1.56534,5.5905000000000005,0.00048000000000000007,0.00014000000000000001,0.0005,5.3664,1.5652,5.59,3.77328,1.10054,3.9305,0.00048000000000000007,0.00014000000000000001,0.0005,3.7728,1.1004,3.93
2019-11-27 14:00:00,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2019-11-27 14:30:00,5.4624,1.5932,5.69,0.0,0.0,0.0,5.4624,1.5932,5.69,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2019-11-27 15:00:00,5.5872,1.6296,5.82,0.0,0.0,0.0,5.5872,1.6296,5.82,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2019-11-27 15:30:00,5.5872,1.6296,5.82,0.0,0.0,0.0,5.5872,1.6296,5.82,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2019-11-27 16:00:00,5.7408,1.6743999999999999,5.98,0.0,0.0,0.0,5.7408,1.6743999999999999,5.98,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2019-11-27 16:30:00,5.8848,1.7164000000000001,6.13,0.0,0.0,0.0,5.8848,1.7164000000000001,6.13,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2019-11-27 17:00:00,5.8176,1.6968,6.06,0.0,0.0,0.0,5.8176,1.6968,6.06,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2019-11-27 17:30:00,5.6832,1.6576,5.92,0.0,0.0,0.0,5.6832,1.6576,5.92,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2019-11-27 18:00:00,5.568,1.624,5.8,0.0,0.0,0.0,5.568,1.624,5.8,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2019-11-27 18:30:00,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2019-11-27 19:00:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2019-11-27 19:30:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2019-11-27 20:00:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2019-11-27 20:30:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-11-27 21:00:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-11-27 21:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-11-27 22:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-11-27 22:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-11-27 23:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-11-27 23:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-11-28 00:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-11-28 00:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-11-28 01:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-11-28 01:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-11-28 02:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-11-28 02:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-11-28 03:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-11-28 03:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-11-28 04:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-11-28 04:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-11-28 05:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-11-28 05:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-11-28 06:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-11-28 06:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-11-28 07:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-11-28 07:30:00,5.2128,1.5204,5.43,0.0,0.0,0.0,5.2128,1.5204,5.43,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2019-11-28 08:00:00,5.5008,1.6044,5.73,0.0,0.0,0.0,5.5008,1.6044,5.73,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2019-11-28 08:30:00,5.63856,1.64458,5.8735,0.012960000000000001,0.0037800000000000004,0.0135,5.6256,1.6408,5.86,3.7089600000000003,1.08178,3.8635,0.012960000000000001,0.0037800000000000004,0.0135,3.696,1.078,3.85
2019-11-28 09:00:00,5.59584,1.63212,5.829,0.018240000000000003,0.00532,0.019,5.5776,1.6268,5.8100000000000005,3.65664,1.06652,3.809,0.018240000000000003,0.00532,0.019,3.6384,1.0612,3.79
2019-11-28 09:30:00,5.7672,1.6821000000000002,6.0075,0.016800000000000002,0.0049,0.0175,5.7504,1.6772,5.99,3.7416,1.0913,3.8975,0.016800000000000002,0.0049,0.0175,3.7248,1.0864,3.88
2019-11-28 10:00:00,5.76384,1.68112,6.004,0.01344,0.003920000000000001,0.014,5.7504,1.6772,5.99,3.62304,1.05672,3.774,0.01344,0.003920000000000001,0.014,3.6096,1.0528,3.76
2019-11-28 10:30:00,5.74128,1.67454,5.9805,0.00048000000000000007,0.00014000000000000001,0.0005,5.7408,1.6743999999999999,5.98,3.85008,1.12294,4.0105,0.00048000000000000007,0.00014000000000000001,0.0005,3.8496,1.1228,4.01
2019-11-28 11:00:00,5.6832,1.6576,5.92,0.0,0.0,0.0,5.6832,1.6576,5.92,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2019-11-28 11:30:00,5.64144,1.64542,5.8765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.6352,1.6436000000000002,5.87,3.73104,1.08822,3.8865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.7248,1.0864,3.88
2019-11-28 12:00:00,5.70576,1.66418,5.9435,0.00336,0.0009800000000000002,0.0035,5.7024,1.6632,5.94,3.7089600000000003,1.08178,3.8635,0.00336,0.0009800000000000002,0.0035,3.7056,1.0808,3.86
2019-11-28 12:30:00,5.748,1.6764999999999999,5.9875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.7408,1.6743999999999999,5.98,3.7416,1.0913,3.8975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.7344,1.0892,3.89
2019-11-28 13:00:00,5.92896,1.7292800000000002,6.176,0.00576,0.00168,0.006,5.9232,1.7276,6.17,3.71136,1.08248,3.866,0.00576,0.00168,0.006,3.7056,1.0808,3.86
2019-11-28 13:30:00,5.8248,1.6989,6.0675,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.8176,1.6968,6.06,3.6744,1.0717,3.8275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.6672000000000002,1.0696,3.8200000000000003
2019-11-28 14:00:00,5.7816,1.6863000000000001,6.0225,0.0024000000000000002,0.0007,0.0025,5.7792,1.6856,6.02,3.7176,1.0843,3.8725,0.0024000000000000002,0.0007,0.0025,3.7152000000000003,1.0836000000000001,3.87
2019-11-28 14:30:00,5.664,1.6520000000000001,5.9,0.0,0.0,0.0,5.664,1.6520000000000001,5.9,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2019-11-28 15:00:00,5.8368,1.7024,6.08,0.0,0.0,0.0,5.8368,1.7024,6.08,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2019-11-28 15:30:00,5.7984,1.6912,6.04,0.0,0.0,0.0,5.7984,1.6912,6.04,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-11-28 16:00:00,5.8848,1.7164000000000001,6.13,0.0,0.0,0.0,5.8848,1.7164000000000001,6.13,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2019-11-28 16:30:00,6.1632,1.7976,6.42,0.0,0.0,0.0,6.1632,1.7976,6.42,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2019-11-28 17:00:00,6.0096,1.7528000000000001,6.26,0.0,0.0,0.0,6.0096,1.7528000000000001,6.26,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2019-11-28 17:30:00,5.7696000000000005,1.6828,6.01,0.0,0.0,0.0,5.7696000000000005,1.6828,6.01,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2019-11-28 18:00:00,5.5488,1.6184,5.78,0.0,0.0,0.0,5.5488,1.6184,5.78,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2019-11-28 18:30:00,5.3472,1.5596,5.57,0.0,0.0,0.0,5.3472,1.5596,5.57,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2019-11-28 19:00:00,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2019-11-28 19:30:00,5.232,1.526,5.45,0.0,0.0,0.0,5.232,1.526,5.45,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-11-28 20:00:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-11-28 20:30:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-11-28 21:00:00,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-11-28 21:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-11-28 22:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-11-28 22:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-11-28 23:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-11-28 23:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-11-29 00:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-11-29 00:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-11-29 01:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-11-29 01:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-11-29 02:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-11-29 02:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-11-29 03:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-11-29 03:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-11-29 04:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-11-29 04:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-11-29 05:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-11-29 05:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-11-29 06:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-11-29 06:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-11-29 07:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-11-29 07:30:00,5.4048,1.5764,5.63,0.0,0.0,0.0,5.4048,1.5764,5.63,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2019-11-29 08:00:00,5.7912,1.6891,6.0325,0.0024000000000000002,0.0007,0.0025,5.7888,1.6884000000000001,6.03,3.8808,1.1319,4.0425,0.0024000000000000002,0.0007,0.0025,3.8784,1.1312,4.04
2019-11-29 08:30:00,5.8656,1.7107999999999999,6.11,0.019200000000000002,0.0056,0.02,5.8464,1.7052,6.09,3.8112,1.1116,3.9699999999999998,0.019200000000000002,0.0056,0.02,3.792,1.106,3.95
2019-11-29 09:00:00,5.70672,1.66446,5.9445,0.013920000000000002,0.00406,0.0145,5.6928,1.6604,5.93,3.74832,1.09326,3.9045,0.013920000000000002,0.00406,0.0145,3.7344,1.0892,3.89
2019-11-29 09:30:00,5.68176,1.65718,5.9185,0.01776,0.005180000000000001,0.018500000000000003,5.664,1.6520000000000001,5.9,3.80976,1.11118,3.9685,0.01776,0.005180000000000001,0.018500000000000003,3.792,1.106,3.95
2019-11-29 10:00:00,5.54064,1.61602,5.7715,0.011040000000000001,0.00322,0.0115,5.5296,1.6128,5.76,3.61104,1.05322,3.7615,0.011040000000000001,0.00322,0.0115,3.6,1.05,3.75
2019-11-29 10:30:00,5.3088,1.5484,5.53,0.0,0.0,0.0,5.3088,1.5484,5.53,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2019-11-29 11:00:00,5.2128,1.5204,5.43,0.0,0.0,0.0,5.2128,1.5204,5.43,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-11-29 11:30:00,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-11-29 12:00:00,5.13792,1.4985600000000001,5.352,0.0019200000000000003,0.0005600000000000001,0.002,5.136,1.498,5.35,3.61152,1.05336,3.762,0.0019200000000000003,0.0005600000000000001,0.002,3.6096,1.0528,3.76
2019-11-29 12:30:00,5.22384,1.5236200000000002,5.4415,0.011040000000000001,0.00322,0.0115,5.2128,1.5204,5.43,3.51504,1.02522,3.6615,0.011040000000000001,0.00322,0.0115,3.504,1.022,3.65
2019-11-29 13:00:00,5.1768,1.5099,5.3925,0.012,0.0035,0.0125,5.1648,1.5064000000000002,5.38,3.5448,1.0339,3.6925,0.012,0.0035,0.0125,3.5328,1.0304,3.68
2019-11-29 13:30:00,4.95648,1.44564,5.163,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.944,1.442,5.15,3.5068799999999998,1.02284,3.653,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4944,1.0192,3.64
2019-11-29 14:00:00,5.0544,1.4742,5.265,0.014400000000000001,0.004200000000000001,0.015,5.04,1.47,5.25,3.3072,0.9646,3.445,0.014400000000000001,0.004200000000000001,0.015,3.2928,0.9604,3.43
2019-11-29 14:30:00,4.8921600000000005,1.4268800000000001,5.096,0.015360000000000002,0.0044800000000000005,0.016,4.8768,1.4224,5.08,3.2697599999999998,0.9536800000000001,3.406,0.015360000000000002,0.0044800000000000005,0.016,3.2544,0.9492,3.39
2019-11-29 15:00:00,4.92048,1.43514,5.1255,0.01488,0.00434,0.0155,4.9056,1.4308,5.11,3.27888,0.9563400000000001,3.4155,0.01488,0.00434,0.0155,3.2640000000000002,0.9520000000000001,3.4
2019-11-29 15:30:00,4.99824,1.4578200000000001,5.2065,0.01584,0.00462,0.0165,4.9824,1.4532,5.19,3.35664,0.9790200000000001,3.4965,0.01584,0.00462,0.0165,3.3407999999999998,0.9744,3.48
2019-11-29 16:00:00,5.2392,1.5281,5.4575,0.016800000000000002,0.0049,0.0175,5.2224,1.5232,5.44,3.5016,1.0213,3.6475,0.016800000000000002,0.0049,0.0175,3.4848,1.0164,3.63
2019-11-29 16:30:00,5.68416,1.65788,5.921,0.02016,0.005880000000000001,0.021,5.664,1.6520000000000001,5.9,3.72576,1.08668,3.8810000000000002,0.02016,0.005880000000000001,0.021,3.7056,1.0808,3.86
2019-11-29 17:00:00,5.65104,1.64822,5.8865,0.02544,0.00742,0.026500000000000003,5.6256,1.6408,5.86,3.83664,1.11902,3.9965,0.02544,0.00742,0.026500000000000003,3.8112,1.1116,3.9699999999999998
2019-11-29 17:30:00,5.52192,1.61056,5.752,0.030720000000000004,0.008960000000000001,0.032,5.4912,1.6016,5.72,3.8227200000000003,1.11496,3.982,0.030720000000000004,0.008960000000000001,0.032,3.792,1.106,3.95
2019-11-29 18:00:00,5.21712,1.52166,5.4345,0.033120000000000004,0.00966,0.0345,5.184,1.512,5.4,3.76752,1.09886,3.9245,0.033120000000000004,0.00966,0.0345,3.7344,1.0892,3.89
2019-11-29 18:30:00,5.10288,1.48834,5.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0688,1.4784000000000002,5.28,3.63408,1.05994,3.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6,1.05,3.75
2019-11-29 19:00:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2019-11-29 19:30:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2019-11-29 20:00:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-11-29 20:30:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-11-29 21:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-11-29 21:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-11-29 22:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-11-29 22:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-11-29 23:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-11-29 23:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-11-30 00:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-11-30 00:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-11-30 01:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-11-30 01:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-11-30 02:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-11-30 02:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-11-30 03:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-11-30 03:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-11-30 04:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-11-30 04:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-11-30 05:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-11-30 05:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-11-30 06:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2019-11-30 06:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-11-30 07:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-11-30 07:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-11-30 08:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-11-30 08:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-11-30 09:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
