Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-30 09:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-11-30 10:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-11-30 10:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-11-30 11:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-11-30 11:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-11-30 12:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-11-30 12:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-11-30 13:00:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-11-30 13:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-11-30 14:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-11-30 14:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-11-30 15:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-11-30 15:30:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-11-30 16:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-11-30 16:30:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2019-11-30 17:00:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-11-30 17:30:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2019-11-30 18:00:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2019-11-30 18:30:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2019-11-30 19:00:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-11-30 19:30:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-11-30 20:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-11-30 20:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-11-30 21:00:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-11-30 21:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-11-30 22:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-11-30 22:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-11-30 23:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-11-30 23:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-12-01 00:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-12-01 00:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-12-01 01:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-12-01 01:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-12-01 02:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-12-01 02:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-12-01 03:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-12-01 03:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-12-01 04:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-12-01 04:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-12-01 05:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-12-01 05:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-12-01 06:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-12-01 06:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-12-01 07:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-12-01 07:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-12-01 08:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-12-01 08:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2019-12-01 09:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-12-01 09:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-12-01 10:00:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-12-01 10:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-12-01 11:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-12-01 11:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-12-01 12:00:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-12-01 12:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-12-01 13:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-12-01 13:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-12-01 14:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-12-01 14:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-12-01 15:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2019-12-01 15:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-12-01 16:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-12-01 16:30:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-12-01 17:00:00,5.1264,1.4952,5.34,0.0,0.0,0.0,5.1264,1.4952,5.34,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2019-12-01 17:30:00,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2019-12-01 18:00:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2019-12-01 18:30:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2019-12-01 19:00:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2019-12-01 19:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-12-01 20:00:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-12-01 20:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-12-01 21:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-12-01 21:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-12-01 22:00:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-12-01 22:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-12-01 23:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-12-01 23:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-12-02 00:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-12-02 00:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-12-02 01:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-12-02 01:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-12-02 02:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-12-02 02:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-12-02 03:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-12-02 03:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-12-02 04:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-12-02 04:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-12-02 05:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-12-02 05:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-12-02 06:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-12-02 06:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-12-02 07:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-12-02 07:30:00,5.6448,1.6464,5.88,0.0,0.0,0.0,5.6448,1.6464,5.88,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-12-02 08:00:00,6.0096,1.7528000000000001,6.26,0.0,0.0,0.0,6.0096,1.7528000000000001,6.26,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2019-12-02 08:30:00,6.1824,1.8032,6.44,0.0,0.0,0.0,6.1824,1.8032,6.44,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2019-12-02 09:00:00,5.952,1.736,6.2,0.0,0.0,0.0,5.952,1.736,6.2,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2019-12-02 09:30:00,6.0,1.75,6.25,0.0,0.0,0.0,6.0,1.75,6.25,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2019-12-02 10:00:00,6.0384,1.7612,6.29,0.0,0.0,0.0,6.0384,1.7612,6.29,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2019-12-02 10:30:00,5.9136,1.7248,6.16,0.0,0.0,0.0,5.9136,1.7248,6.16,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2019-12-02 11:00:00,5.7696000000000005,1.6828,6.01,0.0,0.0,0.0,5.7696000000000005,1.6828,6.01,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2019-12-02 11:30:00,5.6832,1.6576,5.92,0.0,0.0,0.0,5.6832,1.6576,5.92,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2019-12-02 12:00:00,5.616,1.638,5.85,0.0,0.0,0.0,5.616,1.638,5.85,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2019-12-02 12:30:00,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2019-12-02 13:00:00,5.2992,1.5455999999999999,5.52,0.0,0.0,0.0,5.2992,1.5455999999999999,5.52,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2019-12-02 13:30:00,5.5584,1.6212,5.79,0.0,0.0,0.0,5.5584,1.6212,5.79,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2019-12-02 14:00:00,5.3952,1.5735999999999999,5.62,0.0,0.0,0.0,5.3952,1.5735999999999999,5.62,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-12-02 14:30:00,5.6352,1.6436000000000002,5.87,0.0,0.0,0.0,5.6352,1.6436000000000002,5.87,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2019-12-02 15:00:00,5.856,1.708,6.1,0.0,0.0,0.0,5.856,1.708,6.1,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-12-02 15:30:00,6.0768,1.7724000000000002,6.33,0.0,0.0,0.0,6.0768,1.7724000000000002,6.33,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2019-12-02 16:00:00,6.0576,1.7668,6.31,0.0,0.0,0.0,6.0576,1.7668,6.31,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2019-12-02 16:30:00,6.3456,1.8508,6.61,0.0,0.0,0.0,6.3456,1.8508,6.61,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2019-12-02 17:00:00,6.1632,1.7976,6.42,0.0,0.0,0.0,6.1632,1.7976,6.42,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2019-12-02 17:30:00,6.0192,1.7556,6.27,0.0,0.0,0.0,6.0192,1.7556,6.27,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2019-12-02 18:00:00,5.8656,1.7107999999999999,6.11,0.0,0.0,0.0,5.8656,1.7107999999999999,6.11,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2019-12-02 18:30:00,5.7312,1.6716000000000002,5.97,0.0,0.0,0.0,5.7312,1.6716000000000002,5.97,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2019-12-02 19:00:00,5.5104,1.6072000000000002,5.74,0.0,0.0,0.0,5.5104,1.6072000000000002,5.74,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2019-12-02 19:30:00,5.3472,1.5596,5.57,0.0,0.0,0.0,5.3472,1.5596,5.57,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2019-12-02 20:00:00,5.2608,1.5344,5.48,0.0,0.0,0.0,5.2608,1.5344,5.48,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2019-12-02 20:30:00,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2019-12-02 21:00:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-12-02 21:30:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-12-02 22:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-12-02 22:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-12-02 23:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-12-02 23:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-12-03 00:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-12-03 00:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-12-03 01:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-12-03 01:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-12-03 02:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-12-03 02:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-12-03 03:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-12-03 03:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-12-03 04:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-12-03 04:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-12-03 05:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2019-12-03 05:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-12-03 06:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-12-03 06:30:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-12-03 07:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-12-03 07:30:00,5.6736,1.6548,5.91,0.0,0.0,0.0,5.6736,1.6548,5.91,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2019-12-03 08:00:00,5.952,1.736,6.2,0.0,0.0,0.0,5.952,1.736,6.2,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2019-12-03 08:30:00,6.0384,1.7612,6.29,0.0,0.0,0.0,6.0384,1.7612,6.29,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2019-12-03 09:00:00,5.9904,1.7472,6.24,0.0,0.0,0.0,5.9904,1.7472,6.24,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2019-12-03 09:30:00,5.9136,1.7248,6.16,0.0,0.0,0.0,5.9136,1.7248,6.16,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2019-12-03 10:00:00,5.89008,1.71794,6.1355,0.01488,0.00434,0.0155,5.8752,1.7136,6.12,3.78768,1.10474,3.9455,0.01488,0.00434,0.0155,3.7728,1.1004,3.93
2019-12-03 10:30:00,5.68368,1.65774,5.9205000000000005,0.01008,0.0029400000000000003,0.0105,5.6736,1.6548,5.91,3.7444800000000003,1.09214,3.9005,0.01008,0.0029400000000000003,0.0105,3.7344,1.0892,3.89
2019-12-03 11:00:00,5.81184,1.6951200000000002,6.054,0.0038400000000000005,0.0011200000000000001,0.004,5.808,1.694,6.05,3.77664,1.10152,3.934,0.0038400000000000005,0.0011200000000000001,0.004,3.7728,1.1004,3.93
2019-12-03 11:30:00,5.8272,1.6996,6.07,0.0,0.0,0.0,5.8272,1.6996,6.07,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2019-12-03 12:00:00,5.65632,1.6497600000000001,5.892,0.0019200000000000003,0.0005600000000000001,0.002,5.6544,1.6492,5.89,3.76512,1.09816,3.922,0.0019200000000000003,0.0005600000000000001,0.002,3.7632,1.0976,3.92
2019-12-03 12:30:00,5.6352,1.6436000000000002,5.87,0.009600000000000001,0.0028,0.01,5.6256,1.6408,5.86,3.7248,1.0864,3.88,0.009600000000000001,0.0028,0.01,3.7152000000000003,1.0836000000000001,3.87
2019-12-03 13:00:00,5.64192,1.6455600000000001,5.877,0.00672,0.0019600000000000004,0.007,5.6352,1.6436000000000002,5.87,3.74112,1.09116,3.8970000000000002,0.00672,0.0019600000000000004,0.007,3.7344,1.0892,3.89
2019-12-03 13:30:00,5.66064,1.65102,5.8965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.6544,1.6492,5.89,3.75984,1.09662,3.9165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.7536,1.0948,3.91
2019-12-03 14:00:00,5.54352,1.61686,5.7745,0.00432,0.00126,0.0045000000000000005,5.5392,1.6156000000000001,5.77,3.6619200000000003,1.06806,3.8145,0.00432,0.00126,0.0045000000000000005,3.6576,1.0668,3.81
2019-12-03 14:30:00,5.65872,1.65046,5.8945,0.00432,0.00126,0.0045000000000000005,5.6544,1.6492,5.89,3.6619200000000003,1.06806,3.8145,0.00432,0.00126,0.0045000000000000005,3.6576,1.0668,3.81
2019-12-03 15:00:00,5.6448,1.6464,5.88,0.0,0.0,0.0,5.6448,1.6464,5.88,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2019-12-03 15:30:00,5.9616,1.7388,6.21,0.0,0.0,0.0,5.9616,1.7388,6.21,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2019-12-03 16:00:00,6.0864,1.7752,6.34,0.0,0.0,0.0,6.0864,1.7752,6.34,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2019-12-03 16:30:00,6.1536,1.7948,6.41,0.0,0.0,0.0,6.1536,1.7948,6.41,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2019-12-03 17:00:00,6.3648,1.8564,6.63,0.0,0.0,0.0,6.3648,1.8564,6.63,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2019-12-03 17:30:00,6.1824,1.8032,6.44,0.0,0.0,0.0,6.1824,1.8032,6.44,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2019-12-03 18:00:00,6.0384,1.7612,6.29,0.0,0.0,0.0,6.0384,1.7612,6.29,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2019-12-03 18:30:00,5.9424,1.7332,6.19,0.0,0.0,0.0,5.9424,1.7332,6.19,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2019-12-03 19:00:00,5.616,1.638,5.85,0.0,0.0,0.0,5.616,1.638,5.85,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2019-12-03 19:30:00,5.3952,1.5735999999999999,5.62,0.0,0.0,0.0,5.3952,1.5735999999999999,5.62,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2019-12-03 20:00:00,5.3088,1.5484,5.53,0.0,0.0,0.0,5.3088,1.5484,5.53,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2019-12-03 20:30:00,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-12-03 21:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-12-03 21:30:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-12-03 22:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-12-03 22:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-12-03 23:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-12-03 23:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2019-12-04 00:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2019-12-04 00:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-12-04 01:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-12-04 01:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-12-04 02:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-12-04 02:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-12-04 03:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-12-04 03:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-12-04 04:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-12-04 04:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-12-04 05:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-12-04 05:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-12-04 06:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-12-04 06:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-12-04 07:00:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-12-04 07:30:00,5.7312,1.6716000000000002,5.97,0.0,0.0,0.0,5.7312,1.6716000000000002,5.97,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2019-12-04 08:00:00,6.12624,1.78682,6.3815,0.00144,0.00042,0.0015,6.1248,1.7864,6.38,4.06224,1.18482,4.2315,0.00144,0.00042,0.0015,4.0608,1.1844000000000001,4.23
2019-12-04 08:30:00,6.1824,1.8032,6.44,0.019200000000000002,0.0056,0.02,6.1632,1.7976,6.42,3.8976,1.1368,4.06,0.019200000000000002,0.0056,0.02,3.8784,1.1312,4.04
2019-12-04 09:00:00,6.08016,1.77338,6.3335,0.012960000000000001,0.0037800000000000004,0.0135,6.0672,1.7696,6.32,3.84336,1.12098,4.0035,0.012960000000000001,0.0037800000000000004,0.0135,3.8304,1.1172,3.99
2019-12-04 09:30:00,5.99328,1.74804,6.243,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.9808,1.7444000000000002,6.23,3.84288,1.12084,4.003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.8304,1.1172,3.99
2019-12-04 10:00:00,5.87424,1.71332,6.119,0.00864,0.00252,0.009000000000000001,5.8656,1.7107999999999999,6.11,3.65664,1.06652,3.809,0.00864,0.00252,0.009000000000000001,3.648,1.064,3.8
2019-12-04 10:30:00,5.56944,1.6244200000000002,5.8015,0.00144,0.00042,0.0015,5.568,1.624,5.8,3.78384,1.10362,3.9415,0.00144,0.00042,0.0015,3.7824,1.1032,3.94
2019-12-04 11:00:00,5.42592,1.58256,5.652,0.0019200000000000003,0.0005600000000000001,0.002,5.424,1.5819999999999999,5.65,3.78432,1.10376,3.942,0.0019200000000000003,0.0005600000000000001,0.002,3.7824,1.1032,3.94
2019-12-04 11:30:00,5.5795200000000005,1.62736,5.812,0.0019200000000000003,0.0005600000000000001,0.002,5.5776,1.6268,5.8100000000000005,3.74592,1.09256,3.902,0.0019200000000000003,0.0005600000000000001,0.002,3.7439999999999998,1.092,3.9
2019-12-04 12:00:00,5.568,1.624,5.8,0.0,0.0,0.0,5.568,1.624,5.8,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2019-12-04 12:30:00,5.5872,1.6296,5.82,0.0,0.0,0.0,5.5872,1.6296,5.82,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2019-12-04 13:00:00,5.4144,1.5792000000000002,5.64,0.0,0.0,0.0,5.4144,1.5792000000000002,5.64,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2019-12-04 13:30:00,5.4624,1.5932,5.69,0.0,0.0,0.0,5.4624,1.5932,5.69,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2019-12-04 14:00:00,5.4816,1.5988,5.71,0.0,0.0,0.0,5.4816,1.5988,5.71,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-12-04 14:30:00,5.56416,1.62288,5.796,0.00576,0.00168,0.006,5.5584,1.6212,5.79,3.6921600000000003,1.07688,3.846,0.00576,0.00168,0.006,3.6864,1.0752,3.84
2019-12-04 15:00:00,5.74848,1.67664,5.9879999999999995,0.007680000000000001,0.0022400000000000002,0.008,5.7408,1.6743999999999999,5.98,3.73248,1.08864,3.888,0.007680000000000001,0.0022400000000000002,0.008,3.7248,1.0864,3.88
2019-12-04 15:30:00,5.6928,1.6604,5.93,0.0,0.0,0.0,5.6928,1.6604,5.93,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2019-12-04 16:00:00,5.9712,1.7416,6.22,0.0,0.0,0.0,5.9712,1.7416,6.22,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24
2019-12-04 16:30:00,6.2016,1.8088000000000002,6.46,0.0,0.0,0.0,6.2016,1.8088000000000002,6.46,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2019-12-04 17:00:00,6.2208,1.8144,6.48,0.0,0.0,0.0,6.2208,1.8144,6.48,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2019-12-04 17:30:00,6.1248,1.7864,6.38,0.0,0.0,0.0,6.1248,1.7864,6.38,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2019-12-04 18:00:00,6.0768,1.7724000000000002,6.33,0.0,0.0,0.0,6.0768,1.7724000000000002,6.33,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54
2019-12-04 18:30:00,5.8944,1.7192,6.14,0.0,0.0,0.0,5.8944,1.7192,6.14,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2019-12-04 19:00:00,5.6736,1.6548,5.91,0.0,0.0,0.0,5.6736,1.6548,5.91,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2019-12-04 19:30:00,5.28,1.54,5.5,0.0,0.0,0.0,5.28,1.54,5.5,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2019-12-04 20:00:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2019-12-04 20:30:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2019-12-04 21:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2019-12-04 21:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2019-12-04 22:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-12-04 22:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-12-04 23:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2019-12-04 23:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2019-12-05 00:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-12-05 00:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2019-12-05 01:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-12-05 01:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-12-05 02:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-12-05 02:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-12-05 03:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-12-05 03:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-12-05 04:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-12-05 04:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-12-05 05:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-12-05 05:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-12-05 06:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-12-05 06:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-12-05 07:00:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-12-05 07:30:00,5.6544,1.6492,5.89,0.0,0.0,0.0,5.6544,1.6492,5.89,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2019-12-05 08:00:00,5.9136,1.7248,6.16,0.0,0.0,0.0,5.9136,1.7248,6.16,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2019-12-05 08:30:00,6.0408,1.7619,6.2925,0.012,0.0035,0.0125,6.0288,1.7584,6.28,4.0056,1.1683,4.1725,0.012,0.0035,0.0125,3.9936,1.1648,4.16
2019-12-05 09:00:00,5.98608,1.74594,6.2355,0.01488,0.00434,0.0155,5.9712,1.7416,6.22,3.91248,1.14114,4.0755,0.01488,0.00434,0.0155,3.8976,1.1368,4.06
2019-12-05 09:30:00,6.12672,1.78696,6.382,0.01152,0.00336,0.012,6.1152,1.7836,6.37,4.03392,1.17656,4.202,0.01152,0.00336,0.012,4.0224,1.1732,4.19
2019-12-05 10:00:00,6.07104,1.77072,6.324,0.0038400000000000005,0.0011200000000000001,0.004,6.0672,1.7696,6.32,3.93024,1.14632,4.094,0.0038400000000000005,0.0011200000000000001,0.004,3.9264,1.1452,4.09
2019-12-05 10:30:00,6.02976,1.75868,6.281,0.010560000000000002,0.0030800000000000003,0.011,6.0192,1.7556,6.27,4.01376,1.17068,4.181,0.010560000000000002,0.0030800000000000003,0.011,4.0032,1.1676,4.17
2019-12-05 11:00:00,6.02928,1.75854,6.2805,0.01008,0.0029400000000000003,0.0105,6.0192,1.7556,6.27,3.97488,1.15934,4.1405,0.01008,0.0029400000000000003,0.0105,3.9648,1.1564,4.13
2019-12-05 11:30:00,6.048,1.764,6.3,0.009600000000000001,0.0028,0.01,6.0384,1.7612,6.29,3.9744,1.1592,4.14,0.009600000000000001,0.0028,0.01,3.9648,1.1564,4.13
2019-12-05 12:00:00,6.24672,1.82196,6.507,0.00672,0.0019600000000000004,0.007,6.24,1.82,6.5,3.97152,1.15836,4.1370000000000005,0.00672,0.0019600000000000004,0.007,3.9648,1.1564,4.13
2019-12-05 12:30:00,6.09456,1.77758,6.3485,0.00816,0.00238,0.0085,6.0864,1.7752,6.34,4.00176,1.16718,4.1685,0.00816,0.00238,0.0085,3.9936,1.1648,4.16
2019-12-05 13:00:00,6.0552,1.7661,6.3075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,6.048,1.764,6.3,4.0008,1.1669,4.1675,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.9936,1.1648,4.16
2019-12-05 13:30:00,6.09408,1.77744,6.348,0.007680000000000001,0.0022400000000000002,0.008,6.0864,1.7752,6.34,3.96288,1.15584,4.128,0.007680000000000001,0.0022400000000000002,0.008,3.9552,1.1536,4.12
2019-12-05 14:00:00,6.0768,1.7724000000000002,6.33,0.009600000000000001,0.0028,0.01,6.0672,1.7696,6.32,3.8592,1.1256,4.02,0.009600000000000001,0.0028,0.01,3.8496,1.1228,4.01
2019-12-05 14:30:00,6.05808,1.76694,6.3105,0.01008,0.0029400000000000003,0.0105,6.048,1.764,6.3,3.90768,1.13974,4.0705,0.01008,0.0029400000000000003,0.0105,3.8976,1.1368,4.06
2019-12-05 15:00:00,5.98464,1.74552,6.234,0.01344,0.003920000000000001,0.014,5.9712,1.7416,6.22,3.92064,1.14352,4.084,0.01344,0.003920000000000001,0.014,3.9072,1.1396,4.07
2019-12-05 15:30:00,6.0624,1.7682,6.315,0.014400000000000001,0.004200000000000001,0.015,6.048,1.764,6.3,3.9696,1.1578,4.135,0.014400000000000001,0.004200000000000001,0.015,3.9552,1.1536,4.12
2019-12-05 16:00:00,6.17232,1.8002600000000002,6.4295,0.01872,0.0054600000000000004,0.0195,6.1536,1.7948,6.41,4.13712,1.20666,4.3095,0.01872,0.0054600000000000004,0.0195,4.1184,1.2012,4.29
2019-12-05 16:30:00,6.31632,1.84226,6.5795,0.01872,0.0054600000000000004,0.0195,6.2976,1.8368,6.5600000000000005,4.17552,1.21786,4.3495,0.01872,0.0054600000000000004,0.0195,4.1568,1.2124,4.33
2019-12-05 17:00:00,6.23424,1.81832,6.494,0.02304,0.00672,0.024,6.2112,1.8115999999999999,6.47,4.17984,1.21912,4.354,0.02304,0.00672,0.024,4.1568,1.2124,4.33
2019-12-05 17:30:00,6.28752,1.83386,6.5495,0.02832,0.00826,0.029500000000000002,6.2592,1.8256000000000001,6.52,4.23312,1.23466,4.4095,0.02832,0.00826,0.029500000000000002,4.2048,1.2264,4.38
2019-12-05 18:00:00,5.97168,1.74174,6.2205,0.029280000000000004,0.00854,0.030500000000000003,5.9424,1.7332,6.19,4.09968,1.19574,4.2705,0.029280000000000004,0.00854,0.030500000000000003,4.0704,1.1872,4.24
2019-12-05 18:30:00,5.49984,1.60412,5.729,0.027840000000000004,0.00812,0.029,5.472,1.596,5.7,3.95424,1.15332,4.119,0.027840000000000004,0.00812,0.029,3.9264,1.1452,4.09
2019-12-05 19:00:00,5.28,1.54,5.5,0.0,0.0,0.0,5.28,1.54,5.5,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2019-12-05 19:30:00,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-12-05 20:00:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-12-05 20:30:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-12-05 21:00:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-12-05 21:30:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-12-05 22:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-12-05 22:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-12-05 23:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-12-05 23:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2019-12-06 00:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-12-06 00:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2019-12-06 01:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-12-06 01:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-12-06 02:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-12-06 02:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-12-06 03:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-12-06 03:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-12-06 04:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2019-12-06 04:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-12-06 05:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-12-06 05:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-12-06 06:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2019-12-06 06:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-12-06 07:00:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-12-06 07:30:00,5.2608,1.5344,5.48,0.0,0.0,0.0,5.2608,1.5344,5.48,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-12-06 08:00:00,5.7984,1.6912,6.04,0.0,0.0,0.0,5.7984,1.6912,6.04,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2019-12-06 08:30:00,5.7504,1.6772,5.99,0.0,0.0,0.0,5.7504,1.6772,5.99,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2019-12-06 09:00:00,5.8656,1.7107999999999999,6.11,0.0,0.0,0.0,5.8656,1.7107999999999999,6.11,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2019-12-06 09:30:00,5.7888,1.6884000000000001,6.03,0.0,0.0,0.0,5.7888,1.6884000000000001,6.03,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2019-12-06 10:00:00,5.91024,1.72382,6.1565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.904,1.722,6.15,3.89424,1.13582,4.0565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.888,1.134,4.05
2019-12-06 10:30:00,5.71536,1.6669800000000001,5.9535,0.012960000000000001,0.0037800000000000004,0.0135,5.7024,1.6632,5.94,3.83376,1.11818,3.9935,0.012960000000000001,0.0037800000000000004,0.0135,3.8208,1.1144,3.98
2019-12-06 11:00:00,5.7,1.6625,5.9375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.6928,1.6604,5.93,3.9624,1.1557,4.1275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.9552,1.1536,4.12
2019-12-06 11:30:00,5.65392,1.64906,5.8895,0.009120000000000001,0.00266,0.0095,5.6448,1.6464,5.88,3.78192,1.10306,3.9395,0.009120000000000001,0.00266,0.0095,3.7728,1.1004,3.93
2019-12-06 12:00:00,5.58528,1.62904,5.818,0.007680000000000001,0.0022400000000000002,0.008,5.5776,1.6268,5.8100000000000005,3.75168,1.09424,3.908,0.007680000000000001,0.0022400000000000002,0.008,3.7439999999999998,1.092,3.9
2019-12-06 12:30:00,5.25648,1.53314,5.4755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.2512,1.5316,5.47,3.71088,1.08234,3.8655,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.7056,1.0808,3.86
2019-12-06 13:00:00,5.34192,1.55806,5.5645,0.00432,0.00126,0.0045000000000000005,5.3376,1.5568,5.5600000000000005,3.80592,1.11006,3.9645,0.00432,0.00126,0.0045000000000000005,3.8016,1.1088,3.96
2019-12-06 13:30:00,5.1912,1.5141,5.4075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.184,1.512,5.4,3.684,1.0745,3.8375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.6768,1.0724,3.83
2019-12-06 14:00:00,5.07024,1.47882,5.2815,0.011040000000000001,0.00322,0.0115,5.0592,1.4756,5.27,3.47664,1.01402,3.6215,0.011040000000000001,0.00322,0.0115,3.4656000000000002,1.0108,3.61
2019-12-06 14:30:00,5.1576,1.5043,5.3725,0.012,0.0035,0.0125,5.1456,1.5008,5.36,3.4296,1.0003,3.5725,0.012,0.0035,0.0125,3.4176,0.9968,3.56
2019-12-06 15:00:00,5.19504,1.51522,5.4115,0.011040000000000001,0.00322,0.0115,5.184,1.512,5.4,3.42864,1.00002,3.5715,0.011040000000000001,0.00322,0.0115,3.4176,0.9968,3.56
2019-12-06 15:30:00,5.08128,1.48204,5.293,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0688,1.4784000000000002,5.28,3.37248,0.9836400000000001,3.513,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.36,0.98,3.5
2019-12-06 16:00:00,5.3232,1.5526,5.545,0.014400000000000001,0.004200000000000001,0.015,5.3088,1.5484,5.53,3.48,1.015,3.625,0.014400000000000001,0.004200000000000001,0.015,3.4656000000000002,1.0108,3.61
2019-12-06 16:30:00,5.5968,1.6324,5.83,0.019200000000000002,0.0056,0.02,5.5776,1.6268,5.8100000000000005,3.6288,1.0584,3.7800000000000002,0.019200000000000002,0.0056,0.02,3.6096,1.0528,3.76
2019-12-06 17:00:00,5.39088,1.57234,5.6155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.3664,1.5652,5.59,3.73008,1.08794,3.8855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.7056,1.0808,3.86
2019-12-06 17:30:00,5.24208,1.52894,5.4605,0.029280000000000004,0.00854,0.030500000000000003,5.2128,1.5204,5.43,3.71568,1.08374,3.8705,0.029280000000000004,0.00854,0.030500000000000003,3.6864,1.0752,3.84
2019-12-06 18:00:00,5.14944,1.5019200000000001,5.364,0.02304,0.00672,0.024,5.1264,1.4952,5.34,3.70944,1.08192,3.864,0.02304,0.00672,0.024,3.6864,1.0752,3.84
2019-12-06 18:30:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2019-12-06 19:00:00,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-12-06 19:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-12-06 20:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-12-06 20:30:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-12-06 21:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-12-06 21:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-12-06 22:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-12-06 22:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-12-06 23:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-12-06 23:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-12-07 00:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-12-07 00:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-12-07 01:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2019-12-07 01:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-12-07 02:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-12-07 02:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-12-07 03:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-12-07 03:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-12-07 04:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-12-07 04:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-12-07 05:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
