Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-07 05:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-12-07 06:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-12-07 06:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-12-07 07:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-12-07 07:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2019-12-07 08:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-12-07 08:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-12-07 09:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-12-07 09:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-12-07 10:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-12-07 10:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2019-12-07 11:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-12-07 11:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-12-07 12:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-12-07 12:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2019-12-07 13:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-12-07 13:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-12-07 14:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-12-07 14:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-12-07 15:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-12-07 15:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-12-07 16:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-12-07 16:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-12-07 17:00:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2019-12-07 17:30:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-12-07 18:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-12-07 18:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2019-12-07 19:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-12-07 19:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-12-07 20:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2019-12-07 20:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-12-07 21:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-12-07 21:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-12-07 22:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-12-07 22:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-12-07 23:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-12-07 23:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2019-12-08 00:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-12-08 00:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-12-08 01:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-12-08 01:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-12-08 02:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-12-08 02:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-12-08 03:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-12-08 03:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-12-08 04:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-12-08 04:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-12-08 05:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-12-08 05:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-12-08 06:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-12-08 06:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-12-08 07:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-12-08 07:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-12-08 08:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-12-08 08:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-12-08 09:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-12-08 09:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-12-08 10:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-12-08 10:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-12-08 11:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2019-12-08 11:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-12-08 12:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-12-08 12:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-12-08 13:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-12-08 13:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-12-08 14:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-12-08 14:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-12-08 15:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-12-08 15:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-12-08 16:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-12-08 16:30:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-12-08 17:00:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2019-12-08 17:30:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-12-08 18:00:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-12-08 18:30:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2019-12-08 19:00:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-12-08 19:30:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2019-12-08 20:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-12-08 20:30:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-12-08 21:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-12-08 21:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-12-08 22:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-12-08 22:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-12-08 23:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-12-08 23:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-12-09 00:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-12-09 00:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-12-09 01:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-12-09 01:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-12-09 02:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-12-09 02:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-12-09 03:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-12-09 03:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-12-09 04:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-12-09 04:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-12-09 05:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-12-09 05:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-12-09 06:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-12-09 06:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-12-09 07:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-12-09 07:30:00,5.328,1.554,5.55,0.0,0.0,0.0,5.328,1.554,5.55,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-12-09 08:00:00,5.6736,1.6548,5.91,0.0,0.0,0.0,5.6736,1.6548,5.91,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2019-12-09 08:30:00,5.8464,1.7052,6.09,0.0,0.0,0.0,5.8464,1.7052,6.09,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2019-12-09 09:00:00,5.7216000000000005,1.6688,5.96,0.0,0.0,0.0,5.7216000000000005,1.6688,5.96,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2019-12-09 09:30:00,5.9136,1.7248,6.16,0.0,0.0,0.0,5.9136,1.7248,6.16,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2019-12-09 10:00:00,5.712,1.666,5.95,0.0,0.0,0.0,5.712,1.666,5.95,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2019-12-09 10:30:00,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2019-12-09 11:00:00,5.3376,1.5568,5.5600000000000005,0.009600000000000001,0.0028,0.01,5.328,1.554,5.55,3.7439999999999998,1.092,3.9,0.009600000000000001,0.0028,0.01,3.7344,1.0892,3.89
2019-12-09 11:30:00,5.1936,1.5148000000000001,5.41,0.009600000000000001,0.0028,0.01,5.184,1.512,5.4,3.7152000000000003,1.0836000000000001,3.87,0.009600000000000001,0.0028,0.01,3.7056,1.0808,3.86
2019-12-09 12:00:00,5.23824,1.5278200000000002,5.4565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.232,1.526,5.45,3.71184,1.08262,3.8665000000000003,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.7056,1.0808,3.86
2019-12-09 12:30:00,5.26128,1.53454,5.4805,0.01008,0.0029400000000000003,0.0105,5.2512,1.5316,5.47,3.66768,1.06974,3.8205,0.01008,0.0029400000000000003,0.0105,3.6576,1.0668,3.81
2019-12-09 13:00:00,5.11728,1.49254,5.3305,0.01008,0.0029400000000000003,0.0105,5.1072,1.4896,5.32,3.68688,1.07534,3.8405,0.01008,0.0029400000000000003,0.0105,3.6768,1.0724,3.83
2019-12-09 13:30:00,5.25024,1.53132,5.469,0.00864,0.00252,0.009000000000000001,5.2416,1.5288,5.46,3.73344,1.08892,3.8890000000000002,0.00864,0.00252,0.009000000000000001,3.7248,1.0864,3.88
2019-12-09 14:00:00,5.44752,1.58886,5.6745,0.013920000000000002,0.00406,0.0145,5.4336,1.5848,5.66,3.65232,1.06526,3.8045,0.013920000000000002,0.00406,0.0145,3.6384,1.0612,3.79
2019-12-09 14:30:00,5.54352,1.61686,5.7745,0.013920000000000002,0.00406,0.0145,5.5296,1.6128,5.76,3.74832,1.09326,3.9045,0.013920000000000002,0.00406,0.0145,3.7344,1.0892,3.89
2019-12-09 15:00:00,5.62272,1.63996,5.857,0.01632,0.00476,0.017,5.6064,1.6352,5.84,3.77952,1.10236,3.9370000000000003,0.01632,0.00476,0.017,3.7632,1.0976,3.92
2019-12-09 15:30:00,5.73024,1.6713200000000001,5.969,0.018240000000000003,0.00532,0.019,5.712,1.666,5.95,3.8102400000000003,1.11132,3.969,0.018240000000000003,0.00532,0.019,3.792,1.106,3.95
2019-12-09 16:00:00,5.9328,1.7304,6.18,0.019200000000000002,0.0056,0.02,5.9136,1.7248,6.16,3.9744,1.1592,4.14,0.019200000000000002,0.0056,0.02,3.9552,1.1536,4.12
2019-12-09 16:30:00,6.12672,1.78696,6.382,0.021120000000000003,0.0061600000000000005,0.022,6.1056,1.7808000000000002,6.36,4.05312,1.18216,4.222,0.021120000000000003,0.0061600000000000005,0.022,4.032,1.176,4.2
2019-12-09 17:00:00,5.8416,1.7038,6.085,0.024,0.007,0.025,5.8176,1.6968,6.06,4.0464,1.1802,4.215,0.024,0.007,0.025,4.0224,1.1732,4.19
2019-12-09 17:30:00,5.7403200000000005,1.67426,5.9795,0.02832,0.00826,0.029500000000000002,5.712,1.666,5.95,4.15632,1.2122600000000001,4.3295,0.02832,0.00826,0.029500000000000002,4.128,1.204,4.3
2019-12-09 18:00:00,5.66544,1.65242,5.9015,0.030240000000000003,0.008820000000000001,0.0315,5.6352,1.6436000000000002,5.87,4.08144,1.19042,4.2515,0.030240000000000003,0.008820000000000001,0.0315,4.0512,1.1816,4.22
2019-12-09 18:30:00,5.6016,1.6338,5.835,0.033600000000000005,0.0098,0.035,5.568,1.624,5.8,3.9696,1.1578,4.135,0.033600000000000005,0.0098,0.035,3.936,1.148,4.1
2019-12-09 19:00:00,5.36064,1.56352,5.584,0.0038400000000000005,0.0011200000000000001,0.004,5.3568,1.5624,5.58,4.02624,1.17432,4.194,0.0038400000000000005,0.0011200000000000001,0.004,4.0224,1.1732,4.19
2019-12-09 19:30:00,5.2128,1.5204,5.43,0.0,0.0,0.0,5.2128,1.5204,5.43,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2019-12-09 20:00:00,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2019-12-09 20:30:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2019-12-09 21:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-12-09 21:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-12-09 22:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2019-12-09 22:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-12-09 23:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-12-09 23:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-12-10 00:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-12-10 00:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-12-10 01:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-12-10 01:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-12-10 02:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-12-10 02:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-12-10 03:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-12-10 03:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-12-10 04:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-12-10 04:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-12-10 05:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-12-10 05:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-12-10 06:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2019-12-10 06:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-12-10 07:00:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-12-10 07:30:00,5.472,1.596,5.7,0.0,0.0,0.0,5.472,1.596,5.7,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2019-12-10 08:00:00,5.8272,1.6996,6.07,0.0,0.0,0.0,5.8272,1.6996,6.07,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2019-12-10 08:30:00,6.12432,1.78626,6.3795,0.01872,0.0054600000000000004,0.0195,6.1056,1.7808000000000002,6.36,3.96432,1.15626,4.1295,0.01872,0.0054600000000000004,0.0195,3.9455999999999998,1.1508,4.11
2019-12-10 09:00:00,6.11904,1.78472,6.374,0.01344,0.003920000000000001,0.014,6.1056,1.7808000000000002,6.36,3.9398400000000002,1.14912,4.104,0.01344,0.003920000000000001,0.014,3.9264,1.1452,4.09
2019-12-10 09:30:00,6.20544,1.80992,6.464,0.01344,0.003920000000000001,0.014,6.192,1.806,6.45,4.00704,1.16872,4.174,0.01344,0.003920000000000001,0.014,3.9936,1.1648,4.16
2019-12-10 10:00:00,6.14736,1.79298,6.4035,0.012960000000000001,0.0037800000000000004,0.0135,6.1344,1.7892000000000001,6.39,4.02576,1.17418,4.1935,0.012960000000000001,0.0037800000000000004,0.0135,4.0128,1.1703999999999999,4.18
2019-12-10 10:30:00,5.9352,1.7311,6.1825,0.012,0.0035,0.0125,5.9232,1.7276,6.17,4.0536,1.1823000000000001,4.2225,0.012,0.0035,0.0125,4.0416,1.1788,4.21
2019-12-10 11:00:00,6.1968,1.8074,6.455,0.0048000000000000004,0.0014,0.005,6.192,1.806,6.45,4.152,1.211,4.325,0.0048000000000000004,0.0014,0.005,4.1472,1.2096,4.32
2019-12-10 11:30:00,6.05376,1.7656800000000001,6.306,0.00576,0.00168,0.006,6.048,1.764,6.3,4.19136,1.22248,4.366,0.00576,0.00168,0.006,4.1856,1.2208,4.36
2019-12-10 12:00:00,6.11808,1.78444,6.373,0.00288,0.00084,0.003,6.1152,1.7836,6.37,4.11168,1.19924,4.283,0.00288,0.00084,0.003,4.1088000000000005,1.1984,4.28
2019-12-10 12:30:00,6.30144,1.83792,6.564,0.0038400000000000005,0.0011200000000000001,0.004,6.2976,1.8368,6.5600000000000005,4.15104,1.21072,4.324,0.0038400000000000005,0.0011200000000000001,0.004,4.1472,1.2096,4.32
2019-12-10 13:00:00,6.1776,1.8018,6.435,0.0048000000000000004,0.0014,0.005,6.1728,1.8004,6.43,4.0944,1.1942,4.265,0.0048000000000000004,0.0014,0.005,4.0896,1.1928,4.26
2019-12-10 13:30:00,6.15312,1.79466,6.4095,0.009120000000000001,0.00266,0.0095,6.144,1.792,6.4,4.11792,1.20106,4.2895,0.009120000000000001,0.00266,0.0095,4.1088000000000005,1.1984,4.28
2019-12-10 14:00:00,6.11616,1.78388,6.371,0.010560000000000002,0.0030800000000000003,0.011,6.1056,1.7808000000000002,6.36,4.02336,1.17348,4.191,0.010560000000000002,0.0030800000000000003,0.011,4.0128,1.1703999999999999,4.18
2019-12-10 14:30:00,6.03072,1.75896,6.282,0.01152,0.00336,0.012,6.0192,1.7556,6.27,4.05312,1.18216,4.222,0.01152,0.00336,0.012,4.0416,1.1788,4.21
2019-12-10 15:00:00,6.08928,1.77604,6.343,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.0768,1.7724000000000002,6.33,3.99648,1.16564,4.163,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.984,1.162,4.15
2019-12-10 15:30:00,5.9376,1.7318,6.185,0.014400000000000001,0.004200000000000001,0.015,5.9232,1.7276,6.17,4.008,1.169,4.175,0.014400000000000001,0.004200000000000001,0.015,3.9936,1.1648,4.16
2019-12-10 16:00:00,6.1416,1.7913000000000001,6.3975,0.016800000000000002,0.0049,0.0175,6.1248,1.7864,6.38,4.2888,1.2509000000000001,4.4675,0.016800000000000002,0.0049,0.0175,4.272,1.246,4.45
2019-12-10 16:30:00,6.17088,1.79984,6.428,0.01728,0.00504,0.018000000000000002,6.1536,1.7948,6.41,4.25088,1.23984,4.428,0.01728,0.00504,0.018000000000000002,4.2336,1.2348,4.41
2019-12-10 17:00:00,6.08736,1.77548,6.341,0.02016,0.005880000000000001,0.021,6.0672,1.7696,6.32,4.21536,1.2294800000000001,4.391,0.02016,0.005880000000000001,0.021,4.1952,1.2236,4.37
2019-12-10 17:30:00,5.9088,1.7234,6.155,0.024,0.007,0.025,5.8848,1.7164000000000001,6.13,4.1232,1.2026,4.295,0.024,0.007,0.025,4.0992,1.1956,4.27
2019-12-10 18:00:00,5.78544,1.68742,6.0265,0.02544,0.00742,0.026500000000000003,5.76,1.6800000000000002,6.0,4.03824,1.17782,4.2065,0.02544,0.00742,0.026500000000000003,4.0128,1.1703999999999999,4.18
2019-12-10 18:30:00,5.5296,1.6128,5.76,0.0,0.0,0.0,5.5296,1.6128,5.76,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2019-12-10 19:00:00,5.3664,1.5652,5.59,0.0,0.0,0.0,5.3664,1.5652,5.59,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2019-12-10 19:30:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2019-12-10 20:00:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2019-12-10 20:30:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2019-12-10 21:00:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2019-12-10 21:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-12-10 22:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-12-10 22:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-12-10 23:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-12-10 23:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2019-12-11 00:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-12-11 00:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-12-11 01:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-12-11 01:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-12-11 02:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-12-11 02:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-12-11 03:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-12-11 03:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-12-11 04:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-12-11 04:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-12-11 05:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-12-11 05:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-12-11 06:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2019-12-11 06:30:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-12-11 07:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-12-11 07:30:00,5.2704,1.5372,5.49,0.0,0.0,0.0,5.2704,1.5372,5.49,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-12-11 08:00:00,5.6064,1.6352,5.84,0.0,0.0,0.0,5.6064,1.6352,5.84,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24
2019-12-11 08:30:00,5.96784,1.74062,6.2165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.9616,1.7388,6.21,3.94224,1.14982,4.1065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.936,1.148,4.1
2019-12-11 09:00:00,5.8584,1.7086999999999999,6.1025,0.012,0.0035,0.0125,5.8464,1.7052,6.09,3.8712,1.1291,4.0325,0.012,0.0035,0.0125,3.8592,1.1256,4.02
2019-12-11 09:30:00,5.90688,1.7228400000000001,6.153,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.8944,1.7192,6.14,3.98688,1.16284,4.153,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9744,1.1592,4.14
2019-12-11 10:00:00,5.74368,1.67524,5.983,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.7312,1.6716000000000002,5.97,3.78528,1.10404,3.943,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.7728,1.1004,3.93
2019-12-11 10:30:00,5.70624,1.66432,5.944,0.01344,0.003920000000000001,0.014,5.6928,1.6604,5.93,3.87264,1.12952,4.034,0.01344,0.003920000000000001,0.014,3.8592,1.1256,4.02
2019-12-11 11:00:00,5.54976,1.61868,5.781,0.010560000000000002,0.0030800000000000003,0.011,5.5392,1.6156000000000001,5.77,3.95616,1.15388,4.121,0.010560000000000002,0.0030800000000000003,0.011,3.9455999999999998,1.1508,4.11
2019-12-11 11:30:00,5.37696,1.5682800000000001,5.601,0.010560000000000002,0.0030800000000000003,0.011,5.3664,1.5652,5.59,3.75456,1.09508,3.911,0.010560000000000002,0.0030800000000000003,0.011,3.7439999999999998,1.092,3.9
2019-12-11 12:00:00,5.50752,1.60636,5.737,0.00672,0.0019600000000000004,0.007,5.5008,1.6044,5.73,3.73152,1.08836,3.887,0.00672,0.0019600000000000004,0.007,3.7248,1.0864,3.88
2019-12-11 12:30:00,5.746560000000001,1.67608,5.986,0.00576,0.00168,0.006,5.7408,1.6743999999999999,5.98,3.91296,1.14128,4.076,0.00576,0.00168,0.006,3.9072,1.1396,4.07
2019-12-11 13:00:00,5.67984,1.6566200000000002,5.9165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.6736,1.6548,5.91,3.93264,1.14702,4.0965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.9264,1.1452,4.09
2019-12-11 13:30:00,5.74848,1.67664,5.9879999999999995,0.007680000000000001,0.0022400000000000002,0.008,5.7408,1.6743999999999999,5.98,4.01088,1.16984,4.178,0.007680000000000001,0.0022400000000000002,0.008,4.0032,1.1676,4.17
2019-12-11 14:00:00,5.80944,1.69442,6.0515,0.011040000000000001,0.00322,0.0115,5.7984,1.6912,6.04,3.97584,1.15962,4.1415,0.011040000000000001,0.00322,0.0115,3.9648,1.1564,4.13
2019-12-11 14:30:00,6.02304,1.75672,6.274,0.01344,0.003920000000000001,0.014,6.0096,1.7528000000000001,6.26,3.94944,1.15192,4.114,0.01344,0.003920000000000001,0.014,3.936,1.148,4.1
2019-12-11 15:00:00,6.07872,1.77296,6.332,0.01152,0.00336,0.012,6.0672,1.7696,6.32,3.99552,1.16536,4.162,0.01152,0.00336,0.012,3.984,1.162,4.15
2019-12-11 15:30:00,6.0984,1.7787000000000002,6.3525,0.012,0.0035,0.0125,6.0864,1.7752,6.34,3.9576000000000002,1.1543,4.1225,0.012,0.0035,0.0125,3.9455999999999998,1.1508,4.11
2019-12-11 16:00:00,6.24624,1.8218200000000002,6.5065,0.01584,0.00462,0.0165,6.2304,1.8172000000000001,6.49,4.11504,1.20022,4.2865,0.01584,0.00462,0.0165,4.0992,1.1956,4.27
2019-12-11 16:30:00,6.32304,1.84422,6.5865,0.01584,0.00462,0.0165,6.3072,1.8396,6.57,4.19184,1.22262,4.3665,0.01584,0.00462,0.0165,4.176,1.218,4.35
2019-12-11 17:00:00,6.21264,1.81202,6.4715,0.020640000000000002,0.00602,0.021500000000000002,6.192,1.806,6.45,4.21584,1.22962,4.3915,0.020640000000000002,0.00602,0.021500000000000002,4.1952,1.2236,4.37
2019-12-11 17:30:00,5.91936,1.72648,6.166,0.015360000000000002,0.0044800000000000005,0.016,5.904,1.722,6.15,4.27776,1.24768,4.456,0.015360000000000002,0.0044800000000000005,0.016,4.2624,1.2432,4.44
2019-12-11 18:00:00,5.6832,1.6576,5.92,0.0,0.0,0.0,5.6832,1.6576,5.92,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53
2019-12-11 18:30:00,5.616,1.638,5.85,0.0,0.0,0.0,5.616,1.638,5.85,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2019-12-11 19:00:00,5.4624,1.5932,5.69,0.0,0.0,0.0,5.4624,1.5932,5.69,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2019-12-11 19:30:00,5.3088,1.5484,5.53,0.0,0.0,0.0,5.3088,1.5484,5.53,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2019-12-11 20:00:00,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2019-12-11 20:30:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-12-11 21:00:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2019-12-11 21:30:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2019-12-11 22:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-12-11 22:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-12-11 23:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-12-11 23:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2019-12-12 00:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-12-12 00:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-12-12 01:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-12-12 01:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-12-12 02:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-12-12 02:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-12-12 03:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-12-12 03:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-12-12 04:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2019-12-12 04:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-12-12 05:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-12-12 05:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-12-12 06:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2019-12-12 06:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2019-12-12 07:00:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-12-12 07:30:00,5.4816,1.5988,5.71,0.0,0.0,0.0,5.4816,1.5988,5.71,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2019-12-12 08:00:00,5.7888,1.6884000000000001,6.03,0.0,0.0,0.0,5.7888,1.6884000000000001,6.03,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2019-12-12 08:30:00,6.02064,1.75602,6.2715,0.011040000000000001,0.00322,0.0115,6.0096,1.7528000000000001,6.26,4.03344,1.17642,4.2015,0.011040000000000001,0.00322,0.0115,4.0224,1.1732,4.19
2019-12-12 09:00:00,6.02016,1.75588,6.271,0.010560000000000002,0.0030800000000000003,0.011,6.0096,1.7528000000000001,6.26,4.08096,1.19028,4.251,0.010560000000000002,0.0030800000000000003,0.011,4.0704,1.1872,4.24
2019-12-12 09:30:00,6.24432,1.82126,6.5045,0.00432,0.00126,0.0045000000000000005,6.24,1.82,6.5,4.20912,1.22766,4.3845,0.00432,0.00126,0.0045000000000000005,4.2048,1.2264,4.38
2019-12-12 10:00:00,6.1344,1.7892000000000001,6.39,0.0,0.0,0.0,6.1344,1.7892000000000001,6.39,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2019-12-12 10:30:00,6.0384,1.7612,6.29,0.0,0.0,0.0,6.0384,1.7612,6.29,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2019-12-12 11:00:00,5.9712,1.7416,6.22,0.0,0.0,0.0,5.9712,1.7416,6.22,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2019-12-12 11:30:00,6.144,1.792,6.4,0.0,0.0,0.0,6.144,1.792,6.4,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2019-12-12 12:00:00,6.1632,1.7976,6.42,0.0,0.0,0.0,6.1632,1.7976,6.42,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2019-12-12 12:30:00,6.22128,1.81454,6.4805,0.00048000000000000007,0.00014000000000000001,0.0005,6.2208,1.8144,6.48,4.28208,1.24894,4.4605,0.00048000000000000007,0.00014000000000000001,0.0005,4.2816,1.2488000000000001,4.46
2019-12-12 13:00:00,6.1248,1.7864,6.38,0.0,0.0,0.0,6.1248,1.7864,6.38,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2019-12-12 13:30:00,5.9328,1.7304,6.18,0.0,0.0,0.0,5.9328,1.7304,6.18,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2019-12-12 14:00:00,5.93328,1.73054,6.1805,0.00048000000000000007,0.00014000000000000001,0.0005,5.9328,1.7304,6.18,4.10928,1.19854,4.2805,0.00048000000000000007,0.00014000000000000001,0.0005,4.1088000000000005,1.1984,4.28
2019-12-12 14:30:00,6.07728,1.7725400000000002,6.3305,0.00048000000000000007,0.00014000000000000001,0.0005,6.0768,1.7724000000000002,6.33,4.10928,1.19854,4.2805,0.00048000000000000007,0.00014000000000000001,0.0005,4.1088000000000005,1.1984,4.28
2019-12-12 15:00:00,6.00144,1.75042,6.2515,0.00144,0.00042,0.0015,6.0,1.75,6.25,4.06224,1.18482,4.2315,0.00144,0.00042,0.0015,4.0608,1.1844000000000001,4.23
2019-12-12 15:30:00,6.13584,1.7896200000000002,6.3915,0.00144,0.00042,0.0015,6.1344,1.7892000000000001,6.39,4.11024,1.19882,4.2815,0.00144,0.00042,0.0015,4.1088000000000005,1.1984,4.28
2019-12-12 16:00:00,6.14736,1.79298,6.4035,0.00336,0.0009800000000000002,0.0035,6.144,1.792,6.4,4.26576,1.24418,4.4435,0.00336,0.0009800000000000002,0.0035,4.2624,1.2432,4.44
2019-12-12 16:30:00,6.3,1.8375,6.5625,0.0024000000000000002,0.0007,0.0025,6.2976,1.8368,6.5600000000000005,4.2936,1.2523,4.4725,0.0024000000000000002,0.0007,0.0025,4.2912,1.2516,4.47
2019-12-12 17:00:00,6.18336,1.80348,6.441,0.010560000000000002,0.0030800000000000003,0.011,6.1728,1.8004,6.43,4.20576,1.22668,4.381,0.010560000000000002,0.0030800000000000003,0.011,4.1952,1.2236,4.37
2019-12-12 17:30:00,5.98512,1.74566,6.2345,0.00432,0.00126,0.0045000000000000005,5.9808,1.7444000000000002,6.23,4.15152,1.21086,4.3245000000000005,0.00432,0.00126,0.0045000000000000005,4.1472,1.2096,4.32
2019-12-12 18:00:00,5.616,1.638,5.85,0.0,0.0,0.0,5.616,1.638,5.85,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2019-12-12 18:30:00,5.5488,1.6184,5.78,0.0,0.0,0.0,5.5488,1.6184,5.78,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2019-12-12 19:00:00,5.4816,1.5988,5.71,0.0,0.0,0.0,5.4816,1.5988,5.71,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2019-12-12 19:30:00,5.328,1.554,5.55,0.0,0.0,0.0,5.328,1.554,5.55,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2019-12-12 20:00:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2019-12-12 20:30:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2019-12-12 21:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-12-12 21:30:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-12-12 22:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-12-12 22:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-12-12 23:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2019-12-12 23:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2019-12-13 00:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-12-13 00:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-12-13 01:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-12-13 01:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-12-13 02:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-12-13 02:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-12-13 03:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-12-13 03:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-12-13 04:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-12-13 04:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-12-13 05:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-12-13 05:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-12-13 06:00:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-12-13 06:30:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-12-13 07:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-12-13 07:30:00,5.3952,1.5735999999999999,5.62,0.0,0.0,0.0,5.3952,1.5735999999999999,5.62,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-12-13 08:00:00,5.88576,1.7166800000000002,6.131,0.0009600000000000001,0.00028000000000000003,0.001,5.8848,1.7164000000000001,6.13,3.91776,1.14268,4.081,0.0009600000000000001,0.00028000000000000003,0.001,3.9168000000000003,1.1424,4.08
2019-12-13 08:30:00,5.916,1.7255,6.1625,0.0216,0.0063,0.022500000000000003,5.8944,1.7192,6.14,3.852,1.1235,4.0125,0.0216,0.0063,0.022500000000000003,3.8304,1.1172,3.99
2019-12-13 09:00:00,5.97072,1.74146,6.2195,0.01872,0.0054600000000000004,0.0195,5.952,1.736,6.2,3.87792,1.13106,4.0395,0.01872,0.0054600000000000004,0.0195,3.8592,1.1256,4.02
2019-12-13 09:30:00,6.11184,1.78262,6.3665,0.01584,0.00462,0.0165,6.096,1.778,6.35,4.01904,1.17222,4.1865,0.01584,0.00462,0.0165,4.0032,1.1676,4.17
2019-12-13 10:00:00,5.916,1.7255,6.1625,0.012,0.0035,0.0125,5.904,1.722,6.15,3.9192,1.1431,4.0825,0.012,0.0035,0.0125,3.9072,1.1396,4.07
2019-12-13 10:30:00,6.01104,1.7532200000000002,6.2615,0.011040000000000001,0.00322,0.0115,6.0,1.75,6.25,4.00464,1.16802,4.1715,0.011040000000000001,0.00322,0.0115,3.9936,1.1648,4.16
2019-12-13 11:00:00,6.0576,1.7668,6.31,0.009600000000000001,0.0028,0.01,6.048,1.764,6.3,4.0032,1.1676,4.17,0.009600000000000001,0.0028,0.01,3.9936,1.1648,4.16
2019-12-13 11:30:00,5.9232,1.7276,6.17,0.009600000000000001,0.0028,0.01,5.9136,1.7248,6.16,3.9648,1.1564,4.13,0.009600000000000001,0.0028,0.01,3.9552,1.1536,4.12
2019-12-13 12:00:00,5.92608,1.72844,6.173,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.9136,1.7248,6.16,3.99648,1.16564,4.163,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.984,1.162,4.15
2019-12-13 12:30:00,5.80224,1.69232,6.044,0.01344,0.003920000000000001,0.014,5.7888,1.6884000000000001,6.03,3.97824,1.16032,4.144,0.01344,0.003920000000000001,0.014,3.9648,1.1564,4.13
2019-12-13 13:00:00,5.72304,1.6692200000000001,5.9615,0.011040000000000001,0.00322,0.0115,5.712,1.666,5.95,4.01424,1.17082,4.1815,0.011040000000000001,0.00322,0.0115,4.0032,1.1676,4.17
2019-12-13 13:30:00,5.60976,1.63618,5.8435,0.012960000000000001,0.0037800000000000004,0.0135,5.5968,1.6324,5.83,3.96816,1.15738,4.1335,0.012960000000000001,0.0037800000000000004,0.0135,3.9552,1.1536,4.12
2019-12-13 14:00:00,5.44176,1.58718,5.6685,0.01776,0.005180000000000001,0.018500000000000003,5.424,1.5819999999999999,5.65,3.72336,1.08598,3.8785,0.01776,0.005180000000000001,0.018500000000000003,3.7056,1.0808,3.86
2019-12-13 14:30:00,5.17296,1.50878,5.3885,0.01776,0.005180000000000001,0.018500000000000003,5.1552,1.5036,5.37,3.59856,1.04958,3.7485,0.01776,0.005180000000000001,0.018500000000000003,3.5808,1.0444,3.73
2019-12-13 15:00:00,5.28864,1.5425200000000001,5.509,0.018240000000000003,0.00532,0.019,5.2704,1.5372,5.49,3.47424,1.01332,3.6189999999999998,0.018240000000000003,0.00532,0.019,3.456,1.008,3.6
2019-12-13 15:30:00,5.15376,1.50318,5.3685,0.01776,0.005180000000000001,0.018500000000000003,5.136,1.498,5.35,3.43536,1.00198,3.5785,0.01776,0.005180000000000001,0.018500000000000003,3.4176,0.9968,3.56
2019-12-13 16:00:00,5.28048,1.54014,5.5005,0.019680000000000003,0.00574,0.0205,5.2608,1.5344,5.48,3.58128,1.04454,3.7305,0.019680000000000003,0.00574,0.0205,3.5616,1.0388,3.71
2019-12-13 16:30:00,5.7456,1.6758000000000002,5.985,0.024,0.007,0.025,5.7216000000000005,1.6688,5.96,3.8256,1.1158,3.985,0.024,0.007,0.025,3.8016,1.1088,3.96
2019-12-13 17:00:00,5.53728,1.61504,5.768,0.02688,0.007840000000000001,0.028,5.5104,1.6072000000000002,5.74,3.93408,1.14744,4.098,0.02688,0.007840000000000001,0.028,3.9072,1.1396,4.07
2019-12-13 17:30:00,5.36832,1.56576,5.592,0.0019200000000000003,0.0005600000000000001,0.002,5.3664,1.5652,5.59,4.07232,1.18776,4.242,0.0019200000000000003,0.0005600000000000001,0.002,4.0704,1.1872,4.24
2019-12-13 18:00:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
