Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-13 18:30:00,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2019-12-13 19:00:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2019-12-13 19:30:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2019-12-13 20:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-12-13 20:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-12-13 21:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-12-13 21:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-12-13 22:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-12-13 22:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2019-12-13 23:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-12-13 23:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-12-14 00:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-12-14 00:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-12-14 01:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-12-14 01:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-12-14 02:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2019-12-14 02:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-12-14 03:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-12-14 03:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-12-14 04:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-12-14 04:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-12-14 05:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2019-12-14 05:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-12-14 06:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-12-14 06:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-12-14 07:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2019-12-14 07:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2019-12-14 08:00:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2019-12-14 08:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-12-14 09:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-12-14 09:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-12-14 10:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2019-12-14 10:30:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-12-14 11:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-12-14 11:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-12-14 12:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-12-14 12:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-12-14 13:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2019-12-14 13:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-12-14 14:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-12-14 14:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-12-14 15:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-12-14 15:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-12-14 16:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-12-14 16:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2019-12-14 17:00:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-12-14 17:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2019-12-14 18:00:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-12-14 18:30:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-12-14 19:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2019-12-14 19:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2019-12-14 20:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-12-14 20:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-12-14 21:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2019-12-14 21:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-12-14 22:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-12-14 22:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2019-12-14 23:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-12-14 23:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2019-12-15 00:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-12-15 00:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-12-15 01:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-12-15 01:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2019-12-15 02:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-12-15 02:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-12-15 03:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-12-15 03:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-12-15 04:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-12-15 04:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2019-12-15 05:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-12-15 05:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-12-15 06:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-12-15 06:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-12-15 07:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2019-12-15 07:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-12-15 08:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-12-15 08:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2019-12-15 09:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2019-12-15 09:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-12-15 10:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-12-15 10:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2019-12-15 11:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-12-15 11:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-12-15 12:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2019-12-15 12:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-12-15 13:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-12-15 13:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-12-15 14:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-12-15 14:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-12-15 15:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-12-15 15:30:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2019-12-15 16:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-12-15 16:30:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2019-12-15 17:00:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2019-12-15 17:30:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2019-12-15 18:00:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2019-12-15 18:30:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2019-12-15 19:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2019-12-15 19:30:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2019-12-15 20:00:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-12-15 20:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2019-12-15 21:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2019-12-15 21:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-12-15 22:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-12-15 22:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2019-12-15 23:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-12-15 23:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2019-12-16 00:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-12-16 00:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-12-16 01:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-12-16 01:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-12-16 02:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-12-16 02:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-12-16 03:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-12-16 03:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-12-16 04:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-12-16 04:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-12-16 05:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-12-16 05:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-12-16 06:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2019-12-16 06:30:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-12-16 07:00:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2019-12-16 07:30:00,5.5392,1.6156000000000001,5.77,0.0,0.0,0.0,5.5392,1.6156000000000001,5.77,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2019-12-16 08:00:00,5.952,1.736,6.2,0.0,0.0,0.0,5.952,1.736,6.2,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2019-12-16 08:30:00,5.7792,1.6856,6.02,0.0,0.0,0.0,5.7792,1.6856,6.02,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2019-12-16 09:00:00,5.9712,1.7416,6.22,0.0,0.0,0.0,5.9712,1.7416,6.22,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2019-12-16 09:30:00,6.1056,1.7808000000000002,6.36,0.0,0.0,0.0,6.1056,1.7808000000000002,6.36,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2019-12-16 10:00:00,6.0192,1.7556,6.27,0.0,0.0,0.0,6.0192,1.7556,6.27,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2019-12-16 10:30:00,5.9232,1.7276,6.17,0.0,0.0,0.0,5.9232,1.7276,6.17,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2019-12-16 11:00:00,5.9616,1.7388,6.21,0.0,0.0,0.0,5.9616,1.7388,6.21,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2019-12-16 11:30:00,5.9616,1.7388,6.21,0.0,0.0,0.0,5.9616,1.7388,6.21,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2019-12-16 12:00:00,5.96448,1.73964,6.213,0.0,0.0,0.0,5.96448,1.73964,6.213,4.17888,1.21884,4.353,0.0,0.0,0.0,4.17888,1.21884,4.353
2019-12-16 12:30:00,5.9328,1.7304,6.18,0.0,0.0,0.0,5.9328,1.7304,6.18,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2019-12-16 13:00:00,5.7312,1.6716000000000002,5.97,0.0,0.0,0.0,5.7312,1.6716000000000002,5.97,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2019-12-16 13:30:00,5.6256,1.6408,5.86,0.0,0.0,0.0,5.6256,1.6408,5.86,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2019-12-16 14:00:00,5.7888,1.6884000000000001,6.03,0.0,0.0,0.0,5.7888,1.6884000000000001,6.03,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24
2019-12-16 14:30:00,5.8752,1.7136,6.12,0.0,0.0,0.0,5.8752,1.7136,6.12,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24
2019-12-16 15:00:00,5.9616,1.7388,6.21,0.0,0.0,0.0,5.9616,1.7388,6.21,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24
2019-12-16 15:30:00,5.904,1.722,6.15,0.0,0.0,0.0,5.904,1.722,6.15,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2019-12-16 16:00:00,6.0576,1.7668,6.31,0.0,0.0,0.0,6.0576,1.7668,6.31,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2019-12-16 16:30:00,6.4128,1.8704,6.68,0.0,0.0,0.0,6.4128,1.8704,6.68,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2019-12-16 17:00:00,6.2112,1.8115999999999999,6.47,0.0,0.0,0.0,6.2112,1.8115999999999999,6.47,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2019-12-16 17:30:00,5.952,1.736,6.2,0.0,0.0,0.0,5.952,1.736,6.2,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2019-12-16 18:00:00,5.8944,1.7192,6.14,0.0,0.0,0.0,5.8944,1.7192,6.14,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2019-12-16 18:30:00,5.8176,1.6968,6.06,0.0,0.0,0.0,5.8176,1.6968,6.06,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2019-12-16 19:00:00,5.5872,1.6296,5.82,0.0,0.0,0.0,5.5872,1.6296,5.82,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2019-12-16 19:30:00,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2019-12-16 20:00:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2019-12-16 20:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2019-12-16 21:00:00,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2019-12-16 21:30:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2019-12-16 22:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2019-12-16 22:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-12-16 23:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2019-12-16 23:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-12-17 00:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-12-17 00:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2019-12-17 01:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-12-17 01:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-12-17 02:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-12-17 02:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-12-17 03:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2019-12-17 03:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2019-12-17 04:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-12-17 04:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2019-12-17 05:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-12-17 05:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-12-17 06:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2019-12-17 06:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2019-12-17 07:00:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-12-17 07:30:00,5.52,1.6099999999999999,5.75,0.0,0.0,0.0,5.52,1.6099999999999999,5.75,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-12-17 08:00:00,5.90112,1.72116,6.147,0.01632,0.00476,0.017,5.8848,1.7164000000000001,6.13,4.01952,1.17236,4.187,0.01632,0.00476,0.017,4.0032,1.1676,4.17
2019-12-17 08:30:00,6.09552,1.77786,6.3495,0.01872,0.0054600000000000004,0.0195,6.0768,1.7724000000000002,6.33,3.94512,1.15066,4.1095,0.01872,0.0054600000000000004,0.0195,3.9264,1.1452,4.09
2019-12-17 09:00:00,6.02544,1.7574200000000002,6.2765,0.01584,0.00462,0.0165,6.0096,1.7528000000000001,6.26,4.04784,1.18062,4.2165,0.01584,0.00462,0.0165,4.032,1.176,4.2
2019-12-17 09:30:00,6.08976,1.77618,6.3435,0.012960000000000001,0.0037800000000000004,0.0135,6.0768,1.7724000000000002,6.33,4.07376,1.18818,4.2435,0.012960000000000001,0.0037800000000000004,0.0135,4.0608,1.1844000000000001,4.23
2019-12-17 10:00:00,6.08784,1.77562,6.3415,0.011040000000000001,0.00322,0.0115,6.0768,1.7724000000000002,6.33,4.02384,1.17362,4.1915,0.011040000000000001,0.00322,0.0115,4.0128,1.1703999999999999,4.18
2019-12-17 10:30:00,6.12864,1.7875200000000002,6.384,0.01344,0.003920000000000001,0.014,6.1152,1.7836,6.37,4.04544,1.17992,4.214,0.01344,0.003920000000000001,0.014,4.032,1.176,4.2
2019-12-17 11:00:00,6.14976,1.7936800000000002,6.406,0.00576,0.00168,0.006,6.144,1.792,6.4,4.13376,1.20568,4.306,0.00576,0.00168,0.006,4.128,1.204,4.3
2019-12-17 11:30:00,6.0744,1.7717,6.3275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,6.0672,1.7696,6.32,4.0776,1.1893,4.2475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.0704,1.1872,4.24
2019-12-17 12:00:00,5.86224,1.7098200000000001,6.1065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.856,1.708,6.1,4.05744,1.18342,4.2265,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.0512,1.1816,4.22
2019-12-17 12:30:00,5.86752,1.71136,6.112,0.01152,0.00336,0.012,5.856,1.708,6.1,4.13952,1.20736,4.312,0.01152,0.00336,0.012,4.128,1.204,4.3
2019-12-17 13:00:00,5.71392,1.66656,5.952,0.01152,0.00336,0.012,5.7024,1.6632,5.94,4.09152,1.19336,4.2620000000000005,0.01152,0.00336,0.012,4.08,1.19,4.25
2019-12-17 13:30:00,5.7792,1.6856,6.02,0.009600000000000001,0.0028,0.01,5.7696000000000005,1.6828,6.01,4.1088000000000005,1.1984,4.28,0.009600000000000001,0.0028,0.01,4.0992,1.1956,4.27
2019-12-17 14:00:00,5.83872,1.70296,6.082,0.01152,0.00336,0.012,5.8272,1.6996,6.07,4.02432,1.1737600000000001,4.192,0.01152,0.00336,0.012,4.0128,1.1703999999999999,4.18
2019-12-17 14:30:00,5.97264,1.7420200000000001,6.2215,0.011040000000000001,0.00322,0.0115,5.9616,1.7388,6.21,4.02384,1.17362,4.1915,0.011040000000000001,0.00322,0.0115,4.0128,1.1703999999999999,4.18
2019-12-17 15:00:00,5.94336,1.7334800000000001,6.191,0.010560000000000002,0.0030800000000000003,0.011,5.9328,1.7304,6.18,4.05216,1.18188,4.221,0.010560000000000002,0.0030800000000000003,0.011,4.0416,1.1788,4.21
2019-12-17 15:30:00,5.94624,1.73432,6.194,0.01344,0.003920000000000001,0.014,5.9328,1.7304,6.18,3.99744,1.16592,4.164,0.01344,0.003920000000000001,0.014,3.984,1.162,4.15
2019-12-17 16:00:00,6.1128,1.7829000000000002,6.3675,0.016800000000000002,0.0049,0.0175,6.096,1.778,6.35,4.0392,1.1781,4.2075,0.016800000000000002,0.0049,0.0175,4.0224,1.1732,4.19
2019-12-17 16:30:00,6.22992,1.8170600000000001,6.4895,0.01872,0.0054600000000000004,0.0195,6.2112,1.8115999999999999,6.47,4.19472,1.22346,4.3695,0.01872,0.0054600000000000004,0.0195,4.176,1.218,4.35
2019-12-17 17:00:00,6.09888,1.7788400000000002,6.353,0.022080000000000002,0.00644,0.023,6.0768,1.7724000000000002,6.33,4.22688,1.23284,4.4030000000000005,0.022080000000000002,0.00644,0.023,4.2048,1.2264,4.38
2019-12-17 17:30:00,5.96208,1.73894,6.2105,0.029280000000000004,0.00854,0.030500000000000003,5.9328,1.7304,6.18,4.14768,1.20974,4.3205,0.029280000000000004,0.00854,0.030500000000000003,4.1184,1.2012,4.29
2019-12-17 18:00:00,5.93904,1.73222,6.1865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.9328,1.7304,6.18,4.20144,1.22542,4.3765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.1952,1.2236,4.37
2019-12-17 18:30:00,5.7216000000000005,1.6688,5.96,0.0,0.0,0.0,5.7216000000000005,1.6688,5.96,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2019-12-17 19:00:00,5.5104,1.6072000000000002,5.74,0.0,0.0,0.0,5.5104,1.6072000000000002,5.74,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2019-12-17 19:30:00,5.2992,1.5455999999999999,5.52,0.0,0.0,0.0,5.2992,1.5455999999999999,5.52,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2019-12-17 20:00:00,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-12-17 20:30:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-12-17 21:00:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2019-12-17 21:30:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2019-12-17 22:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-12-17 22:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-12-17 23:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2019-12-17 23:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-12-18 00:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-12-18 00:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-12-18 01:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2019-12-18 01:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-12-18 02:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-12-18 02:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2019-12-18 03:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-12-18 03:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2019-12-18 04:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2019-12-18 04:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-12-18 05:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2019-12-18 05:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2019-12-18 06:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-12-18 06:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-12-18 07:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2019-12-18 07:30:00,5.6832,1.6576,5.92,0.0,0.0,0.0,5.6832,1.6576,5.92,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2019-12-18 08:00:00,6.2304,1.8172000000000001,6.49,0.0,0.0,0.0,6.2304,1.8172000000000001,6.49,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2019-12-18 08:30:00,6.03072,1.75896,6.282,0.0019200000000000003,0.0005600000000000001,0.002,6.0288,1.7584,6.28,4.05312,1.18216,4.222,0.0019200000000000003,0.0005600000000000001,0.002,4.0512,1.1816,4.22
2019-12-18 09:00:00,6.12,1.7850000000000001,6.375,0.014400000000000001,0.004200000000000001,0.015,6.1056,1.7808000000000002,6.36,3.9888,1.1634,4.155,0.014400000000000001,0.004200000000000001,0.015,3.9744,1.1592,4.14
2019-12-18 09:30:00,6.132,1.7885,6.3875,0.016800000000000002,0.0049,0.0175,6.1152,1.7836,6.37,4.0296,1.1753,4.1975,0.016800000000000002,0.0049,0.0175,4.0128,1.1703999999999999,4.18
2019-12-18 10:00:00,6.04176,1.76218,6.2935,0.012960000000000001,0.0037800000000000004,0.0135,6.0288,1.7584,6.28,4.00656,1.16858,4.1735,0.012960000000000001,0.0037800000000000004,0.0135,3.9936,1.1648,4.16
2019-12-18 10:30:00,6.0408,1.7619,6.2925,0.012,0.0035,0.0125,6.0288,1.7584,6.28,4.1016,1.1963,4.2725,0.012,0.0035,0.0125,4.0896,1.1928,4.26
2019-12-18 11:00:00,6.0552,1.7661,6.3075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,6.048,1.764,6.3,4.116,1.2005,4.2875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.1088000000000005,1.1984,4.28
2019-12-18 11:30:00,5.96976,1.74118,6.2185,0.00816,0.00238,0.0085,5.9616,1.7388,6.21,4.11696,1.20078,4.2885,0.00816,0.00238,0.0085,4.1088000000000005,1.1984,4.28
2019-12-18 12:00:00,5.90112,1.72116,6.147,0.00672,0.0019600000000000004,0.007,5.8944,1.7192,6.14,4.03872,1.1779600000000001,4.207,0.00672,0.0019600000000000004,0.007,4.032,1.176,4.2
2019-12-18 12:30:00,5.88528,1.7165400000000002,6.1305,0.01008,0.0029400000000000003,0.0105,5.8752,1.7136,6.12,3.9940800000000003,1.16494,4.1605,0.01008,0.0029400000000000003,0.0105,3.984,1.162,4.15
2019-12-18 13:00:00,5.8656,1.7107999999999999,6.11,0.009600000000000001,0.0028,0.01,5.856,1.708,6.1,4.128,1.204,4.3,0.009600000000000001,0.0028,0.01,4.1184,1.2012,4.29
2019-12-18 13:30:00,5.85984,1.70912,6.104,0.0038400000000000005,0.0011200000000000001,0.004,5.856,1.708,6.1,4.14144,1.20792,4.314,0.0038400000000000005,0.0011200000000000001,0.004,4.1376,1.2068,4.31
2019-12-18 14:00:00,5.88336,1.71598,6.1285,0.00816,0.00238,0.0085,5.8752,1.7136,6.12,4.00176,1.16718,4.1685,0.00816,0.00238,0.0085,3.9936,1.1648,4.16
2019-12-18 14:30:00,5.98032,1.7442600000000001,6.2295,0.009120000000000001,0.00266,0.0095,5.9712,1.7416,6.22,3.94512,1.15066,4.1095,0.009120000000000001,0.00266,0.0095,3.936,1.148,4.1
2019-12-18 15:00:00,5.95392,1.73656,6.202,0.01152,0.00336,0.012,5.9424,1.7332,6.19,4.00512,1.16816,4.172,0.01152,0.00336,0.012,3.9936,1.1648,4.16
2019-12-18 15:30:00,5.71344,1.66642,5.9515,0.011040000000000001,0.00322,0.0115,5.7024,1.6632,5.94,3.87024,1.12882,4.0315,0.011040000000000001,0.00322,0.0115,3.8592,1.1256,4.02
2019-12-18 16:00:00,5.96736,1.74048,6.216,0.015360000000000002,0.0044800000000000005,0.016,5.952,1.736,6.2,4.01856,1.17208,4.186,0.015360000000000002,0.0044800000000000005,0.016,4.0032,1.1676,4.17
2019-12-18 16:30:00,6.39168,1.8642400000000001,6.658,0.01728,0.00504,0.018000000000000002,6.3744,1.8592,6.64,4.11648,1.20064,4.288,0.01728,0.00504,0.018000000000000002,4.0992,1.1956,4.27
2019-12-18 17:00:00,5.98944,1.74692,6.239,0.018240000000000003,0.00532,0.019,5.9712,1.7416,6.22,4.11744,1.20092,4.289,0.018240000000000003,0.00532,0.019,4.0992,1.1956,4.27
2019-12-18 17:30:00,5.6352,1.6436000000000002,5.87,0.0,0.0,0.0,5.6352,1.6436000000000002,5.87,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2019-12-18 18:00:00,5.5584,1.6212,5.79,0.0,0.0,0.0,5.5584,1.6212,5.79,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2019-12-18 18:30:00,5.5584,1.6212,5.79,0.0,0.0,0.0,5.5584,1.6212,5.79,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2019-12-18 19:00:00,5.376,1.568,5.6,0.0,0.0,0.0,5.376,1.568,5.6,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2019-12-18 19:30:00,5.2128,1.5204,5.43,0.0,0.0,0.0,5.2128,1.5204,5.43,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2019-12-18 20:00:00,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2019-12-18 20:30:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2019-12-18 21:00:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-12-18 21:30:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-12-18 22:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-12-18 22:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-12-18 23:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2019-12-18 23:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-12-19 00:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2019-12-21 00:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2019-12-21 01:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-12-21 01:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2019-12-21 02:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-12-21 02:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-12-21 03:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-12-21 03:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-12-21 04:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-12-21 04:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-12-21 05:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-12-21 05:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-12-21 06:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2019-12-21 06:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2019-12-21 07:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2019-12-21 07:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2019-12-21 08:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-12-21 08:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-12-21 09:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2019-12-21 09:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-12-21 10:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-12-21 10:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2019-12-21 11:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-12-21 11:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-12-21 12:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-12-21 12:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-12-21 13:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-12-21 13:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-12-21 14:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-12-21 14:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-12-21 15:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-12-21 15:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2019-12-21 16:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2019-12-21 16:30:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2019-12-21 17:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2019-12-21 17:30:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-12-21 18:00:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-12-21 18:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2019-12-21 19:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-12-21 19:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-12-21 20:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2019-12-21 20:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-12-21 21:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2019-12-21 21:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-12-21 22:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2019-12-21 22:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-12-21 23:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2019-12-21 23:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2019-12-22 00:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2019-12-22 00:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2019-12-22 01:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-12-22 01:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-12-22 02:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2019-12-22 02:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-12-22 03:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2019-12-22 03:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-12-22 04:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-12-22 04:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-12-22 05:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-12-22 05:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-12-22 06:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-12-22 06:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-12-22 07:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2019-12-22 07:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-12-22 08:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2019-12-22 08:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2019-12-22 09:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2019-12-22 09:30:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2019-12-22 10:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2019-12-22 10:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-12-22 11:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2019-12-22 11:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-12-22 12:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-12-22 12:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2019-12-22 13:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2019-12-22 13:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-12-22 14:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2019-12-22 14:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2019-12-22 15:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2019-12-22 15:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2019-12-22 16:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2019-12-22 16:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2019-12-22 17:00:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2019-12-22 17:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-12-22 18:00:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-12-22 18:30:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2019-12-22 19:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2019-12-22 19:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2019-12-22 20:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
