Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-31 02:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-12-31 02:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-12-31 03:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-12-31 03:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-12-31 04:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-12-31 04:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-12-31 05:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-12-31 05:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2019-12-31 06:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2019-12-31 06:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2019-12-31 07:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2019-12-31 07:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2019-12-31 08:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2019-12-31 08:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2019-12-31 09:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2019-12-31 09:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-12-31 10:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2019-12-31 10:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-12-31 11:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2019-12-31 11:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-12-31 12:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-12-31 12:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2019-12-31 13:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2019-12-31 13:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2019-12-31 14:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2019-12-31 14:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2019-12-31 15:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-12-31 15:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2019-12-31 16:00:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2019-12-31 16:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2019-12-31 17:00:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2019-12-31 17:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2019-12-31 18:00:00,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2019-12-31 18:30:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2019-12-31 19:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2019-12-31 19:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2019-12-31 20:00:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2019-12-31 20:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2019-12-31 21:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2019-12-31 21:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-12-31 22:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2019-12-31 22:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2019-12-31 23:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2019-12-31 23:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-01-01 00:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-01-01 00:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-01-01 01:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-01-01 01:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-01-01 02:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-01-01 02:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-01-01 03:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-01-01 03:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-01-01 04:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-01-01 04:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-01-01 05:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-01-01 05:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-01-01 06:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-01-01 06:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-01-01 07:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-01-01 07:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-01-01 08:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-01-01 08:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-01-01 09:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-01-01 09:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-01-01 10:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-01-01 10:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-01-01 11:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-01-01 11:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-01-01 12:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-01-01 12:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-01-01 13:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-01-01 13:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-01-01 14:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2020-01-01 14:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-01-01 15:00:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-01-01 15:30:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-01-01 16:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-01-01 16:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-01-01 17:00:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-01-01 17:30:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-01-01 18:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-01-01 18:30:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-01-01 19:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-01-01 19:30:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-01-01 20:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-01-01 20:30:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-01-01 21:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-01-01 21:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-01-01 22:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-01-01 22:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-01-01 23:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-01-01 23:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-01-02 00:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-01-02 00:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-01-02 01:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-01-02 01:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-01-02 02:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-01-02 02:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-01-02 03:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-01-02 03:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-01-02 04:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-01-02 04:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-01-02 05:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-01-02 05:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-01-02 06:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-01-02 06:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-01-02 07:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-01-02 07:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-01-02 08:00:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-01-02 08:30:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-01-02 09:00:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-01-02 09:30:00,5.01072,1.46146,5.2195,0.009120000000000001,0.00266,0.0095,5.0016,1.4588,5.21,3.55152,1.03586,3.6995,0.009120000000000001,0.00266,0.0095,3.5423999999999998,1.0332,3.69
2020-01-02 10:00:00,5.20464,1.51802,5.4215,0.020640000000000002,0.00602,0.021500000000000002,5.184,1.512,5.4,3.5246399999999998,1.02802,3.6715,0.020640000000000002,0.00602,0.021500000000000002,3.504,1.022,3.65
2020-01-02 10:30:00,5.2608,1.5344,5.48,0.0,0.0,0.0,5.2608,1.5344,5.48,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-01-02 11:00:00,5.28,1.54,5.5,0.0,0.0,0.0,5.28,1.54,5.5,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-01-02 11:30:00,5.3088,1.5484,5.53,0.0,0.0,0.0,5.3088,1.5484,5.53,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-01-02 12:00:00,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-01-02 12:30:00,5.4624,1.5932,5.69,0.0,0.0,0.0,5.4624,1.5932,5.69,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2020-01-02 13:00:00,5.3952,1.5735999999999999,5.62,0.0,0.0,0.0,5.3952,1.5735999999999999,5.62,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2020-01-02 13:30:00,5.616,1.638,5.85,0.0,0.0,0.0,5.616,1.638,5.85,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2020-01-02 14:00:00,5.5776,1.6268,5.8100000000000005,0.0,0.0,0.0,5.5776,1.6268,5.8100000000000005,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-01-02 14:30:00,5.6832,1.6576,5.92,0.0,0.0,0.0,5.6832,1.6576,5.92,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-01-02 15:00:00,5.6448,1.6464,5.88,0.0,0.0,0.0,5.6448,1.6464,5.88,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2020-01-02 15:30:00,5.5872,1.6296,5.82,0.0,0.0,0.0,5.5872,1.6296,5.82,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2020-01-02 16:00:00,5.8272,1.6996,6.07,0.0,0.0,0.0,5.8272,1.6996,6.07,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-01-02 16:30:00,5.7504,1.6772,5.99,0.0,0.0,0.0,5.7504,1.6772,5.99,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2020-01-02 17:00:00,5.4912,1.6016,5.72,0.0,0.0,0.0,5.4912,1.6016,5.72,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-01-02 17:30:00,5.472,1.596,5.7,0.0,0.0,0.0,5.472,1.596,5.7,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-01-02 18:00:00,5.3088,1.5484,5.53,0.0,0.0,0.0,5.3088,1.5484,5.53,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-01-02 18:30:00,5.3088,1.5484,5.53,0.0,0.0,0.0,5.3088,1.5484,5.53,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-01-02 19:00:00,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-01-02 19:30:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-01-02 20:00:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-01-02 20:30:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-01-02 21:00:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-01-02 21:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-01-02 22:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2020-01-02 22:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-01-02 23:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-01-02 23:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-01-03 00:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-01-03 00:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-01-03 01:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-01-03 01:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-01-03 02:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-01-03 02:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-01-03 03:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-01-03 03:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-01-03 04:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-01-03 04:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-01-03 05:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-01-03 05:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-01-03 06:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-01-03 06:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-01-03 07:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-01-03 07:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-01-03 08:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-01-03 08:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-01-03 09:00:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-01-03 09:30:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-01-03 10:00:00,5.28,1.54,5.5,0.0,0.0,0.0,5.28,1.54,5.5,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-01-03 10:30:00,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-01-03 11:00:00,5.3856,1.5708,5.61,0.0,0.0,0.0,5.3856,1.5708,5.61,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-01-03 11:30:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-01-03 12:00:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-01-03 12:30:00,5.02512,1.46566,5.2345,0.00432,0.00126,0.0045000000000000005,5.0208,1.4644,5.23,3.52752,1.02886,3.6745,0.00432,0.00126,0.0045000000000000005,3.5232,1.0276,3.67
2020-01-03 13:00:00,4.94352,1.4418600000000001,5.1495,0.01872,0.0054600000000000004,0.0195,4.9248,1.4364,5.13,3.50352,1.02186,3.6495,0.01872,0.0054600000000000004,0.0195,3.4848,1.0164,3.63
2020-01-03 13:30:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-01-03 14:00:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-01-03 14:30:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-01-03 15:00:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-01-03 15:30:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-01-03 16:00:00,5.1264,1.4952,5.34,0.0,0.0,0.0,5.1264,1.4952,5.34,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-01-03 16:30:00,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-01-03 17:00:00,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-01-03 17:30:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-01-03 18:00:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-01-03 18:30:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-01-03 19:00:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2020-01-03 19:30:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-01-03 20:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-01-03 20:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-01-03 21:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-01-03 21:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-01-03 22:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-01-03 22:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-01-03 23:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-01-03 23:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-01-04 00:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-01-04 00:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-01-04 01:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-01-04 01:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-01-04 02:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-01-04 02:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-01-04 03:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-01-04 03:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-01-04 04:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-01-04 04:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-01-04 05:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-01-04 05:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-01-04 06:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-01-04 06:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-01-04 07:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-01-04 07:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-01-04 08:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-01-04 08:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-01-04 09:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-01-04 09:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-01-04 10:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-01-04 10:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-01-04 11:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-01-04 11:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-01-04 12:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-01-04 12:30:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-01-04 13:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-01-04 13:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-01-04 14:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-01-04 14:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-01-04 15:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-01-04 15:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-01-04 16:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-01-04 16:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-01-04 17:00:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2020-01-04 17:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-01-04 18:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-01-04 18:30:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-01-04 19:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-01-04 19:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-01-04 20:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-01-04 20:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-01-04 21:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-01-04 21:30:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-01-04 22:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-01-04 22:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-01-04 23:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-01-04 23:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-01-05 00:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-01-05 00:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-01-05 01:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-01-05 01:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-01-05 02:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-01-05 02:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-01-05 03:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-01-05 03:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-01-05 04:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-01-05 04:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-01-05 05:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-01-05 05:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-01-05 06:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-01-05 06:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-01-05 07:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-01-05 07:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-01-05 08:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-01-05 08:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-01-05 09:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-01-05 09:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-01-05 10:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-01-05 10:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-01-05 11:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-01-05 11:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-01-05 12:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-01-05 12:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-01-05 13:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-01-05 13:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-01-05 14:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-01-05 14:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-01-05 15:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-01-05 15:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-01-05 16:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-01-05 16:30:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-01-05 17:00:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-01-05 17:30:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-01-05 18:00:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-01-05 18:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-01-05 19:00:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-01-05 19:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-01-05 20:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-01-05 20:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-01-05 21:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-01-05 21:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-01-05 22:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-01-05 22:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-01-05 23:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-01-05 23:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-01-06 00:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-01-06 00:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-01-06 01:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-01-06 01:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-01-06 02:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-01-06 02:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-01-06 03:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-01-06 03:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-01-06 04:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-01-06 04:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-01-06 05:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-01-06 05:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-01-06 06:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-01-06 06:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-01-06 07:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-01-06 07:30:00,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-01-06 08:00:00,5.616,1.638,5.85,0.0,0.0,0.0,5.616,1.638,5.85,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-01-06 08:30:00,5.6832,1.6576,5.92,0.0,0.0,0.0,5.6832,1.6576,5.92,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2020-01-06 09:00:00,5.8752,1.7136,6.12,0.0,0.0,0.0,5.8752,1.7136,6.12,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-01-06 09:30:00,6.06192,1.7680600000000002,6.3145,0.00432,0.00126,0.0045000000000000005,6.0576,1.7668,6.31,3.92112,1.1436600000000001,4.0845,0.00432,0.00126,0.0045000000000000005,3.9168000000000003,1.1424,4.08
2020-01-06 10:00:00,5.97072,1.74146,6.2195,0.009120000000000001,0.00266,0.0095,5.9616,1.7388,6.21,3.82992,1.11706,3.9895,0.009120000000000001,0.00266,0.0095,3.8208,1.1144,3.98
2020-01-06 10:30:00,5.95152,1.7358600000000002,6.1995000000000005,0.009120000000000001,0.00266,0.0095,5.9424,1.7332,6.19,3.97392,1.15906,4.1395,0.009120000000000001,0.00266,0.0095,3.9648,1.1564,4.13
2020-01-06 11:00:00,6.00672,1.75196,6.257,0.00672,0.0019600000000000004,0.007,6.0,1.75,6.25,4.07712,1.18916,4.247,0.00672,0.0019600000000000004,0.007,4.0704,1.1872,4.24
2020-01-06 11:30:00,6.26064,1.8260200000000002,6.5215,0.00144,0.00042,0.0015,6.2592,1.8256000000000001,6.52,4.16784,1.21562,4.3415,0.00144,0.00042,0.0015,4.1664,1.2152,4.34
2020-01-06 12:00:00,6.2136,1.8123,6.4725,0.0024000000000000002,0.0007,0.0025,6.2112,1.8115999999999999,6.47,4.1592,1.2131,4.3325,0.0024000000000000002,0.0007,0.0025,4.1568,1.2124,4.33
2020-01-06 12:30:00,6.24912,1.82266,6.5095,0.009120000000000001,0.00266,0.0095,6.24,1.82,6.5,3.9931200000000002,1.16466,4.1595,0.009120000000000001,0.00266,0.0095,3.984,1.162,4.15
2020-01-06 13:00:00,6.13248,1.78864,6.388,0.007680000000000001,0.0022400000000000002,0.008,6.1248,1.7864,6.38,3.99168,1.16424,4.158,0.007680000000000001,0.0022400000000000002,0.008,3.984,1.162,4.15
2020-01-06 13:30:00,6.15984,1.79662,6.4165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,6.1536,1.7948,6.41,3.98064,1.16102,4.1465,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.9744,1.1592,4.14
2020-01-06 14:00:00,6.1224,1.7857,6.3775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,6.1152,1.7836,6.37,3.8952,1.1360999999999999,4.0575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.888,1.134,4.05
2020-01-06 14:30:00,6.2112,1.8115999999999999,6.47,0.009600000000000001,0.0028,0.01,6.2016,1.8088000000000002,6.46,3.9455999999999998,1.1508,4.11,0.009600000000000001,0.0028,0.01,3.936,1.148,4.1
2020-01-06 15:00:00,6.11616,1.78388,6.371,0.010560000000000002,0.0030800000000000003,0.011,6.1056,1.7808000000000002,6.36,3.99456,1.1650800000000001,4.161,0.010560000000000002,0.0030800000000000003,0.011,3.984,1.162,4.15
2020-01-06 15:30:00,6.14592,1.79256,6.402,0.01152,0.00336,0.012,6.1344,1.7892000000000001,6.39,4.01472,1.17096,4.182,0.01152,0.00336,0.012,4.0032,1.1676,4.17
2020-01-06 16:00:00,6.12,1.7850000000000001,6.375,0.014400000000000001,0.004200000000000001,0.015,6.1056,1.7808000000000002,6.36,3.9696,1.1578,4.135,0.014400000000000001,0.004200000000000001,0.015,3.9552,1.1536,4.12
2020-01-06 16:30:00,5.98704,1.74622,6.2365,0.01584,0.00462,0.0165,5.9712,1.7416,6.22,4.06704,1.18622,4.2365,0.01584,0.00462,0.0165,4.0512,1.1816,4.22
2020-01-06 17:00:00,5.7984,1.6912,6.04,0.019200000000000002,0.0056,0.02,5.7792,1.6856,6.02,4.0896,1.1928,4.26,0.019200000000000002,0.0056,0.02,4.0704,1.1872,4.24
2020-01-06 17:30:00,5.71632,1.6672600000000002,5.9545,0.023520000000000003,0.006860000000000001,0.0245,5.6928,1.6604,5.93,3.96912,1.15766,4.1345,0.023520000000000003,0.006860000000000001,0.0245,3.9455999999999998,1.1508,4.11
2020-01-06 18:00:00,5.61216,1.6368800000000001,5.846,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.5872,1.6296,5.82,3.8745600000000002,1.13008,4.036,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8496,1.1228,4.01
2020-01-06 18:30:00,5.63664,1.64402,5.8715,0.030240000000000003,0.008820000000000001,0.0315,5.6064,1.6352,5.84,3.82224,1.11482,3.9815,0.030240000000000003,0.008820000000000001,0.0315,3.792,1.106,3.95
2020-01-06 19:00:00,5.436,1.5855000000000001,5.6625,0.0216,0.0063,0.022500000000000003,5.4144,1.5792000000000002,5.64,3.9192,1.1431,4.0825,0.0216,0.0063,0.022500000000000003,3.8976,1.1368,4.06
2020-01-06 19:30:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-01-06 20:00:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-01-06 20:30:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2020-01-06 21:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-01-06 21:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-01-06 22:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-01-06 22:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-01-06 23:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2020-01-06 23:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-01-07 00:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-01-07 00:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-01-07 01:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-01-07 01:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-01-07 02:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-01-07 02:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-01-07 03:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-01-07 03:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-01-07 04:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-01-07 04:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-01-07 05:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
