Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-07 05:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-01-07 06:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-01-07 06:30:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-01-07 07:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-01-07 07:30:00,5.3472,1.5596,5.57,0.0,0.0,0.0,5.3472,1.5596,5.57,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-01-07 08:00:00,5.5872,1.6296,5.82,0.0,0.0,0.0,5.5872,1.6296,5.82,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-01-07 08:30:00,5.7504,1.6772,5.99,0.0,0.0,0.0,5.7504,1.6772,5.99,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-01-07 09:00:00,5.84304,1.70422,6.0865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.8368,1.7024,6.08,3.80784,1.11062,3.9665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.8016,1.1088,3.96
2020-01-07 09:30:00,5.89008,1.71794,6.1355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.8848,1.7164000000000001,6.13,3.88368,1.13274,4.0455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.8784,1.1312,4.04
2020-01-07 10:00:00,5.8272,1.6996,6.07,0.0,0.0,0.0,5.8272,1.6996,6.07,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-01-07 10:30:00,5.8272,1.6996,6.07,0.0,0.0,0.0,5.8272,1.6996,6.07,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2020-01-07 11:00:00,5.7888,1.6884000000000001,6.03,0.0,0.0,0.0,5.7888,1.6884000000000001,6.03,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2020-01-07 11:30:00,5.856,1.708,6.1,0.0,0.0,0.0,5.856,1.708,6.1,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24
2020-01-07 12:00:00,6.0672,1.7696,6.32,0.0,0.0,0.0,6.0672,1.7696,6.32,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24
2020-01-07 12:30:00,6.144,1.792,6.4,0.0,0.0,0.0,6.144,1.792,6.4,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2020-01-07 13:00:00,6.0096,1.7528000000000001,6.26,0.0,0.0,0.0,6.0096,1.7528000000000001,6.26,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2020-01-07 13:30:00,6.0096,1.7528000000000001,6.26,0.0,0.0,0.0,6.0096,1.7528000000000001,6.26,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2020-01-07 14:00:00,5.9328,1.7304,6.18,0.0,0.0,0.0,5.9328,1.7304,6.18,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-01-07 14:30:00,5.8272,1.6996,6.07,0.0,0.0,0.0,5.8272,1.6996,6.07,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-01-07 15:00:00,5.76,1.6800000000000002,6.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2020-01-07 15:30:00,5.9232,1.7276,6.17,0.0,0.0,0.0,5.9232,1.7276,6.17,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2020-01-07 16:00:00,5.7984,1.6912,6.04,0.0,0.0,0.0,5.7984,1.6912,6.04,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2020-01-07 16:30:00,5.8656,1.7107999999999999,6.11,0.0,0.0,0.0,5.8656,1.7107999999999999,6.11,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42
2020-01-07 17:00:00,5.8368,1.7024,6.08,0.0,0.0,0.0,5.8368,1.7024,6.08,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54
2020-01-07 17:30:00,5.7216000000000005,1.6688,5.96,0.0,0.0,0.0,5.7216000000000005,1.6688,5.96,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2020-01-07 18:00:00,5.6736,1.6548,5.91,0.0,0.0,0.0,5.6736,1.6548,5.91,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2020-01-07 18:30:00,5.424,1.5819999999999999,5.65,0.0,0.0,0.0,5.424,1.5819999999999999,5.65,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-01-07 19:00:00,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-01-07 19:30:00,5.2608,1.5344,5.48,0.0,0.0,0.0,5.2608,1.5344,5.48,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-01-07 20:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-01-07 20:30:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-01-07 21:00:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-01-07 21:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-01-07 22:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-01-07 22:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-01-07 23:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-01-07 23:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-01-08 00:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-01-08 00:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-01-08 01:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-01-08 01:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-01-08 02:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-01-08 02:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-01-08 03:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-01-08 03:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-01-08 04:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-01-08 04:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-01-08 05:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-01-08 05:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-01-08 06:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-01-08 06:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-01-08 07:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-01-08 07:30:00,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-01-08 08:00:00,5.6448,1.6464,5.88,0.0,0.0,0.0,5.6448,1.6464,5.88,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-01-08 08:30:00,5.7792,1.6856,6.02,0.0,0.0,0.0,5.7792,1.6856,6.02,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-01-08 09:00:00,5.5296,1.6128,5.76,0.0,0.0,0.0,5.5296,1.6128,5.76,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-01-08 09:30:00,5.66976,1.65368,5.906,0.00576,0.00168,0.006,5.664,1.6520000000000001,5.9,3.82656,1.11608,3.9859999999999998,0.00576,0.00168,0.006,3.8208,1.1144,3.98
2020-01-08 10:00:00,5.43696,1.5857800000000002,5.6635,0.012960000000000001,0.0037800000000000004,0.0135,5.424,1.5819999999999999,5.65,3.73776,1.09018,3.8935,0.012960000000000001,0.0037800000000000004,0.0135,3.7248,1.0864,3.88
2020-01-08 10:30:00,5.73072,1.6714600000000002,5.9695,0.009120000000000001,0.00266,0.0095,5.7216000000000005,1.6688,5.96,3.76272,1.09746,3.9195,0.009120000000000001,0.00266,0.0095,3.7536,1.0948,3.91
2020-01-08 11:00:00,5.74752,1.67636,5.987,0.00672,0.0019600000000000004,0.007,5.7408,1.6743999999999999,5.98,3.93312,1.14716,4.097,0.00672,0.0019600000000000004,0.007,3.9264,1.1452,4.09
2020-01-08 11:30:00,5.54736,1.6179800000000002,5.7785,0.00816,0.00238,0.0085,5.5392,1.6156000000000001,5.77,3.85776,1.12518,4.0185,0.00816,0.00238,0.0085,3.8496,1.1228,4.01
2020-01-08 12:00:00,5.5084800000000005,1.60664,5.7379999999999995,0.007680000000000001,0.0022400000000000002,0.008,5.5008,1.6044,5.73,3.69408,1.07744,3.848,0.007680000000000001,0.0022400000000000002,0.008,3.6864,1.0752,3.84
2020-01-08 12:30:00,5.61456,1.63758,5.8485,0.00816,0.00238,0.0085,5.6064,1.6352,5.84,3.70416,1.08038,3.8585000000000003,0.00816,0.00238,0.0085,3.696,1.078,3.85
2020-01-08 13:00:00,5.784,1.687,6.025,0.0048000000000000004,0.0014,0.005,5.7792,1.6856,6.02,3.8544,1.1242,4.015,0.0048000000000000004,0.0014,0.005,3.8496,1.1228,4.01
2020-01-08 13:30:00,5.86704,1.71122,6.1115,0.00144,0.00042,0.0015,5.8656,1.7107999999999999,6.11,3.84144,1.12042,4.0015,0.00144,0.00042,0.0015,3.84,1.12,4.0
2020-01-08 14:00:00,5.6928,1.6604,5.93,0.0,0.0,0.0,5.6928,1.6604,5.93,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-01-08 14:30:00,5.7696000000000005,1.6828,6.01,0.0,0.0,0.0,5.7696000000000005,1.6828,6.01,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-01-08 15:00:00,5.7504,1.6772,5.99,0.0,0.0,0.0,5.7504,1.6772,5.99,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-01-08 15:30:00,5.6928,1.6604,5.93,0.0,0.0,0.0,5.6928,1.6604,5.93,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-01-08 16:00:00,5.712,1.666,5.95,0.0,0.0,0.0,5.712,1.666,5.95,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2020-01-08 16:30:00,5.7696000000000005,1.6828,6.01,0.0,0.0,0.0,5.7696000000000005,1.6828,6.01,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2020-01-08 17:00:00,5.8272,1.6996,6.07,0.0,0.0,0.0,5.8272,1.6996,6.07,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2020-01-08 17:30:00,5.616,1.638,5.85,0.0,0.0,0.0,5.616,1.638,5.85,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2020-01-08 18:00:00,5.52,1.6099999999999999,5.75,0.0,0.0,0.0,5.52,1.6099999999999999,5.75,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2020-01-08 18:30:00,5.4144,1.5792000000000002,5.64,0.0,0.0,0.0,5.4144,1.5792000000000002,5.64,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-01-08 19:00:00,5.28,1.54,5.5,0.0,0.0,0.0,5.28,1.54,5.5,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-01-08 19:30:00,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-01-08 20:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-01-08 20:30:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-01-08 21:00:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-01-08 21:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-01-08 22:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-01-08 22:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-01-08 23:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-01-08 23:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-01-09 00:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-01-09 00:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-01-09 01:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-01-09 01:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-01-09 02:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-01-09 02:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-01-09 03:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-01-09 03:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-01-09 04:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-01-09 04:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-01-09 05:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-01-09 05:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-01-09 06:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-01-09 06:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-01-09 07:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-01-09 07:30:00,5.4144,1.5792000000000002,5.64,0.0,0.0,0.0,5.4144,1.5792000000000002,5.64,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2020-01-09 08:00:00,5.76,1.6800000000000002,6.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-01-09 08:30:00,5.81856,1.6970800000000001,6.061,0.0009600000000000001,0.00028000000000000003,0.001,5.8176,1.6968,6.06,3.76416,1.09788,3.9210000000000003,0.0009600000000000001,0.00028000000000000003,0.001,3.7632,1.0976,3.92
2020-01-09 09:00:00,5.71632,1.6672600000000002,5.9545,0.013920000000000002,0.00406,0.0145,5.7024,1.6632,5.94,3.63312,1.05966,3.7845,0.013920000000000002,0.00406,0.0145,3.6192,1.0556,3.77
2020-01-09 09:30:00,5.68656,1.6585800000000002,5.9235,0.012960000000000001,0.0037800000000000004,0.0135,5.6736,1.6548,5.91,3.72816,1.08738,3.8835,0.012960000000000001,0.0037800000000000004,0.0135,3.7152000000000003,1.0836000000000001,3.87
2020-01-09 10:00:00,5.7340800000000005,1.67244,5.973,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.7216000000000005,1.6688,5.96,3.6796800000000003,1.07324,3.833,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.6672000000000002,1.0696,3.8200000000000003
2020-01-09 10:30:00,5.58912,1.63016,5.822,0.01152,0.00336,0.012,5.5776,1.6268,5.8100000000000005,3.70752,1.08136,3.862,0.01152,0.00336,0.012,3.696,1.078,3.85
2020-01-09 11:00:00,5.78064,1.68602,6.0215,0.00144,0.00042,0.0015,5.7792,1.6856,6.02,3.84144,1.12042,4.0015,0.00144,0.00042,0.0015,3.84,1.12,4.0
2020-01-09 11:30:00,5.5488,1.6184,5.78,0.0,0.0,0.0,5.5488,1.6184,5.78,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-01-09 12:00:00,5.2464,1.5302,5.465,0.0048000000000000004,0.0014,0.005,5.2416,1.5288,5.46,3.5568,1.0374,3.705,0.0048000000000000004,0.0014,0.005,3.552,1.036,3.7
2020-01-09 12:30:00,5.06928,1.47854,5.2805,0.01008,0.0029400000000000003,0.0105,5.0592,1.4756,5.27,3.51408,1.02494,3.6605,0.01008,0.0029400000000000003,0.0105,3.504,1.022,3.65
2020-01-09 13:00:00,5.26944,1.53692,5.489,0.00864,0.00252,0.009000000000000001,5.2608,1.5344,5.48,3.59904,1.04972,3.749,0.00864,0.00252,0.009000000000000001,3.5904,1.0472,3.74
2020-01-09 13:30:00,5.70816,1.6648800000000001,5.946,0.00576,0.00168,0.006,5.7024,1.6632,5.94,3.75936,1.0964800000000001,3.916,0.00576,0.00168,0.006,3.7536,1.0948,3.91
2020-01-09 14:00:00,5.6064,1.6352,5.84,0.0,0.0,0.0,5.6064,1.6352,5.84,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-01-09 14:30:00,5.664,1.6520000000000001,5.9,0.0,0.0,0.0,5.664,1.6520000000000001,5.9,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-01-09 15:00:00,5.6352,1.6436000000000002,5.87,0.0,0.0,0.0,5.6352,1.6436000000000002,5.87,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-01-09 15:30:00,5.616,1.638,5.85,0.0,0.0,0.0,5.616,1.638,5.85,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-01-09 16:00:00,5.5296,1.6128,5.76,0.0,0.0,0.0,5.5296,1.6128,5.76,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2020-01-09 16:30:00,5.6256,1.6408,5.86,0.0,0.0,0.0,5.6256,1.6408,5.86,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2020-01-09 17:00:00,5.6448,1.6464,5.88,0.0,0.0,0.0,5.6448,1.6464,5.88,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2020-01-09 17:30:00,5.6736,1.6548,5.91,0.0,0.0,0.0,5.6736,1.6548,5.91,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2020-01-09 18:00:00,5.5392,1.6156000000000001,5.77,0.0,0.0,0.0,5.5392,1.6156000000000001,5.77,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-01-09 18:30:00,5.3856,1.5708,5.61,0.0,0.0,0.0,5.3856,1.5708,5.61,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2020-01-09 19:00:00,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2020-01-09 19:30:00,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-01-09 20:00:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-01-09 20:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-01-09 21:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-01-09 21:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-01-09 22:00:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-01-09 22:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-01-09 23:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-01-09 23:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-01-10 00:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-01-10 00:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-01-10 01:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-01-10 01:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-01-10 02:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-01-10 02:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-01-10 03:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-01-10 03:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-01-10 04:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-01-10 04:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-01-10 05:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-01-10 05:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-01-10 06:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-01-10 06:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-01-10 07:00:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-01-10 07:30:00,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-01-10 08:00:00,5.7504,1.6772,5.99,0.0,0.0,0.0,5.7504,1.6772,5.99,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2020-01-10 08:30:00,5.8272,1.6996,6.07,0.0,0.0,0.0,5.8272,1.6996,6.07,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2020-01-10 09:00:00,5.7408,1.6743999999999999,5.98,0.0,0.0,0.0,5.7408,1.6743999999999999,5.98,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24
2020-01-10 09:30:00,5.72112,1.66866,5.9595,0.009120000000000001,0.00266,0.0095,5.712,1.666,5.95,3.98352,1.16186,4.1495,0.009120000000000001,0.00266,0.0095,3.9744,1.1592,4.14
2020-01-10 10:00:00,5.6544,1.6492,5.89,0.0,0.0,0.0,5.6544,1.6492,5.89,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-01-10 10:30:00,5.52,1.6099999999999999,5.75,0.0,0.0,0.0,5.52,1.6099999999999999,5.75,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-01-10 11:00:00,5.568,1.624,5.8,0.0,0.0,0.0,5.568,1.624,5.8,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-01-10 11:30:00,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-01-10 12:00:00,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-01-10 12:30:00,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2020-01-10 13:00:00,5.5584,1.6212,5.79,0.0,0.0,0.0,5.5584,1.6212,5.79,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-01-10 13:30:00,5.3952,1.5735999999999999,5.62,0.0,0.0,0.0,5.3952,1.5735999999999999,5.62,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-01-10 14:00:00,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2020-01-10 14:30:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-01-10 15:00:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-01-10 15:30:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-01-10 16:00:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-01-10 16:30:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-01-10 17:00:00,5.424,1.5819999999999999,5.65,0.0,0.0,0.0,5.424,1.5819999999999999,5.65,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-01-10 17:30:00,5.4816,1.5988,5.71,0.0,0.0,0.0,5.4816,1.5988,5.71,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-01-10 18:00:00,5.2704,1.5372,5.49,0.0,0.0,0.0,5.2704,1.5372,5.49,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-01-10 18:30:00,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-01-10 19:00:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-01-10 19:30:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2020-01-10 20:00:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2020-01-10 20:30:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-01-10 21:00:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-01-10 21:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-01-10 22:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-01-10 22:30:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-01-10 23:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-01-10 23:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-01-11 00:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-01-11 00:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-01-11 01:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-01-11 01:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-01-11 02:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-01-11 02:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-01-11 03:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-01-11 03:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-01-11 04:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-01-11 04:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-01-11 05:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-01-11 05:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-01-11 06:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-01-11 06:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-01-11 07:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-01-11 07:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-01-11 08:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-01-11 08:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-01-11 09:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-01-11 09:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-01-11 10:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-01-11 10:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-01-11 11:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-01-11 11:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-01-11 12:00:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-01-11 12:30:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-01-11 13:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-01-11 13:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-01-11 14:00:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-01-11 14:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-01-11 15:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-01-11 15:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-01-11 16:00:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-01-11 16:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-01-11 17:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-01-11 17:30:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2020-01-11 18:00:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2020-01-11 18:30:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2020-01-11 19:00:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2020-01-11 19:30:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-01-11 20:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-01-11 20:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-01-11 21:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-01-11 21:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-01-11 22:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-01-11 22:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-01-11 23:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-01-11 23:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-01-12 00:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-01-12 00:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-01-12 01:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-01-12 01:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-01-12 02:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-01-12 02:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-01-12 03:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-01-12 03:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-01-12 04:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-01-12 04:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-01-12 05:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-01-12 05:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-01-12 06:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-01-12 06:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-01-12 07:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-01-12 07:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-01-12 08:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-01-12 08:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-01-12 09:00:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-01-12 09:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-01-12 10:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-01-12 10:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-01-12 11:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-01-12 11:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-01-12 12:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-01-12 12:30:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-01-12 13:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-01-12 13:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-01-12 14:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-01-12 14:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-01-12 15:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-01-12 15:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-01-12 16:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-01-12 16:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-01-12 17:00:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-01-12 17:30:00,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-01-12 18:00:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-01-12 18:30:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-01-12 19:00:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-01-12 19:30:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-01-12 20:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-01-12 20:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-01-12 21:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-01-12 21:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-01-12 22:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-01-12 22:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-01-12 23:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-01-12 23:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-01-13 00:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-01-13 00:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-01-13 01:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-01-13 01:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-01-13 02:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-01-13 02:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-01-13 03:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-01-13 03:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-01-13 04:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-01-13 04:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-01-13 05:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-01-13 05:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-01-13 06:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-01-13 06:30:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-01-13 07:00:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-01-13 07:30:00,5.4048,1.5764,5.63,0.0,0.0,0.0,5.4048,1.5764,5.63,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-01-13 08:00:00,5.76,1.6800000000000002,6.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-01-13 08:30:00,5.7792,1.6856,6.02,0.0,0.0,0.0,5.7792,1.6856,6.02,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2020-01-13 09:00:00,5.8656,1.7107999999999999,6.11,0.0,0.0,0.0,5.8656,1.7107999999999999,6.11,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2020-01-13 09:30:00,6.0096,1.7528000000000001,6.26,0.0,0.0,0.0,6.0096,1.7528000000000001,6.26,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24
2020-01-13 10:00:00,5.6928,1.6604,5.93,0.0,0.0,0.0,5.6928,1.6604,5.93,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-01-13 10:30:00,5.952,1.736,6.2,0.0,0.0,0.0,5.952,1.736,6.2,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2020-01-13 11:00:00,5.952,1.736,6.2,0.0,0.0,0.0,5.952,1.736,6.2,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-01-13 11:30:00,6.1728,1.8004,6.43,0.0,0.0,0.0,6.1728,1.8004,6.43,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2020-01-13 12:00:00,6.1728,1.8004,6.43,0.0,0.0,0.0,6.1728,1.8004,6.43,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2020-01-13 12:30:00,6.0672,1.7696,6.32,0.0,0.0,0.0,6.0672,1.7696,6.32,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2020-01-13 13:00:00,5.94816,1.73488,6.196,0.00576,0.00168,0.006,5.9424,1.7332,6.19,4.06656,1.18608,4.236,0.00576,0.00168,0.006,4.0608,1.1844000000000001,4.23
2020-01-13 13:30:00,6.08448,1.7746400000000002,6.338,0.007680000000000001,0.0022400000000000002,0.008,6.0768,1.7724000000000002,6.33,3.99168,1.16424,4.158,0.007680000000000001,0.0022400000000000002,0.008,3.984,1.162,4.15
2020-01-13 14:00:00,5.89392,1.71906,6.1395,0.009120000000000001,0.00266,0.0095,5.8848,1.7164000000000001,6.13,3.90672,1.13946,4.0695,0.009120000000000001,0.00266,0.0095,3.8976,1.1368,4.06
2020-01-13 14:30:00,5.97984,1.7441200000000001,6.229,0.00864,0.00252,0.009000000000000001,5.9712,1.7416,6.22,3.90624,1.13932,4.069,0.00864,0.00252,0.009000000000000001,3.8976,1.1368,4.06
2020-01-13 15:00:00,5.94384,1.7336200000000002,6.1915,0.011040000000000001,0.00322,0.0115,5.9328,1.7304,6.18,3.82224,1.11482,3.9815,0.011040000000000001,0.00322,0.0115,3.8112,1.1116,3.9699999999999998
2020-01-13 15:30:00,6.0504,1.7647,6.3025,0.012,0.0035,0.0125,6.0384,1.7612,6.29,3.9576000000000002,1.1543,4.1225,0.012,0.0035,0.0125,3.9455999999999998,1.1508,4.11
2020-01-13 16:00:00,5.9136,1.7248,6.16,0.0,0.0,0.0,5.9136,1.7248,6.16,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2020-01-13 16:30:00,5.7312,1.6716000000000002,5.97,0.0,0.0,0.0,5.7312,1.6716000000000002,5.97,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2020-01-13 17:00:00,5.8272,1.6996,6.07,0.0,0.0,0.0,5.8272,1.6996,6.07,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2020-01-13 17:30:00,5.7024,1.6632,5.94,0.0,0.0,0.0,5.7024,1.6632,5.94,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2020-01-13 18:00:00,5.6352,1.6436000000000002,5.87,0.0,0.0,0.0,5.6352,1.6436000000000002,5.87,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2020-01-13 18:30:00,5.5008,1.6044,5.73,0.0,0.0,0.0,5.5008,1.6044,5.73,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-01-13 19:00:00,5.2704,1.5372,5.49,0.0,0.0,0.0,5.2704,1.5372,5.49,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-01-13 19:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-01-13 20:00:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-01-13 20:30:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-01-13 21:00:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-01-13 21:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-01-13 22:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-01-13 22:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-01-13 23:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-01-13 23:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-01-14 00:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-01-14 00:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-01-14 01:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-01-14 01:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-01-14 02:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-01-14 02:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-01-14 03:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-01-14 03:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-01-14 04:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-01-14 04:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-01-14 05:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-01-14 05:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-01-14 06:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-01-14 06:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-01-14 07:00:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-01-14 07:30:00,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2020-01-14 08:00:00,5.7504,1.6772,5.99,0.0,0.0,0.0,5.7504,1.6772,5.99,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
