Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-14 08:30:00,5.80848,1.69414,6.0505,0.00048000000000000007,0.00014000000000000001,0.0005,5.808,1.694,6.05,3.85968,1.12574,4.0205,0.00048000000000000007,0.00014000000000000001,0.0005,3.8592,1.1256,4.02
2020-01-14 09:00:00,5.7768,1.6849,6.0175,0.016800000000000002,0.0049,0.0175,5.76,1.6800000000000002,6.0,3.636,1.0605,3.7875,0.016800000000000002,0.0049,0.0175,3.6192,1.0556,3.77
2020-01-14 09:30:00,5.9942400000000005,1.74832,6.244,0.01344,0.003920000000000001,0.014,5.9808,1.7444000000000002,6.23,3.77664,1.10152,3.934,0.01344,0.003920000000000001,0.014,3.7632,1.0976,3.92
2020-01-14 10:00:00,5.9712,1.7416,6.22,0.009600000000000001,0.0028,0.01,5.9616,1.7388,6.21,3.7248,1.0864,3.88,0.009600000000000001,0.0028,0.01,3.7152000000000003,1.0836000000000001,3.87
2020-01-14 10:30:00,5.8944,1.7192,6.14,0.0,0.0,0.0,5.8944,1.7192,6.14,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2020-01-14 11:00:00,5.97168,1.74174,6.2205,0.00048000000000000007,0.00014000000000000001,0.0005,5.9712,1.7416,6.22,4.12848,1.20414,4.3004999999999995,0.00048000000000000007,0.00014000000000000001,0.0005,4.128,1.204,4.3
2020-01-14 11:30:00,6.12624,1.78682,6.3815,0.00144,0.00042,0.0015,6.1248,1.7864,6.38,4.14864,1.21002,4.3215,0.00144,0.00042,0.0015,4.1472,1.2096,4.32
2020-01-14 12:00:00,6.2112,1.8115999999999999,6.47,0.0,0.0,0.0,6.2112,1.8115999999999999,6.47,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2020-01-14 12:30:00,6.0288,1.7584,6.28,0.0,0.0,0.0,6.0288,1.7584,6.28,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2020-01-14 13:00:00,6.0672,1.7696,6.32,0.0,0.0,0.0,6.0672,1.7696,6.32,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2020-01-14 13:30:00,6.1152,1.7836,6.37,0.0,0.0,0.0,6.1152,1.7836,6.37,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2020-01-14 14:00:00,6.0864,1.7752,6.34,0.0,0.0,0.0,6.0864,1.7752,6.34,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-01-14 14:30:00,6.0096,1.7528000000000001,6.26,0.0,0.0,0.0,6.0096,1.7528000000000001,6.26,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-01-14 15:00:00,6.0384,1.7612,6.29,0.0,0.0,0.0,6.0384,1.7612,6.29,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-01-14 15:30:00,5.952,1.736,6.2,0.0,0.0,0.0,5.952,1.736,6.2,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2020-01-14 16:00:00,5.8176,1.6968,6.06,0.0,0.0,0.0,5.8176,1.6968,6.06,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-01-14 16:30:00,5.8944,1.7192,6.14,0.0,0.0,0.0,5.8944,1.7192,6.14,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2020-01-14 17:00:00,5.8752,1.7136,6.12,0.0,0.0,0.0,5.8752,1.7136,6.12,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2020-01-14 17:30:00,5.712,1.666,5.95,0.0,0.0,0.0,5.712,1.666,5.95,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2020-01-14 18:00:00,5.712,1.666,5.95,0.0,0.0,0.0,5.712,1.666,5.95,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2020-01-14 18:30:00,5.6448,1.6464,5.88,0.0,0.0,0.0,5.6448,1.6464,5.88,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-01-14 19:00:00,5.424,1.5819999999999999,5.65,0.0,0.0,0.0,5.424,1.5819999999999999,5.65,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2020-01-14 19:30:00,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-01-14 20:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-01-14 20:30:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-01-14 21:00:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-01-14 21:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-01-14 22:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2020-01-14 22:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-01-14 23:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-01-14 23:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-01-15 00:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-01-15 00:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-01-15 01:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-01-15 01:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-01-15 02:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-01-15 02:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-01-15 03:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-01-15 03:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-01-15 04:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-01-15 04:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-01-15 05:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-01-15 05:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-01-15 06:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-01-15 06:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-01-15 07:00:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-01-15 07:30:00,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-01-15 08:00:00,5.8464,1.7052,6.09,0.0,0.0,0.0,5.8464,1.7052,6.09,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-01-15 08:30:00,5.83008,1.70044,6.073,0.00288,0.00084,0.003,5.8272,1.6996,6.07,3.93888,1.14884,4.103,0.00288,0.00084,0.003,3.936,1.148,4.1
2020-01-15 09:00:00,5.7820800000000006,1.6864400000000002,6.023,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.7696000000000005,1.6828,6.01,3.94848,1.15164,4.113,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.936,1.148,4.1
2020-01-15 09:30:00,5.97024,1.74132,6.219,0.00864,0.00252,0.009000000000000001,5.9616,1.7388,6.21,4.07904,1.18972,4.249,0.00864,0.00252,0.009000000000000001,4.0704,1.1872,4.24
2020-01-15 10:00:00,5.90448,1.72214,6.1505,0.01008,0.0029400000000000003,0.0105,5.8944,1.7192,6.14,4.03248,1.17614,4.2005,0.01008,0.0029400000000000003,0.0105,4.0224,1.1732,4.19
2020-01-15 10:30:00,5.85168,1.70674,6.0955,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.8464,1.7052,6.09,4.20048,1.2251400000000001,4.3755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,4.1952,1.2236,4.37
2020-01-15 11:00:00,5.7504,1.6772,5.99,0.0,0.0,0.0,5.7504,1.6772,5.99,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2020-01-15 11:30:00,5.7312,1.6716000000000002,5.97,0.0,0.0,0.0,5.7312,1.6716000000000002,5.97,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2020-01-15 12:00:00,5.3472,1.5596,5.57,0.0,0.0,0.0,5.3472,1.5596,5.57,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-01-15 12:30:00,5.3976,1.5743,5.6225000000000005,0.0024000000000000002,0.0007,0.0025,5.3952,1.5735999999999999,5.62,3.8424,1.1207,4.0025,0.0024000000000000002,0.0007,0.0025,3.84,1.12,4.0
2020-01-15 13:00:00,5.3136,1.5498,5.535,0.0048000000000000004,0.0014,0.005,5.3088,1.5484,5.53,3.8736,1.1298,4.035,0.0048000000000000004,0.0014,0.005,3.8688000000000002,1.1284,4.03
2020-01-15 13:30:00,5.28,1.54,5.5,0.0,0.0,0.0,5.28,1.54,5.5,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2020-01-15 14:00:00,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-01-15 14:30:00,5.616,1.638,5.85,0.0,0.0,0.0,5.616,1.638,5.85,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-01-15 15:00:00,5.4528,1.5904,5.68,0.0,0.0,0.0,5.4528,1.5904,5.68,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-01-15 15:30:00,5.5488,1.6184,5.78,0.0,0.0,0.0,5.5488,1.6184,5.78,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2020-01-15 16:00:00,5.7792,1.6856,6.02,0.0,0.0,0.0,5.7792,1.6856,6.02,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2020-01-15 16:30:00,5.712,1.666,5.95,0.0,0.0,0.0,5.712,1.666,5.95,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2020-01-15 17:00:00,5.8176,1.6968,6.06,0.0,0.0,0.0,5.8176,1.6968,6.06,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6
2020-01-15 17:30:00,5.6832,1.6576,5.92,0.0,0.0,0.0,5.6832,1.6576,5.92,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63
2020-01-15 18:00:00,5.6448,1.6464,5.88,0.0,0.0,0.0,5.6448,1.6464,5.88,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62
2020-01-15 18:30:00,5.5104,1.6072000000000002,5.74,0.0,0.0,0.0,5.5104,1.6072000000000002,5.74,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2020-01-15 19:00:00,5.4048,1.5764,5.63,0.0,0.0,0.0,5.4048,1.5764,5.63,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2020-01-15 19:30:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2020-01-15 20:00:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-01-15 20:30:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-01-15 21:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-01-15 21:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-01-15 22:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-01-15 22:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-01-15 23:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-01-15 23:30:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-01-16 00:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-01-16 00:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-01-16 01:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-01-16 01:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-01-16 02:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-01-16 02:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-01-16 03:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-01-16 03:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-01-16 04:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-01-16 04:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-01-16 05:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-01-16 05:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-01-16 06:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-01-16 06:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-01-16 07:00:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-01-16 07:30:00,5.4336,1.5848,5.66,0.0,0.0,0.0,5.4336,1.5848,5.66,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-01-16 08:00:00,5.8464,1.7052,6.09,0.0,0.0,0.0,5.8464,1.7052,6.09,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2020-01-16 08:30:00,6.0,1.75,6.25,0.0,0.0,0.0,6.0,1.75,6.25,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2020-01-16 09:00:00,5.9328,1.7304,6.18,0.0,0.0,0.0,5.9328,1.7304,6.18,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-01-16 09:30:00,5.8824000000000005,1.7157,6.1275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.8752,1.7136,6.12,4.0488,1.1809,4.2175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.0416,1.1788,4.21
2020-01-16 10:00:00,5.63472,1.6434600000000001,5.8695,0.009120000000000001,0.00266,0.0095,5.6256,1.6408,5.86,3.91632,1.14226,4.0795,0.009120000000000001,0.00266,0.0095,3.9072,1.1396,4.07
2020-01-16 10:30:00,5.63424,1.6433200000000001,5.869,0.00864,0.00252,0.009000000000000001,5.6256,1.6408,5.86,4.05984,1.18412,4.229,0.00864,0.00252,0.009000000000000001,4.0512,1.1816,4.22
2020-01-16 11:00:00,5.97552,1.74286,6.2245,0.00432,0.00126,0.0045000000000000005,5.9712,1.7416,6.22,4.15152,1.21086,4.3245000000000005,0.00432,0.00126,0.0045000000000000005,4.1472,1.2096,4.32
2020-01-16 11:30:00,5.8464,1.7052,6.09,0.0,0.0,0.0,5.8464,1.7052,6.09,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2020-01-16 12:00:00,5.712,1.666,5.95,0.0,0.0,0.0,5.712,1.666,5.95,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2020-01-16 12:30:00,5.8176,1.6968,6.06,0.0,0.0,0.0,5.8176,1.6968,6.06,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2020-01-16 13:00:00,5.8056,1.6933,6.0475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.7984,1.6912,6.04,4.1544,1.2117,4.3275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.1472,1.2096,4.32
2020-01-16 13:30:00,5.93328,1.73054,6.1805,0.00048000000000000007,0.00014000000000000001,0.0005,5.9328,1.7304,6.18,4.32048,1.26014,4.5005,0.00048000000000000007,0.00014000000000000001,0.0005,4.32,1.26,4.5
2020-01-16 14:00:00,5.9328,1.7304,6.18,0.0,0.0,0.0,5.9328,1.7304,6.18,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2020-01-16 14:30:00,5.7984,1.6912,6.04,0.0,0.0,0.0,5.7984,1.6912,6.04,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2020-01-16 15:00:00,5.8464,1.7052,6.09,0.0,0.0,0.0,5.8464,1.7052,6.09,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2020-01-16 15:30:00,5.904,1.722,6.15,0.0,0.0,0.0,5.904,1.722,6.15,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2020-01-16 16:00:00,5.7408,1.6743999999999999,5.98,0.0,0.0,0.0,5.7408,1.6743999999999999,5.98,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47
2020-01-16 16:30:00,5.712,1.666,5.95,0.0,0.0,0.0,5.712,1.666,5.95,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53
2020-01-16 17:00:00,5.7408,1.6743999999999999,5.98,0.0,0.0,0.0,5.7408,1.6743999999999999,5.98,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68
2020-01-16 17:30:00,5.7984,1.6912,6.04,0.0,0.0,0.0,5.7984,1.6912,6.04,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64
2020-01-16 18:00:00,5.5584,1.6212,5.79,0.0,0.0,0.0,5.5584,1.6212,5.79,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59
2020-01-16 18:30:00,5.4336,1.5848,5.66,0.0,0.0,0.0,5.4336,1.5848,5.66,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2020-01-16 19:00:00,5.2704,1.5372,5.49,0.0,0.0,0.0,5.2704,1.5372,5.49,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2020-01-16 19:30:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-01-16 20:00:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-01-16 20:30:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-01-16 21:00:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-01-16 21:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-01-16 22:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-01-16 22:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-01-16 23:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-01-16 23:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-01-17 00:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-01-17 00:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-01-17 01:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-01-17 01:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-01-17 02:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-01-17 02:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-01-17 03:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-01-17 03:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-01-17 04:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-01-17 04:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-01-17 05:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-01-17 05:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-01-17 06:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-01-17 06:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-01-17 07:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-01-17 07:30:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-01-17 08:00:00,5.4912,1.6016,5.72,0.0,0.0,0.0,5.4912,1.6016,5.72,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-01-17 08:30:00,5.6064,1.6352,5.84,0.0,0.0,0.0,5.6064,1.6352,5.84,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-01-17 09:00:00,5.5392,1.6156000000000001,5.77,0.0,0.0,0.0,5.5392,1.6156000000000001,5.77,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2020-01-17 09:30:00,5.808,1.694,6.05,0.0,0.0,0.0,5.808,1.694,6.05,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-01-17 10:00:00,5.6832,1.6576,5.92,0.0,0.0,0.0,5.6832,1.6576,5.92,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-01-17 10:30:00,5.7984,1.6912,6.04,0.0,0.0,0.0,5.7984,1.6912,6.04,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2020-01-17 11:00:00,5.80608,1.69344,6.048,0.007680000000000001,0.0022400000000000002,0.008,5.7984,1.6912,6.04,3.89568,1.13624,4.058,0.007680000000000001,0.0022400000000000002,0.008,3.888,1.134,4.05
2020-01-17 11:30:00,5.88384,1.71612,6.129,0.00864,0.00252,0.009000000000000001,5.8752,1.7136,6.12,3.99264,1.16452,4.159,0.00864,0.00252,0.009000000000000001,3.984,1.162,4.15
2020-01-17 12:00:00,5.86272,1.7099600000000001,6.107,0.00672,0.0019600000000000004,0.007,5.856,1.708,6.1,4.03872,1.1779600000000001,4.207,0.00672,0.0019600000000000004,0.007,4.032,1.176,4.2
2020-01-17 12:30:00,6.00912,1.75266,6.2595,0.009120000000000001,0.00266,0.0095,6.0,1.75,6.25,4.14672,1.20946,4.3195,0.009120000000000001,0.00266,0.0095,4.1376,1.2068,4.31
2020-01-17 13:00:00,5.6616,1.6513,5.8975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.6544,1.6492,5.89,4.0776,1.1893,4.2475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.0704,1.1872,4.24
2020-01-17 13:30:00,5.78976,1.6886800000000002,6.031,0.0009600000000000001,0.00028000000000000003,0.001,5.7888,1.6884000000000001,6.03,4.05216,1.18188,4.221,0.0009600000000000001,0.00028000000000000003,0.001,4.0512,1.1816,4.22
2020-01-17 14:00:00,5.568,1.624,5.8,0.0,0.0,0.0,5.568,1.624,5.8,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2020-01-17 14:30:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-01-17 15:00:00,5.2704,1.5372,5.49,0.0,0.0,0.0,5.2704,1.5372,5.49,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2020-01-17 15:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-01-17 16:00:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2020-01-17 16:30:00,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2020-01-17 17:00:00,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-01-17 17:30:00,5.2992,1.5455999999999999,5.52,0.0,0.0,0.0,5.2992,1.5455999999999999,5.52,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2020-01-17 18:00:00,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-01-17 18:30:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-01-17 19:00:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2020-01-17 19:30:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-01-17 20:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-01-17 20:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-01-17 21:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-01-17 21:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2020-01-17 22:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-01-17 22:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-01-17 23:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-01-17 23:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-01-18 00:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-01-18 00:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-01-18 01:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-01-18 01:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-01-18 02:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-01-18 02:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-01-18 03:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-01-18 03:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-01-18 04:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-01-18 04:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-01-18 05:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-01-18 05:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-01-18 06:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-01-18 06:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-01-18 07:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-01-18 07:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-01-18 08:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-01-18 08:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-01-18 09:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-01-18 09:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-01-18 10:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-01-18 10:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-01-18 11:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-01-18 11:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-01-18 12:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-01-18 12:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-01-18 13:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-01-18 13:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-01-18 14:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-01-18 14:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-01-18 15:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-01-18 15:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-01-18 16:00:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-01-18 16:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-01-18 17:00:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-01-18 17:30:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-01-18 18:00:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2020-01-18 18:30:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-01-18 19:00:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2020-01-18 19:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-01-18 20:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-01-18 20:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-01-18 21:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-01-18 21:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-01-18 22:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-01-18 22:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-01-18 23:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-01-18 23:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-01-19 00:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-01-19 00:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-01-19 01:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-01-19 01:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-01-19 02:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-01-19 02:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-01-19 03:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-01-19 03:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-01-19 04:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-01-19 04:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-01-19 05:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-01-19 05:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-01-19 06:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-01-19 06:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-01-19 07:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-01-19 07:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-01-19 08:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-01-19 08:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-01-19 09:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-01-19 09:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-01-19 10:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-01-19 10:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-01-19 11:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-01-19 11:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-01-19 12:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-01-19 12:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-01-19 13:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-01-19 13:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-01-19 14:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-01-19 14:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-01-19 15:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-01-19 15:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-01-19 16:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-01-19 16:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-01-19 17:00:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2020-01-19 17:30:00,5.232,1.526,5.45,0.0,0.0,0.0,5.232,1.526,5.45,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-01-19 18:00:00,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-01-19 18:30:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-01-19 19:00:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-01-19 19:30:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-01-19 20:00:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-01-19 20:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-01-19 21:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-01-19 21:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-01-19 22:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-01-19 22:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-01-19 23:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-01-19 23:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-01-20 00:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-01-20 00:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-01-20 01:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-01-20 01:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-01-20 02:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-01-20 02:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-01-20 03:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-01-20 03:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-01-20 04:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-01-20 04:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-01-20 05:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-01-20 05:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-01-20 06:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-01-20 06:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-01-20 07:00:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-01-20 07:30:00,5.3856,1.5708,5.61,0.0,0.0,0.0,5.3856,1.5708,5.61,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2020-01-20 08:00:00,5.8656,1.7107999999999999,6.11,0.0,0.0,0.0,5.8656,1.7107999999999999,6.11,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2020-01-20 08:30:00,6.0384,1.7612,6.29,0.0,0.0,0.0,6.0384,1.7612,6.29,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2020-01-20 09:00:00,5.952,1.736,6.2,0.0,0.0,0.0,5.952,1.736,6.2,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2020-01-20 09:30:00,5.93856,1.73208,6.186,0.00576,0.00168,0.006,5.9328,1.7304,6.18,4.05696,1.18328,4.226,0.00576,0.00168,0.006,4.0512,1.1816,4.22
2020-01-20 10:00:00,5.84736,1.70548,6.091,0.010560000000000002,0.0030800000000000003,0.011,5.8368,1.7024,6.08,3.85056,1.12308,4.011,0.010560000000000002,0.0030800000000000003,0.011,3.84,1.12,4.0
2020-01-20 10:30:00,5.8392,1.7031,6.0825,0.012,0.0035,0.0125,5.8272,1.6996,6.07,3.852,1.1235,4.0125,0.012,0.0035,0.0125,3.84,1.12,4.0
2020-01-20 11:00:00,5.9596800000000005,1.73824,6.208,0.007680000000000001,0.0022400000000000002,0.008,5.952,1.736,6.2,3.97248,1.1586400000000001,4.138,0.007680000000000001,0.0022400000000000002,0.008,3.9648,1.1564,4.13
2020-01-20 11:30:00,5.80752,1.69386,6.0495,0.009120000000000001,0.00266,0.0095,5.7984,1.6912,6.04,3.86832,1.12826,4.0295,0.009120000000000001,0.00266,0.0095,3.8592,1.1256,4.02
2020-01-20 12:00:00,5.79504,1.69022,6.0365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.7888,1.6884000000000001,6.03,3.77904,1.10222,3.9365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.7728,1.1004,3.93
2020-01-20 12:30:00,5.66256,1.65158,5.8985,0.00816,0.00238,0.0085,5.6544,1.6492,5.89,3.83856,1.11958,3.9985,0.00816,0.00238,0.0085,3.8304,1.1172,3.99
2020-01-20 13:00:00,5.53824,1.61532,5.769,0.00864,0.00252,0.009000000000000001,5.5296,1.6128,5.76,3.8102400000000003,1.11132,3.969,0.00864,0.00252,0.009000000000000001,3.8016,1.1088,3.96
2020-01-20 13:30:00,5.5752,1.6261,5.8075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.568,1.624,5.8,3.7416,1.0913,3.8975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.7344,1.0892,3.89
2020-01-20 14:00:00,5.39712,1.57416,5.622,0.01152,0.00336,0.012,5.3856,1.5708,5.61,3.64032,1.06176,3.792,0.01152,0.00336,0.012,3.6288,1.0584,3.7800000000000002
2020-01-20 14:30:00,5.676,1.6555,5.9125,0.0024000000000000002,0.0007,0.0025,5.6736,1.6548,5.91,3.7368,1.0899,3.8925,0.0024000000000000002,0.0007,0.0025,3.7344,1.0892,3.89
2020-01-20 15:00:00,5.6448,1.6464,5.88,0.0,0.0,0.0,5.6448,1.6464,5.88,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-01-20 15:30:00,5.7216000000000005,1.6688,5.96,0.0,0.0,0.0,5.7216000000000005,1.6688,5.96,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-01-20 16:00:00,5.9232,1.7276,6.17,0.0,0.0,0.0,5.9232,1.7276,6.17,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2020-01-20 16:30:00,6.048,1.764,6.3,0.0,0.0,0.0,6.048,1.764,6.3,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2020-01-20 17:00:00,5.952,1.736,6.2,0.0,0.0,0.0,5.952,1.736,6.2,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2020-01-20 17:30:00,5.9712,1.7416,6.22,0.0,0.0,0.0,5.9712,1.7416,6.22,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2020-01-20 18:00:00,5.8176,1.6968,6.06,0.0,0.0,0.0,5.8176,1.6968,6.06,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42
2020-01-20 18:30:00,5.7792,1.6856,6.02,0.0,0.0,0.0,5.7792,1.6856,6.02,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2020-01-20 19:00:00,5.5392,1.6156000000000001,5.77,0.0,0.0,0.0,5.5392,1.6156000000000001,5.77,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-01-20 19:30:00,5.28,1.54,5.5,0.0,0.0,0.0,5.28,1.54,5.5,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2020-01-20 20:00:00,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-01-20 20:30:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-01-20 21:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-01-20 21:30:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-01-20 22:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-01-20 22:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-01-20 23:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-01-20 23:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-01-21 00:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-01-21 00:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-01-21 01:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-01-21 01:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-01-21 02:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-01-21 02:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-01-21 03:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-01-21 03:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-01-21 04:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-01-21 04:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-01-21 05:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-01-21 05:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-01-21 06:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-01-21 06:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-01-21 07:00:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-01-21 07:30:00,5.5488,1.6184,5.78,0.0,0.0,0.0,5.5488,1.6184,5.78,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2020-01-21 08:00:00,5.87856,1.7145800000000002,6.1235,0.00336,0.0009800000000000002,0.0035,5.8752,1.7136,6.12,4.05456,1.18258,4.2235,0.00336,0.0009800000000000002,0.0035,4.0512,1.1816,4.22
2020-01-21 08:30:00,6.2136,1.8123,6.4725,0.012,0.0035,0.0125,6.2016,1.8088000000000002,6.46,4.0056,1.1683,4.1725,0.012,0.0035,0.0125,3.9936,1.1648,4.16
2020-01-21 09:00:00,6.30768,1.83974,6.5705,0.01008,0.0029400000000000003,0.0105,6.2976,1.8368,6.5600000000000005,3.90768,1.13974,4.0705,0.01008,0.0029400000000000003,0.0105,3.8976,1.1368,4.06
2020-01-21 09:30:00,6.2856,1.8333,6.5475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,6.2784,1.8312,6.54,3.9912,1.1641,4.1575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.984,1.162,4.15
2020-01-21 10:00:00,6.62544,1.93242,6.9015,0.011040000000000001,0.00322,0.0115,6.6144,1.9292,6.89,3.87984,1.13162,4.0415,0.011040000000000001,0.00322,0.0115,3.8688000000000002,1.1284,4.03
2020-01-21 10:30:00,7.1544,2.0867,7.4525,0.012,0.0035,0.0125,7.1424,2.0832,7.44,3.8808,1.1319,4.0425,0.012,0.0035,0.0125,3.8688000000000002,1.1284,4.03
