Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-21 11:00:00,6.78576,1.97918,7.0685,0.00816,0.00238,0.0085,6.7776,1.9768,7.06,3.84816,1.12238,4.0085,0.00816,0.00238,0.0085,3.84,1.12,4.0
2020-01-21 11:30:00,5.6985600000000005,1.66208,5.936,0.00576,0.00168,0.006,5.6928,1.6604,5.93,3.7977600000000002,1.10768,3.956,0.00576,0.00168,0.006,3.792,1.106,3.95
2020-01-21 12:00:00,5.6928,1.6604,5.93,0.0,0.0,0.0,5.6928,1.6604,5.93,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-01-21 12:30:00,5.5488,1.6184,5.78,0.0,0.0,0.0,5.5488,1.6184,5.78,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-01-21 13:00:00,5.5128,1.6078999999999999,5.7425,0.0024000000000000002,0.0007,0.0025,5.5104,1.6072000000000002,5.74,3.7272,1.0871,3.8825000000000003,0.0024000000000000002,0.0007,0.0025,3.7248,1.0864,3.88
2020-01-21 13:30:00,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2020-01-21 14:00:00,5.4624,1.5932,5.69,0.0,0.0,0.0,5.4624,1.5932,5.69,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-01-21 14:30:00,5.7216000000000005,1.6688,5.96,0.0,0.0,0.0,5.7216000000000005,1.6688,5.96,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-01-21 15:00:00,5.6256,1.6408,5.86,0.0,0.0,0.0,5.6256,1.6408,5.86,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-01-21 15:30:00,5.6928,1.6604,5.93,0.0,0.0,0.0,5.6928,1.6604,5.93,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-01-21 16:00:00,5.5488,1.6184,5.78,0.0,0.0,0.0,5.5488,1.6184,5.78,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-01-21 16:30:00,5.6256,1.6408,5.86,0.0,0.0,0.0,5.6256,1.6408,5.86,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2020-01-21 17:00:00,5.9232,1.7276,6.17,0.0,0.0,0.0,5.9232,1.7276,6.17,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2020-01-21 17:30:00,5.9904,1.7472,6.24,0.0,0.0,0.0,5.9904,1.7472,6.24,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2020-01-21 18:00:00,5.7792,1.6856,6.02,0.0,0.0,0.0,5.7792,1.6856,6.02,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2020-01-21 18:30:00,5.6544,1.6492,5.89,0.0,0.0,0.0,5.6544,1.6492,5.89,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-01-21 19:00:00,5.424,1.5819999999999999,5.65,0.0,0.0,0.0,5.424,1.5819999999999999,5.65,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2020-01-21 19:30:00,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-01-21 20:00:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-01-21 20:30:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2020-01-21 21:00:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-01-21 21:30:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-01-21 22:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-01-21 22:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-01-21 23:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-01-21 23:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-01-22 00:00:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-01-22 00:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-01-22 01:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-01-22 01:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-01-22 02:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-01-22 02:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-01-22 03:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-01-22 03:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-01-22 04:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-01-22 04:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-01-22 05:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-01-22 05:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-01-22 06:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-01-22 06:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-01-22 07:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-01-22 07:30:00,5.52,1.6099999999999999,5.75,0.0,0.0,0.0,5.52,1.6099999999999999,5.75,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-01-22 08:00:00,5.7888,1.6884000000000001,6.03,0.0,0.0,0.0,5.7888,1.6884000000000001,6.03,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-01-22 08:30:00,5.9712,1.7416,6.22,0.0,0.0,0.0,5.9712,1.7416,6.22,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24
2020-01-22 09:00:00,6.0576,1.7668,6.31,0.0,0.0,0.0,6.0576,1.7668,6.31,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2020-01-22 09:30:00,6.13392,1.78906,6.3895,0.009120000000000001,0.00266,0.0095,6.1248,1.7864,6.38,3.98352,1.16186,4.1495,0.009120000000000001,0.00266,0.0095,3.9744,1.1592,4.14
2020-01-22 10:00:00,6.0864,1.7752,6.34,0.0,0.0,0.0,6.0864,1.7752,6.34,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24
2020-01-22 10:30:00,6.0864,1.7752,6.34,0.0,0.0,0.0,6.0864,1.7752,6.34,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2020-01-22 11:00:00,6.0288,1.7584,6.28,0.0,0.0,0.0,6.0288,1.7584,6.28,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2020-01-22 11:30:00,5.856,1.708,6.1,0.0,0.0,0.0,5.856,1.708,6.1,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2020-01-22 12:00:00,5.7504,1.6772,5.99,0.0,0.0,0.0,5.7504,1.6772,5.99,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-01-22 12:30:00,5.8464,1.7052,6.09,0.0,0.0,0.0,5.8464,1.7052,6.09,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-01-22 13:00:00,5.76,1.6800000000000002,6.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2020-01-22 13:30:00,5.7888,1.6884000000000001,6.03,0.0,0.0,0.0,5.7888,1.6884000000000001,6.03,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2020-01-22 14:00:00,5.5968,1.6324,5.83,0.0,0.0,0.0,5.5968,1.6324,5.83,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-01-22 14:30:00,5.5296,1.6128,5.76,0.0,0.0,0.0,5.5296,1.6128,5.76,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2020-01-22 15:00:00,5.6544,1.6492,5.89,0.0,0.0,0.0,5.6544,1.6492,5.89,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-01-22 15:30:00,5.7984,1.6912,6.04,0.0,0.0,0.0,5.7984,1.6912,6.04,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2020-01-22 16:00:00,5.8176,1.6968,6.06,0.0,0.0,0.0,5.8176,1.6968,6.06,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2020-01-22 16:30:00,5.7216000000000005,1.6688,5.96,0.0,0.0,0.0,5.7216000000000005,1.6688,5.96,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-01-22 17:00:00,5.8272,1.6996,6.07,0.0,0.0,0.0,5.8272,1.6996,6.07,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2020-01-22 17:30:00,5.8272,1.6996,6.07,0.0,0.0,0.0,5.8272,1.6996,6.07,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2020-01-22 18:00:00,5.7888,1.6884000000000001,6.03,0.0,0.0,0.0,5.7888,1.6884000000000001,6.03,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2020-01-22 18:30:00,5.7888,1.6884000000000001,6.03,0.0,0.0,0.0,5.7888,1.6884000000000001,6.03,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2020-01-22 19:00:00,5.424,1.5819999999999999,5.65,0.0,0.0,0.0,5.424,1.5819999999999999,5.65,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-01-22 19:30:00,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-01-22 20:00:00,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-01-22 20:30:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-01-22 21:00:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-01-22 21:30:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-01-22 22:00:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-01-22 22:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-01-22 23:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-01-22 23:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-01-23 00:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-01-23 00:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-01-23 01:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-01-23 01:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-01-23 02:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-01-23 02:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-01-23 03:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-01-23 03:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-01-23 04:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-01-23 04:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-01-23 05:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-01-23 05:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-01-23 06:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-01-23 06:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-01-23 07:00:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-01-23 07:30:00,5.4144,1.5792000000000002,5.64,0.0,0.0,0.0,5.4144,1.5792000000000002,5.64,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-01-23 08:00:00,5.904,1.722,6.15,0.0,0.0,0.0,5.904,1.722,6.15,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2020-01-23 08:30:00,6.0,1.75,6.25,0.0,0.0,0.0,6.0,1.75,6.25,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-01-23 09:00:00,5.9808,1.7444000000000002,6.23,0.0,0.0,0.0,5.9808,1.7444000000000002,6.23,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2020-01-23 09:30:00,5.98176,1.74468,6.231,0.0009600000000000001,0.00028000000000000003,0.001,5.9808,1.7444000000000002,6.23,3.96576,1.15668,4.131,0.0009600000000000001,0.00028000000000000003,0.001,3.9648,1.1564,4.13
2020-01-23 10:00:00,6.03408,1.75994,6.2855,0.01488,0.00434,0.0155,6.0192,1.7556,6.27,3.85488,1.1243400000000001,4.0155,0.01488,0.00434,0.0155,3.84,1.12,4.0
2020-01-23 10:30:00,6.03216,1.7593800000000002,6.2835,0.012960000000000001,0.0037800000000000004,0.0135,6.0192,1.7556,6.27,3.9105600000000003,1.14058,4.0735,0.012960000000000001,0.0037800000000000004,0.0135,3.8976,1.1368,4.06
2020-01-23 11:00:00,6.05376,1.7656800000000001,6.306,0.00576,0.00168,0.006,6.048,1.764,6.3,3.97056,1.15808,4.136,0.00576,0.00168,0.006,3.9648,1.1564,4.13
2020-01-23 11:30:00,6.06864,1.7700200000000001,6.3215,0.00144,0.00042,0.0015,6.0672,1.7696,6.32,4.06224,1.18482,4.2315,0.00144,0.00042,0.0015,4.0608,1.1844000000000001,4.23
2020-01-23 12:00:00,6.19632,1.80726,6.4545,0.00432,0.00126,0.0045000000000000005,6.192,1.806,6.45,3.96912,1.15766,4.1345,0.00432,0.00126,0.0045000000000000005,3.9648,1.1564,4.13
2020-01-23 12:30:00,6.06384,1.76862,6.3165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,6.0576,1.7668,6.31,4.07664,1.18902,4.2465,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.0704,1.1872,4.24
2020-01-23 13:00:00,6.09312,1.77716,6.347,0.00672,0.0019600000000000004,0.007,6.0864,1.7752,6.34,4.03872,1.1779600000000001,4.207,0.00672,0.0019600000000000004,0.007,4.032,1.176,4.2
2020-01-23 13:30:00,5.90064,1.7210200000000002,6.1465,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.8944,1.7192,6.14,3.8750400000000003,1.13022,4.0365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.8688000000000002,1.1284,4.03
2020-01-23 14:00:00,5.68032,1.65676,5.917,0.00672,0.0019600000000000004,0.007,5.6736,1.6548,5.91,3.78912,1.10516,3.947,0.00672,0.0019600000000000004,0.007,3.7824,1.1032,3.94
2020-01-23 14:30:00,5.8176,1.6968,6.06,0.009600000000000001,0.0028,0.01,5.808,1.694,6.05,3.792,1.106,3.95,0.009600000000000001,0.0028,0.01,3.7824,1.1032,3.94
2020-01-23 15:00:00,5.96304,1.73922,6.2115,0.011040000000000001,0.00322,0.0115,5.952,1.736,6.2,3.76464,1.09802,3.9215,0.011040000000000001,0.00322,0.0115,3.7536,1.0948,3.91
2020-01-23 15:30:00,5.7926400000000005,1.68952,6.034,0.01344,0.003920000000000001,0.014,5.7792,1.6856,6.02,3.85344,1.12392,4.014,0.01344,0.003920000000000001,0.014,3.84,1.12,4.0
2020-01-23 16:00:00,5.76384,1.68112,6.004,0.01344,0.003920000000000001,0.014,5.7504,1.6772,5.99,3.89184,1.1351200000000001,4.054,0.01344,0.003920000000000001,0.014,3.8784,1.1312,4.04
2020-01-23 16:30:00,5.83248,1.70114,6.0755,0.01488,0.00434,0.0155,5.8176,1.6968,6.06,3.9220800000000002,1.14394,4.0855,0.01488,0.00434,0.0155,3.9072,1.1396,4.07
2020-01-23 17:00:00,5.80656,1.69358,6.0485,0.01776,0.005180000000000001,0.018500000000000003,5.7888,1.6884000000000001,6.03,4.09776,1.1951800000000001,4.2685,0.01776,0.005180000000000001,0.018500000000000003,4.08,1.19,4.25
2020-01-23 17:30:00,5.8608,1.7094,6.105,0.024,0.007,0.025,5.8368,1.7024,6.08,4.1424,1.2082,4.315,0.024,0.007,0.025,4.1184,1.2012,4.29
2020-01-23 18:00:00,5.8344000000000005,1.7017,6.0775,0.0264,0.0077,0.0275,5.808,1.694,6.05,4.0008,1.1669,4.1675,0.0264,0.0077,0.0275,3.9744,1.1592,4.14
2020-01-23 18:30:00,5.67696,1.65578,5.9135,0.02256,0.006580000000000001,0.0235,5.6544,1.6492,5.89,3.84336,1.12098,4.0035,0.02256,0.006580000000000001,0.0235,3.8208,1.1144,3.98
2020-01-23 19:00:00,5.4336,1.5848,5.66,0.0,0.0,0.0,5.4336,1.5848,5.66,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-01-23 19:30:00,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-01-23 20:00:00,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-01-23 20:30:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-01-23 21:00:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-01-23 21:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-01-23 22:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-01-23 22:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-01-23 23:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-01-23 23:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-01-24 00:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-01-24 00:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-01-24 01:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-01-24 01:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-01-24 02:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-01-24 02:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-01-24 03:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-01-24 03:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-01-24 04:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-01-24 04:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-01-24 05:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-01-24 05:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-01-24 06:00:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-01-24 06:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-01-24 07:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-01-24 07:30:00,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-01-24 08:00:00,5.5968,1.6324,5.83,0.0,0.0,0.0,5.5968,1.6324,5.83,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-01-24 08:30:00,5.74512,1.6756600000000001,5.9845,0.00432,0.00126,0.0045000000000000005,5.7408,1.6743999999999999,5.98,3.8923200000000002,1.13526,4.0545,0.00432,0.00126,0.0045000000000000005,3.888,1.134,4.05
2020-01-24 09:00:00,5.68656,1.6585800000000002,5.9235,0.012960000000000001,0.0037800000000000004,0.0135,5.6736,1.6548,5.91,3.88176,1.13218,4.0435,0.012960000000000001,0.0037800000000000004,0.0135,3.8688000000000002,1.1284,4.03
2020-01-24 09:30:00,5.8512,1.7066,6.095,0.014400000000000001,0.004200000000000001,0.015,5.8368,1.7024,6.08,3.9504,1.1522000000000001,4.115,0.014400000000000001,0.004200000000000001,0.015,3.936,1.148,4.1
2020-01-24 10:00:00,5.86896,1.71178,6.1135,0.012960000000000001,0.0037800000000000004,0.0135,5.856,1.708,6.1,3.94896,1.15178,4.1135,0.012960000000000001,0.0037800000000000004,0.0135,3.936,1.148,4.1
2020-01-24 10:30:00,5.88576,1.7166800000000002,6.131,0.010560000000000002,0.0030800000000000003,0.011,5.8752,1.7136,6.12,4.07136,1.18748,4.241,0.010560000000000002,0.0030800000000000003,0.011,4.0608,1.1844000000000001,4.23
2020-01-24 11:00:00,5.88432,1.7162600000000001,6.1295,0.009120000000000001,0.00266,0.0095,5.8752,1.7136,6.12,4.03152,1.1758600000000001,4.1995000000000005,0.009120000000000001,0.00266,0.0095,4.0224,1.1732,4.19
2020-01-24 11:30:00,5.79792,1.69106,6.0395,0.009120000000000001,0.00266,0.0095,5.7888,1.6884000000000001,6.03,4.05072,1.18146,4.2195,0.009120000000000001,0.00266,0.0095,4.0416,1.1788,4.21
2020-01-24 12:00:00,5.7988800000000005,1.69134,6.0405,0.01008,0.0029400000000000003,0.0105,5.7888,1.6884000000000001,6.03,4.05168,1.18174,4.2205,0.01008,0.0029400000000000003,0.0105,4.0416,1.1788,4.21
2020-01-24 12:30:00,5.8281600000000005,1.69988,6.071,0.010560000000000002,0.0030800000000000003,0.011,5.8176,1.6968,6.06,3.99456,1.1650800000000001,4.161,0.010560000000000002,0.0030800000000000003,0.011,3.984,1.162,4.15
2020-01-24 13:00:00,5.7864,1.6877,6.0275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.7792,1.6856,6.02,3.972,1.1585,4.1375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.9648,1.1564,4.13
2020-01-24 13:30:00,5.63424,1.6433200000000001,5.869,0.00864,0.00252,0.009000000000000001,5.6256,1.6408,5.86,3.97344,1.15892,4.139,0.00864,0.00252,0.009000000000000001,3.9648,1.1564,4.13
2020-01-24 14:00:00,5.3184000000000005,1.5512000000000001,5.54,0.009600000000000001,0.0028,0.01,5.3088,1.5484,5.53,3.7824,1.1032,3.94,0.009600000000000001,0.0028,0.01,3.7728,1.1004,3.93
2020-01-24 14:30:00,5.18592,1.5125600000000001,5.402,0.01152,0.00336,0.012,5.1744,1.5091999999999999,5.39,3.50592,1.02256,3.652,0.01152,0.00336,0.012,3.4944,1.0192,3.64
2020-01-24 15:00:00,5.21472,1.52096,5.432,0.01152,0.00336,0.012,5.2032,1.5176,5.42,3.37152,0.9833600000000001,3.512,0.01152,0.00336,0.012,3.36,0.98,3.5
2020-01-24 15:30:00,5.256,1.533,5.475,0.014400000000000001,0.004200000000000001,0.015,5.2416,1.5288,5.46,3.3936,0.9898,3.535,0.014400000000000001,0.004200000000000001,0.015,3.3792,0.9856,3.52
2020-01-24 16:00:00,5.38368,1.57024,5.608,0.01728,0.00504,0.018000000000000002,5.3664,1.5652,5.59,3.39648,0.9906400000000001,3.5380000000000003,0.01728,0.00504,0.018000000000000002,3.3792,0.9856,3.52
2020-01-24 16:30:00,5.35728,1.56254,5.5805,0.019680000000000003,0.00574,0.0205,5.3376,1.5568,5.5600000000000005,3.52368,1.02774,3.6705,0.019680000000000003,0.00574,0.0205,3.504,1.022,3.65
2020-01-24 17:00:00,5.32224,1.55232,5.5440000000000005,0.02304,0.00672,0.024,5.2992,1.5455999999999999,5.52,3.69984,1.07912,3.854,0.02304,0.00672,0.024,3.6768,1.0724,3.83
2020-01-24 17:30:00,5.38464,1.5705200000000001,5.609,0.027840000000000004,0.00812,0.029,5.3568,1.5624,5.58,3.81984,1.11412,3.979,0.027840000000000004,0.00812,0.029,3.792,1.106,3.95
2020-01-24 18:00:00,5.22384,1.5236200000000002,5.4415,0.030240000000000003,0.008820000000000001,0.0315,5.1936,1.5148000000000001,5.41,3.70704,1.08122,3.8615,0.030240000000000003,0.008820000000000001,0.0315,3.6768,1.0724,3.83
2020-01-24 18:30:00,5.052,1.4735,5.2625,0.0024000000000000002,0.0007,0.0025,5.0496,1.4727999999999999,5.26,3.6408,1.0619,3.7925,0.0024000000000000002,0.0007,0.0025,3.6384,1.0612,3.79
2020-01-24 19:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-01-24 19:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-01-24 20:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-01-24 20:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-01-24 21:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-01-24 21:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-01-24 22:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-01-24 22:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-01-24 23:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-01-24 23:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-01-25 00:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-01-25 00:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-01-25 01:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-01-25 01:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-01-25 02:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-01-25 02:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-01-25 03:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-01-25 03:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-01-25 04:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-01-25 04:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-01-25 05:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-01-25 05:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-01-25 06:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-01-25 06:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-01-25 07:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-01-25 07:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-01-25 08:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-01-25 08:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-01-25 09:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-01-25 09:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-01-25 10:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-01-25 10:30:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-01-25 11:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-01-25 11:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-01-25 12:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-01-25 12:30:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-01-25 13:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-01-25 13:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-01-25 14:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-01-25 14:30:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-01-25 15:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-01-25 15:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-01-25 16:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-01-25 16:30:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-01-25 17:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-01-25 17:30:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-01-25 18:00:00,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-01-25 18:30:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-01-25 19:00:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-01-25 19:30:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-01-25 20:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-01-25 20:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-01-25 21:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-01-25 21:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-01-25 22:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-01-25 22:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-01-25 23:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-01-25 23:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-01-26 00:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-01-26 00:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-01-26 01:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-01-26 01:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-01-26 02:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-01-26 02:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-01-26 03:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-01-26 03:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-01-26 04:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-01-26 04:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-01-26 05:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-01-26 05:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-01-26 06:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-01-26 06:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-01-26 07:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-01-26 07:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-01-26 08:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-01-26 08:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-01-26 09:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-01-26 09:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2020-01-26 10:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-01-26 10:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-01-26 11:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-01-26 11:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-01-26 12:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-01-26 12:30:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-01-26 13:00:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-01-26 13:30:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-01-26 14:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-01-26 14:30:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-01-26 15:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-01-26 15:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-01-26 16:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-01-26 16:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-01-26 17:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-01-26 17:30:00,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-01-26 18:00:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-01-26 18:30:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-01-26 19:00:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-01-26 19:30:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-01-26 20:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-01-26 20:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-01-26 21:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-01-26 21:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-01-26 22:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-01-26 22:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-01-26 23:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-01-26 23:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-01-27 00:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-01-27 00:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-01-27 01:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-01-27 01:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-01-27 02:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-01-27 02:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-01-27 03:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-01-27 03:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-01-27 04:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-01-27 04:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-01-27 05:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-01-27 05:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-01-27 06:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-01-27 06:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-01-27 07:00:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-01-27 07:30:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-01-27 08:00:00,5.5104,1.6072000000000002,5.74,0.0,0.0,0.0,5.5104,1.6072000000000002,5.74,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2020-01-27 08:30:00,5.8459200000000004,1.70506,6.0895,0.009120000000000001,0.00266,0.0095,5.8368,1.7024,6.08,3.89712,1.13666,4.0595,0.009120000000000001,0.00266,0.0095,3.888,1.134,4.05
2020-01-27 09:00:00,5.7168,1.6674,5.955,0.014400000000000001,0.004200000000000001,0.015,5.7024,1.6632,5.94,3.7872,1.1046,3.9450000000000003,0.014400000000000001,0.004200000000000001,0.015,3.7728,1.1004,3.93
2020-01-27 09:30:00,5.70624,1.66432,5.944,0.01344,0.003920000000000001,0.014,5.6928,1.6604,5.93,3.75744,1.09592,3.914,0.01344,0.003920000000000001,0.014,3.7439999999999998,1.092,3.9
2020-01-27 10:00:00,5.47392,1.5965600000000002,5.702,0.01152,0.00336,0.012,5.4624,1.5932,5.69,3.59232,1.04776,3.742,0.01152,0.00336,0.012,3.5808,1.0444,3.73
2020-01-27 10:30:00,5.37648,1.56814,5.6005,0.01008,0.0029400000000000003,0.0105,5.3664,1.5652,5.59,3.66768,1.06974,3.8205,0.01008,0.0029400000000000003,0.0105,3.6576,1.0668,3.81
2020-01-27 11:00:00,5.41248,1.57864,5.638,0.007680000000000001,0.0022400000000000002,0.008,5.4048,1.5764,5.63,3.68448,1.07464,3.838,0.007680000000000001,0.0022400000000000002,0.008,3.6768,1.0724,3.83
2020-01-27 11:30:00,5.30736,1.54798,5.5285,0.00816,0.00238,0.0085,5.2992,1.5455999999999999,5.52,3.63696,1.06078,3.7885,0.00816,0.00238,0.0085,3.6288,1.0584,3.7800000000000002
2020-01-27 12:00:00,5.49024,1.60132,5.719,0.00864,0.00252,0.009000000000000001,5.4816,1.5988,5.71,3.77184,1.10012,3.9290000000000003,0.00864,0.00252,0.009000000000000001,3.7632,1.0976,3.92
2020-01-27 12:30:00,5.59584,1.63212,5.829,0.00864,0.00252,0.009000000000000001,5.5872,1.6296,5.82,3.79104,1.10572,3.949,0.00864,0.00252,0.009000000000000001,3.7824,1.1032,3.94
2020-01-27 13:00:00,5.53968,1.6157400000000002,5.7705,0.01008,0.0029400000000000003,0.0105,5.5296,1.6128,5.76,3.90768,1.13974,4.0705,0.01008,0.0029400000000000003,0.0105,3.8976,1.1368,4.06
2020-01-27 13:30:00,5.56944,1.6244200000000002,5.8015,0.011040000000000001,0.00322,0.0115,5.5584,1.6212,5.79,3.79344,1.10642,3.9515000000000002,0.011040000000000001,0.00322,0.0115,3.7824,1.1032,3.94
2020-01-27 14:00:00,5.70144,1.6629200000000002,5.939,0.00864,0.00252,0.009000000000000001,5.6928,1.6604,5.93,3.75264,1.09452,3.909,0.00864,0.00252,0.009000000000000001,3.7439999999999998,1.092,3.9
2020-01-27 14:30:00,5.8531200000000005,1.70716,6.097,0.00672,0.0019600000000000004,0.007,5.8464,1.7052,6.09,3.89472,1.13596,4.057,0.00672,0.0019600000000000004,0.007,3.888,1.134,4.05
2020-01-27 15:00:00,5.95008,1.73544,6.198,0.007680000000000001,0.0022400000000000002,0.008,5.9424,1.7332,6.19,3.9052800000000003,1.13904,4.068,0.007680000000000001,0.0022400000000000002,0.008,3.8976,1.1368,4.06
2020-01-27 15:30:00,5.8761600000000005,1.71388,6.121,0.010560000000000002,0.0030800000000000003,0.011,5.8656,1.7107999999999999,6.11,3.86016,1.12588,4.021,0.010560000000000002,0.0030800000000000003,0.011,3.8496,1.1228,4.01
2020-01-27 16:00:00,5.9179200000000005,1.72606,6.1645,0.013920000000000002,0.00406,0.0145,5.904,1.722,6.15,3.80592,1.11006,3.9645,0.013920000000000002,0.00406,0.0145,3.792,1.106,3.95
2020-01-27 16:30:00,5.86128,1.70954,6.1055,0.01488,0.00434,0.0155,5.8464,1.7052,6.09,3.80688,1.11034,3.9655,0.01488,0.00434,0.0155,3.792,1.106,3.95
2020-01-27 17:00:00,5.67504,1.65522,5.9115,0.020640000000000002,0.00602,0.021500000000000002,5.6544,1.6492,5.89,3.87024,1.12882,4.0315,0.020640000000000002,0.00602,0.021500000000000002,3.8496,1.1228,4.01
2020-01-27 17:30:00,5.67744,1.65592,5.914,0.02304,0.00672,0.024,5.6544,1.6492,5.89,4.02624,1.17432,4.194,0.02304,0.00672,0.024,4.0032,1.1676,4.17
2020-01-27 18:00:00,5.74896,1.67678,5.9885,0.027360000000000002,0.007980000000000001,0.0285,5.7216000000000005,1.6688,5.96,3.99216,1.16438,4.1585,0.027360000000000002,0.007980000000000001,0.0285,3.9648,1.1564,4.13
2020-01-27 18:30:00,5.5776,1.6268,5.8100000000000005,0.009600000000000001,0.0028,0.01,5.568,1.624,5.8,3.8976,1.1368,4.06,0.009600000000000001,0.0028,0.01,3.888,1.134,4.05
2020-01-27 19:00:00,5.4048,1.5764,5.63,0.0,0.0,0.0,5.4048,1.5764,5.63,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2020-01-27 19:30:00,5.2608,1.5344,5.48,0.0,0.0,0.0,5.2608,1.5344,5.48,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2020-01-27 20:00:00,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2020-01-27 20:30:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-01-27 21:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-01-27 21:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-01-27 22:00:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-01-27 22:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-01-27 23:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-01-27 23:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-01-28 00:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-01-28 00:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-01-28 01:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-01-28 01:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-01-28 02:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-01-28 02:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-01-28 03:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-01-28 03:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-01-28 04:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
