Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-28 04:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-01-28 05:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-01-28 05:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-01-28 06:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-01-28 06:30:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-01-28 07:00:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-01-28 07:30:00,5.5008,1.6044,5.73,0.0,0.0,0.0,5.5008,1.6044,5.73,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-01-28 08:00:00,5.69424,1.6608200000000002,5.9315,0.00144,0.00042,0.0015,5.6928,1.6604,5.93,3.87984,1.13162,4.0415,0.00144,0.00042,0.0015,3.8784,1.1312,4.04
2020-01-28 08:30:00,5.7552,1.6785999999999999,5.995,0.014400000000000001,0.004200000000000001,0.015,5.7408,1.6743999999999999,5.98,3.8064,1.1102,3.965,0.014400000000000001,0.004200000000000001,0.015,3.792,1.106,3.95
2020-01-28 09:00:00,5.8113600000000005,1.6949800000000002,6.0535,0.012960000000000001,0.0037800000000000004,0.0135,5.7984,1.6912,6.04,3.79536,1.10698,3.9535,0.012960000000000001,0.0037800000000000004,0.0135,3.7824,1.1032,3.94
2020-01-28 09:30:00,5.69472,1.6609600000000002,5.932,0.01152,0.00336,0.012,5.6832,1.6576,5.92,3.86112,1.12616,4.022,0.01152,0.00336,0.012,3.8496,1.1228,4.01
2020-01-28 10:00:00,5.78832,1.68826,6.0295,0.009120000000000001,0.00266,0.0095,5.7792,1.6856,6.02,3.81072,1.1114600000000001,3.9695,0.009120000000000001,0.00266,0.0095,3.8016,1.1088,3.96
2020-01-28 10:30:00,5.904,1.722,6.15,0.009600000000000001,0.0028,0.01,5.8944,1.7192,6.14,3.8976,1.1368,4.06,0.009600000000000001,0.0028,0.01,3.888,1.134,4.05
2020-01-28 11:00:00,5.45472,1.59096,5.682,0.0019200000000000003,0.0005600000000000001,0.002,5.4528,1.5904,5.68,3.7747200000000003,1.10096,3.932,0.0019200000000000003,0.0005600000000000001,0.002,3.7728,1.1004,3.93
2020-01-28 11:30:00,5.51616,1.60888,5.746,0.00576,0.00168,0.006,5.5104,1.6072000000000002,5.74,3.67296,1.07128,3.826,0.00576,0.00168,0.006,3.6672000000000002,1.0696,3.8200000000000003
2020-01-28 12:00:00,5.31504,1.55022,5.5365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.3088,1.5484,5.53,3.58704,1.04622,3.7365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.5808,1.0444,3.73
2020-01-28 12:30:00,5.63184,1.64262,5.8665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.6256,1.6408,5.86,3.83664,1.11902,3.9965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.8304,1.1172,3.99
2020-01-28 13:00:00,5.49552,1.6028600000000002,5.7245,0.00432,0.00126,0.0045000000000000005,5.4912,1.6016,5.72,3.83472,1.11846,3.9945,0.00432,0.00126,0.0045000000000000005,3.8304,1.1172,3.99
2020-01-28 13:30:00,5.508,1.6065,5.7375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.5008,1.6044,5.73,3.7512,1.0941,3.9075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.7439999999999998,1.092,3.9
2020-01-28 14:00:00,5.38608,1.57094,5.6105,0.01008,0.0029400000000000003,0.0105,5.376,1.568,5.6,3.57168,1.04174,3.7205,0.01008,0.0029400000000000003,0.0105,3.5616,1.0388,3.71
2020-01-28 14:30:00,5.66592,1.65256,5.902,0.01152,0.00336,0.012,5.6544,1.6492,5.89,3.68832,1.07576,3.842,0.01152,0.00336,0.012,3.6768,1.0724,3.83
2020-01-28 15:00:00,5.6212800000000005,1.63954,5.8555,0.01488,0.00434,0.0155,5.6064,1.6352,5.84,3.65328,1.06554,3.8055,0.01488,0.00434,0.0155,3.6384,1.0612,3.79
2020-01-28 15:30:00,5.70864,1.6650200000000002,5.9465,0.01584,0.00462,0.0165,5.6928,1.6604,5.93,3.7214400000000003,1.08542,3.8765,0.01584,0.00462,0.0165,3.7056,1.0808,3.86
2020-01-28 16:00:00,5.94,1.7325,6.1875,0.016800000000000002,0.0049,0.0175,5.9232,1.7276,6.17,3.7512,1.0941,3.9075,0.016800000000000002,0.0049,0.0175,3.7344,1.0892,3.89
2020-01-28 16:30:00,5.68128,1.65704,5.918,0.01728,0.00504,0.018000000000000002,5.664,1.6520000000000001,5.9,3.80928,1.11104,3.968,0.01728,0.00504,0.018000000000000002,3.792,1.106,3.95
2020-01-28 17:00:00,5.61792,1.63856,5.852,0.021120000000000003,0.0061600000000000005,0.022,5.5968,1.6324,5.83,3.98592,1.16256,4.152,0.021120000000000003,0.0061600000000000005,0.022,3.9648,1.1564,4.13
2020-01-28 17:30:00,5.74704,1.67622,5.9865,0.02544,0.00742,0.026500000000000003,5.7216000000000005,1.6688,5.96,4.10544,1.19742,4.2765,0.02544,0.00742,0.026500000000000003,4.08,1.19,4.25
2020-01-28 18:00:00,5.70384,1.66362,5.9415,0.030240000000000003,0.008820000000000001,0.0315,5.6736,1.6548,5.91,4.06224,1.18482,4.2315,0.030240000000000003,0.008820000000000001,0.0315,4.032,1.176,4.2
2020-01-28 18:30:00,5.53824,1.61532,5.769,0.018240000000000003,0.00532,0.019,5.52,1.6099999999999999,5.75,3.97344,1.15892,4.139,0.018240000000000003,0.00532,0.019,3.9552,1.1536,4.12
2020-01-28 19:00:00,5.3952,1.5735999999999999,5.62,0.0,0.0,0.0,5.3952,1.5735999999999999,5.62,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-01-28 19:30:00,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-01-28 20:00:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-01-28 20:30:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-01-28 21:00:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-01-28 21:30:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-01-28 22:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-01-28 22:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-01-28 23:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-01-28 23:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-01-29 00:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-01-29 00:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-01-29 01:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-01-29 01:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-01-29 02:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-01-29 02:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-01-29 03:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-01-29 03:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-01-29 04:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-01-29 04:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-01-29 05:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-01-29 05:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-01-29 06:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-01-29 06:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-01-29 07:00:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-01-29 07:30:00,5.3664,1.5652,5.59,0.0,0.0,0.0,5.3664,1.5652,5.59,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-01-29 08:00:00,5.69424,1.6608200000000002,5.9315,0.00144,0.00042,0.0015,5.6928,1.6604,5.93,3.98544,1.16242,4.1515,0.00144,0.00042,0.0015,3.984,1.162,4.15
2020-01-29 08:30:00,5.91984,1.72662,6.1665,0.01584,0.00462,0.0165,5.904,1.722,6.15,3.88464,1.13302,4.0465,0.01584,0.00462,0.0165,3.8688000000000002,1.1284,4.03
2020-01-29 09:00:00,5.7340800000000005,1.67244,5.973,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.7216000000000005,1.6688,5.96,3.81408,1.11244,3.973,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.8016,1.1088,3.96
2020-01-29 09:30:00,5.8008,1.6919,6.0425,0.012,0.0035,0.0125,5.7888,1.6884000000000001,6.03,3.8327999999999998,1.1179000000000001,3.9925,0.012,0.0035,0.0125,3.8208,1.1144,3.98
2020-01-29 10:00:00,5.60016,1.63338,5.8335,0.012960000000000001,0.0037800000000000004,0.0135,5.5872,1.6296,5.82,3.65136,1.06498,3.8035,0.012960000000000001,0.0037800000000000004,0.0135,3.6384,1.0612,3.79
2020-01-29 10:30:00,5.63472,1.6434600000000001,5.8695,0.009120000000000001,0.00266,0.0095,5.6256,1.6408,5.86,3.67632,1.07226,3.8295,0.009120000000000001,0.00266,0.0095,3.6672000000000002,1.0696,3.8200000000000003
2020-01-29 11:00:00,5.61312,1.6371600000000002,5.8469999999999995,0.00672,0.0019600000000000004,0.007,5.6064,1.6352,5.84,3.67392,1.07156,3.827,0.00672,0.0019600000000000004,0.007,3.6672000000000002,1.0696,3.8200000000000003
2020-01-29 11:30:00,5.53728,1.61504,5.768,0.007680000000000001,0.0022400000000000002,0.008,5.5296,1.6128,5.76,3.62688,1.0578400000000001,3.778,0.007680000000000001,0.0022400000000000002,0.008,3.6192,1.0556,3.77
2020-01-29 12:00:00,5.49888,1.60384,5.728,0.007680000000000001,0.0022400000000000002,0.008,5.4912,1.6016,5.72,3.6556800000000003,1.06624,3.808,0.007680000000000001,0.0022400000000000002,0.008,3.648,1.064,3.8
2020-01-29 12:30:00,5.4696,1.5953,5.6975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.4624,1.5932,5.69,3.6072,1.0521,3.7575000000000003,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.6,1.05,3.75
2020-01-29 13:00:00,5.66256,1.65158,5.8985,0.00816,0.00238,0.0085,5.6544,1.6492,5.89,3.74256,1.09158,3.8985000000000003,0.00816,0.00238,0.0085,3.7344,1.0892,3.89
2020-01-29 13:30:00,5.83488,1.70184,6.078,0.007680000000000001,0.0022400000000000002,0.008,5.8272,1.6996,6.07,3.8572800000000003,1.12504,4.018,0.007680000000000001,0.0022400000000000002,0.008,3.8496,1.1228,4.01
2020-01-29 14:00:00,5.71104,1.66572,5.949,0.00864,0.00252,0.009000000000000001,5.7024,1.6632,5.94,3.69504,1.07772,3.849,0.00864,0.00252,0.009000000000000001,3.6864,1.0752,3.84
2020-01-29 14:30:00,5.68416,1.65788,5.921,0.010560000000000002,0.0030800000000000003,0.011,5.6736,1.6548,5.91,3.73536,1.08948,3.891,0.010560000000000002,0.0030800000000000003,0.011,3.7248,1.0864,3.88
2020-01-29 15:00:00,5.9544,1.7367,6.2025,0.012,0.0035,0.0125,5.9424,1.7332,6.19,3.708,1.0815,3.8625,0.012,0.0035,0.0125,3.696,1.078,3.85
2020-01-29 15:30:00,5.91744,1.72592,6.164,0.01344,0.003920000000000001,0.014,5.904,1.722,6.15,3.74784,1.09312,3.904,0.01344,0.003920000000000001,0.014,3.7344,1.0892,3.89
2020-01-29 16:00:00,5.84016,1.7033800000000001,6.0835,0.012960000000000001,0.0037800000000000004,0.0135,5.8272,1.6996,6.07,3.86256,1.12658,4.0235,0.012960000000000001,0.0037800000000000004,0.0135,3.8496,1.1228,4.01
2020-01-29 16:30:00,5.90784,1.7231200000000002,6.154,0.01344,0.003920000000000001,0.014,5.8944,1.7192,6.14,3.86304,1.12672,4.024,0.01344,0.003920000000000001,0.014,3.8496,1.1228,4.01
2020-01-29 17:00:00,5.83728,1.70254,6.0805,0.019680000000000003,0.00574,0.0205,5.8176,1.6968,6.06,3.9460800000000003,1.15094,4.1105,0.019680000000000003,0.00574,0.0205,3.9264,1.1452,4.09
2020-01-29 17:30:00,5.7744,1.6842000000000001,6.015,0.024,0.007,0.025,5.7504,1.6772,5.99,3.9696,1.1578,4.135,0.024,0.007,0.025,3.9455999999999998,1.1508,4.11
2020-01-29 18:00:00,5.7384,1.6737000000000002,5.9775,0.0264,0.0077,0.0275,5.712,1.666,5.95,3.972,1.1585,4.1375,0.0264,0.0077,0.0275,3.9455999999999998,1.1508,4.11
2020-01-29 18:30:00,5.49744,1.60342,5.7265,0.01584,0.00462,0.0165,5.4816,1.5988,5.71,3.86544,1.12742,4.0265,0.01584,0.00462,0.0165,3.8496,1.1228,4.01
2020-01-29 19:00:00,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-01-29 19:30:00,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-01-29 20:00:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-01-29 20:30:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-01-29 21:00:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-01-29 21:30:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-01-29 22:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-01-29 22:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-01-29 23:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-01-29 23:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-01-30 00:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-01-30 00:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-01-30 01:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-01-30 01:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-01-30 02:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-01-30 02:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-01-30 03:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-01-30 03:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-01-30 04:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-01-30 04:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-01-30 05:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-01-30 05:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-01-30 06:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-01-30 06:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-01-30 07:00:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-01-30 07:30:00,5.3856,1.5708,5.61,0.0,0.0,0.0,5.3856,1.5708,5.61,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-01-30 08:00:00,5.6832,1.6576,5.92,0.0,0.0,0.0,5.6832,1.6576,5.92,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-01-30 08:30:00,5.8848,1.7164000000000001,6.13,0.0,0.0,0.0,5.8848,1.7164000000000001,6.13,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2020-01-30 09:00:00,5.808,1.694,6.05,0.0,0.0,0.0,5.808,1.694,6.05,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2020-01-30 09:30:00,5.6928,1.6604,5.93,0.0,0.0,0.0,5.6928,1.6604,5.93,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-01-30 10:00:00,5.76,1.6800000000000002,6.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2020-01-30 10:30:00,5.89824,1.72032,6.144,0.0038400000000000005,0.0011200000000000001,0.004,5.8944,1.7192,6.14,3.96864,1.15752,4.134,0.0038400000000000005,0.0011200000000000001,0.004,3.9648,1.1564,4.13
2020-01-30 11:00:00,5.86848,1.71164,6.113,0.00288,0.00084,0.003,5.8656,1.7107999999999999,6.11,3.9100800000000002,1.14044,4.073,0.00288,0.00084,0.003,3.9072,1.1396,4.07
2020-01-30 11:30:00,5.73696,1.67328,5.976,0.00576,0.00168,0.006,5.7312,1.6716000000000002,5.97,3.91296,1.14128,4.076,0.00576,0.00168,0.006,3.9072,1.1396,4.07
2020-01-30 12:00:00,5.96688,1.7403400000000002,6.2155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.9616,1.7388,6.21,3.91248,1.14114,4.0755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.9072,1.1396,4.07
2020-01-30 12:30:00,5.84928,1.7060400000000002,6.093,0.00288,0.00084,0.003,5.8464,1.7052,6.09,3.81408,1.11244,3.973,0.00288,0.00084,0.003,3.8112,1.1116,3.9699999999999998
2020-01-30 13:00:00,5.76624,1.68182,6.0065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.76,1.6800000000000002,6.0,3.8750400000000003,1.13022,4.0365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.8688000000000002,1.1284,4.03
2020-01-30 13:30:00,5.8728,1.7129,6.1175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.8656,1.7107999999999999,6.11,3.8952,1.1360999999999999,4.0575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.888,1.134,4.05
2020-01-30 14:00:00,5.75664,1.67902,5.9965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.7504,1.6772,5.99,3.82704,1.11622,3.9865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.8208,1.1144,3.98
2020-01-30 14:30:00,5.69376,1.6606800000000002,5.931,0.010560000000000002,0.0030800000000000003,0.011,5.6832,1.6576,5.92,3.76416,1.09788,3.9210000000000003,0.010560000000000002,0.0030800000000000003,0.011,3.7536,1.0948,3.91
2020-01-30 15:00:00,5.63616,1.64388,5.871,0.010560000000000002,0.0030800000000000003,0.011,5.6256,1.6408,5.86,3.8217600000000003,1.11468,3.981,0.010560000000000002,0.0030800000000000003,0.011,3.8112,1.1116,3.9699999999999998
2020-01-30 15:30:00,5.65584,1.64962,5.8915,0.011040000000000001,0.00322,0.0115,5.6448,1.6464,5.88,3.77424,1.10082,3.9314999999999998,0.011040000000000001,0.00322,0.0115,3.7632,1.0976,3.92
2020-01-30 16:00:00,5.772,1.6835,6.0125,0.012,0.0035,0.0125,5.76,1.6800000000000002,6.0,3.7752,1.1011,3.9325,0.012,0.0035,0.0125,3.7632,1.0976,3.92
2020-01-30 16:30:00,5.65968,1.65074,5.8955,0.01488,0.00434,0.0155,5.6448,1.6464,5.88,3.73008,1.08794,3.8855,0.01488,0.00434,0.0155,3.7152000000000003,1.0836000000000001,3.87
2020-01-30 17:00:00,5.42256,1.5815800000000002,5.6485,0.01776,0.005180000000000001,0.018500000000000003,5.4048,1.5764,5.63,3.65616,1.06638,3.8085,0.01776,0.005180000000000001,0.018500000000000003,3.6384,1.0612,3.79
2020-01-30 17:30:00,5.5152,1.6086,5.745,0.024,0.007,0.025,5.4912,1.6016,5.72,3.8928000000000003,1.1354,4.055,0.024,0.007,0.025,3.8688000000000002,1.1284,4.03
2020-01-30 18:00:00,5.6616,1.6513,5.8975,0.0264,0.0077,0.0275,5.6352,1.6436000000000002,5.87,3.8184,1.1137,3.9775,0.0264,0.0077,0.0275,3.792,1.106,3.95
2020-01-30 18:30:00,5.34192,1.55806,5.5645,0.00432,0.00126,0.0045000000000000005,5.3376,1.5568,5.5600000000000005,3.8155200000000002,1.11286,3.9745,0.00432,0.00126,0.0045000000000000005,3.8112,1.1116,3.9699999999999998
2020-01-30 19:00:00,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-01-30 19:30:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-01-30 20:00:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-01-30 20:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-01-30 21:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-01-30 21:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-01-30 22:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-01-30 22:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-01-30 23:00:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-01-30 23:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-01-31 00:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-01-31 00:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-01-31 01:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-01-31 01:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-01-31 02:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-01-31 02:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-01-31 03:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-01-31 03:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-01-31 04:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-01-31 04:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-01-31 05:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-01-31 05:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-01-31 06:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-01-31 06:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-01-31 07:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-01-31 07:30:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-01-31 08:00:00,5.3376,1.5568,5.5600000000000005,0.0,0.0,0.0,5.3376,1.5568,5.5600000000000005,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-01-31 08:30:00,5.5296,1.6128,5.76,0.0,0.0,0.0,5.5296,1.6128,5.76,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-01-31 09:00:00,5.55936,1.62148,5.791,0.0009600000000000001,0.00028000000000000003,0.001,5.5584,1.6212,5.79,3.87936,1.13148,4.041,0.0009600000000000001,0.00028000000000000003,0.001,3.8784,1.1312,4.04
2020-01-31 09:30:00,5.66736,1.65298,5.9035,0.012960000000000001,0.0037800000000000004,0.0135,5.6544,1.6492,5.89,3.9873600000000002,1.1629800000000001,4.1535,0.012960000000000001,0.0037800000000000004,0.0135,3.9744,1.1592,4.14
2020-01-31 10:00:00,5.64,1.645,5.875,0.014400000000000001,0.004200000000000001,0.015,5.6256,1.6408,5.86,3.8064,1.1102,3.965,0.014400000000000001,0.004200000000000001,0.015,3.792,1.106,3.95
2020-01-31 10:30:00,5.74848,1.67664,5.9879999999999995,0.007680000000000001,0.0022400000000000002,0.008,5.7408,1.6743999999999999,5.98,3.86688,1.12784,4.028,0.007680000000000001,0.0022400000000000002,0.008,3.8592,1.1256,4.02
2020-01-31 11:00:00,5.72928,1.67104,5.968,0.007680000000000001,0.0022400000000000002,0.008,5.7216000000000005,1.6688,5.96,3.86688,1.12784,4.028,0.007680000000000001,0.0022400000000000002,0.008,3.8592,1.1256,4.02
2020-01-31 11:30:00,5.74944,1.67692,5.989,0.00864,0.00252,0.009000000000000001,5.7408,1.6743999999999999,5.98,3.91584,1.14212,4.079,0.00864,0.00252,0.009000000000000001,3.9072,1.1396,4.07
2020-01-31 12:00:00,5.75616,1.67888,5.996,0.00576,0.00168,0.006,5.7504,1.6772,5.99,3.94176,1.14968,4.106,0.00576,0.00168,0.006,3.936,1.148,4.1
2020-01-31 12:30:00,5.71008,1.66544,5.948,0.007680000000000001,0.0022400000000000002,0.008,5.7024,1.6632,5.94,3.88608,1.13344,4.048,0.007680000000000001,0.0022400000000000002,0.008,3.8784,1.1312,4.04
2020-01-31 13:00:00,5.5440000000000005,1.617,5.775,0.0048000000000000004,0.0014,0.005,5.5392,1.6156000000000001,5.77,3.816,1.113,3.975,0.0048000000000000004,0.0014,0.005,3.8112,1.1116,3.9699999999999998
2020-01-31 13:30:00,5.3256,1.5533000000000001,5.5475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.3184000000000005,1.5512000000000001,5.54,3.7608,1.0969,3.9175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.7536,1.0948,3.91
2020-01-31 14:00:00,5.17248,1.5086400000000002,5.388,0.007680000000000001,0.0022400000000000002,0.008,5.1648,1.5064000000000002,5.38,3.59808,1.04944,3.748,0.007680000000000001,0.0022400000000000002,0.008,3.5904,1.0472,3.74
2020-01-31 14:30:00,5.07312,1.47966,5.2845,0.013920000000000002,0.00406,0.0145,5.0592,1.4756,5.27,3.2875199999999998,0.95886,3.4245,0.013920000000000002,0.00406,0.0145,3.2736,0.9548000000000001,3.41
2020-01-31 15:00:00,5.11104,1.49072,5.324,0.01344,0.003920000000000001,0.014,5.0976,1.4868000000000001,5.31,3.25824,0.95032,3.394,0.01344,0.003920000000000001,0.014,3.2448,0.9464,3.38
2020-01-31 15:30:00,5.01696,1.4632800000000001,5.226,0.015360000000000002,0.0044800000000000005,0.016,5.0016,1.4588,5.21,3.24096,0.9452800000000001,3.376,0.015360000000000002,0.0044800000000000005,0.016,3.2256,0.9408000000000001,3.36
2020-01-31 16:00:00,5.0952,1.4861,5.3075,0.016800000000000002,0.0049,0.0175,5.0784,1.4812,5.29,3.348,0.9765,3.4875,0.016800000000000002,0.0049,0.0175,3.3312,0.9716,3.47
2020-01-31 16:30:00,5.07888,1.48134,5.2905,0.019680000000000003,0.00574,0.0205,5.0592,1.4756,5.27,3.47568,1.01374,3.6205,0.019680000000000003,0.00574,0.0205,3.456,1.008,3.6
2020-01-31 17:00:00,5.09232,1.48526,5.3045,0.023520000000000003,0.006860000000000001,0.0245,5.0688,1.4784000000000002,5.28,3.58512,1.04566,3.7345,0.023520000000000003,0.006860000000000001,0.0245,3.5616,1.0388,3.71
2020-01-31 17:30:00,5.17344,1.50892,5.389,0.027840000000000004,0.00812,0.029,5.1456,1.5008,5.36,3.67584,1.07212,3.829,0.027840000000000004,0.00812,0.029,3.648,1.064,3.8
2020-01-31 18:00:00,5.09472,1.48596,5.307,0.01632,0.00476,0.017,5.0784,1.4812,5.29,3.72192,1.08556,3.877,0.01632,0.00476,0.017,3.7056,1.0808,3.86
2020-01-31 18:30:00,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-01-31 19:00:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-01-31 19:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-01-31 20:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-01-31 20:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-01-31 21:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-01-31 21:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-01-31 22:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-01-31 22:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2020-01-31 23:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-01-31 23:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-02-01 00:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-02-01 00:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-02-01 01:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-02-01 01:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-02-01 02:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-02-01 02:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-02-01 03:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-02-01 03:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-02-01 04:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-02-01 04:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-02-01 05:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-02-01 05:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-02-01 06:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-02-01 06:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-02-01 07:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-02-01 07:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-02-01 08:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-02-01 08:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-02-01 09:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-02-01 09:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-02-01 10:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-02-01 10:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-02-01 11:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-02-01 11:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-02-01 12:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-02-01 12:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-02-01 13:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-02-01 13:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-02-01 14:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-02-01 14:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-02-01 15:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-02-01 15:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-02-01 16:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-02-01 16:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-02-01 17:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-02-01 17:30:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-02-01 18:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2020-02-01 18:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-02-01 19:00:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-02-01 19:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-02-01 20:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-02-01 20:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-02-01 21:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-02-01 21:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-02-01 22:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-02-01 22:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-02-01 23:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-02-01 23:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-02-02 00:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-02-02 00:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-02-02 01:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-02-02 01:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-02-02 02:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-02-02 02:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-02-02 03:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-02-02 03:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-02-02 04:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-02-02 04:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-02-02 05:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-02-02 05:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-02-02 06:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-02-02 06:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-02-02 07:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-02-02 07:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-02-02 08:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-02-02 08:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-02-02 09:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-02-02 09:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-02-02 10:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-02-02 10:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-02-02 11:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-02-02 11:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-02-02 12:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-02-02 12:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-02-02 13:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-02-02 13:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-02-02 14:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-02-02 14:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-02-02 15:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-02-02 15:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-02-02 16:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-02-02 16:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-02-02 17:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-02-02 17:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-02-02 18:00:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-02-02 18:30:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-02-02 19:00:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-02-02 19:30:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2020-02-02 20:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-02-02 20:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-02-02 21:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-02-02 21:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-02-02 22:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-02-02 22:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-02-02 23:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-02-02 23:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-02-03 00:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-02-03 00:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-02-03 01:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-02-03 01:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-02-03 02:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-02-03 02:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-02-03 03:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-02-03 03:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-02-03 04:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-02-03 04:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-02-03 05:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-02-03 05:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-02-03 06:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-02-03 06:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-02-03 07:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-02-03 07:30:00,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2020-02-03 08:00:00,5.568,1.624,5.8,0.0,0.0,0.0,5.568,1.624,5.8,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-02-03 08:30:00,5.6256,1.6408,5.86,0.0,0.0,0.0,5.6256,1.6408,5.86,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-02-03 09:00:00,5.59968,1.63324,5.833,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.5872,1.6296,5.82,3.59328,1.04804,3.743,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.5808,1.0444,3.73
2020-02-03 09:30:00,5.79984,1.69162,6.0415,0.011040000000000001,0.00322,0.0115,5.7888,1.6884000000000001,6.03,3.71664,1.08402,3.8715,0.011040000000000001,0.00322,0.0115,3.7056,1.0808,3.86
2020-02-03 10:00:00,5.7432,1.6751,5.9825,0.012,0.0035,0.0125,5.7312,1.6716000000000002,5.97,3.7272,1.0871,3.8825000000000003,0.012,0.0035,0.0125,3.7152000000000003,1.0836000000000001,3.87
2020-02-03 10:30:00,5.51952,1.60986,5.7495,0.009120000000000001,0.00266,0.0095,5.5104,1.6072000000000002,5.74,3.67632,1.07226,3.8295,0.009120000000000001,0.00266,0.0095,3.6672000000000002,1.0696,3.8200000000000003
2020-02-03 11:00:00,5.47008,1.59544,5.698,0.007680000000000001,0.0022400000000000002,0.008,5.4624,1.5932,5.69,3.6556800000000003,1.06624,3.808,0.007680000000000001,0.0022400000000000002,0.008,3.648,1.064,3.8
2020-02-03 11:30:00,5.15232,1.50276,5.367,0.00672,0.0019600000000000004,0.007,5.1456,1.5008,5.36,3.52992,1.02956,3.677,0.00672,0.0019600000000000004,0.007,3.5232,1.0276,3.67
2020-02-03 12:00:00,5.09616,1.48638,5.3085,0.00816,0.00238,0.0085,5.088,1.484,5.3,3.51216,1.02438,3.6585,0.00816,0.00238,0.0085,3.504,1.022,3.65
2020-02-03 12:30:00,5.20512,1.51816,5.422,0.01152,0.00336,0.012,5.1936,1.5148000000000001,5.41,3.55392,1.03656,3.702,0.01152,0.00336,0.012,3.5423999999999998,1.0332,3.69
2020-02-03 13:00:00,5.00496,1.45978,5.2135,0.012960000000000001,0.0037800000000000004,0.0135,4.992,1.456,5.2,3.54576,1.03418,3.6935000000000002,0.012960000000000001,0.0037800000000000004,0.0135,3.5328,1.0304,3.68
2020-02-03 13:30:00,5.29296,1.54378,5.5135000000000005,0.012960000000000001,0.0037800000000000004,0.0135,5.28,1.54,5.5,3.62256,1.05658,3.7735000000000003,0.012960000000000001,0.0037800000000000004,0.0135,3.6096,1.0528,3.76
2020-02-03 14:00:00,5.38752,1.57136,5.612,0.01152,0.00336,0.012,5.376,1.568,5.6,3.62112,1.05616,3.7720000000000002,0.01152,0.00336,0.012,3.6096,1.0528,3.76
