Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-03 14:30:00,5.42976,1.5836800000000002,5.656,0.015360000000000002,0.0044800000000000005,0.016,5.4144,1.5792000000000002,5.64,3.60576,1.05168,3.7560000000000002,0.015360000000000002,0.0044800000000000005,0.016,3.5904,1.0472,3.74
2020-02-03 15:00:00,5.56608,1.62344,5.798,0.01728,0.00504,0.018000000000000002,5.5488,1.6184,5.78,3.66528,1.06904,3.818,0.01728,0.00504,0.018000000000000002,3.648,1.064,3.8
2020-02-03 15:30:00,5.56176,1.6221800000000002,5.7935,0.012960000000000001,0.0037800000000000004,0.0135,5.5488,1.6184,5.78,3.7089600000000003,1.08178,3.8635,0.012960000000000001,0.0037800000000000004,0.0135,3.696,1.078,3.85
2020-02-03 16:00:00,5.65008,1.6479400000000002,5.8855,0.01488,0.00434,0.0155,5.6352,1.6436000000000002,5.87,3.74928,1.09354,3.9055,0.01488,0.00434,0.0155,3.7344,1.0892,3.89
2020-02-03 16:30:00,5.45136,1.5899800000000002,5.6785,0.01776,0.005180000000000001,0.018500000000000003,5.4336,1.5848,5.66,3.62736,1.05798,3.7785,0.01776,0.005180000000000001,0.018500000000000003,3.6096,1.0528,3.76
2020-02-03 17:00:00,5.45424,1.59082,5.6815,0.020640000000000002,0.00602,0.021500000000000002,5.4336,1.5848,5.66,3.66864,1.07002,3.8215,0.020640000000000002,0.00602,0.021500000000000002,3.648,1.064,3.8
2020-02-03 17:30:00,5.5776,1.6268,5.8100000000000005,0.028800000000000003,0.008400000000000001,0.03,5.5488,1.6184,5.78,3.8688000000000002,1.1284,4.03,0.028800000000000003,0.008400000000000001,0.03,3.84,1.12,4.0
2020-02-03 18:00:00,5.63568,1.6437400000000002,5.8705,0.029280000000000004,0.00854,0.030500000000000003,5.6064,1.6352,5.84,3.86928,1.12854,4.0305,0.029280000000000004,0.00854,0.030500000000000003,3.84,1.12,4.0
2020-02-03 18:30:00,5.46768,1.59474,5.6955,0.01488,0.00434,0.0155,5.4528,1.5904,5.68,3.87408,1.12994,4.0355,0.01488,0.00434,0.0155,3.8592,1.1256,4.02
2020-02-03 19:00:00,5.328,1.554,5.55,0.0,0.0,0.0,5.328,1.554,5.55,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-02-03 19:30:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-02-03 20:00:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-02-03 20:30:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-02-03 21:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-02-03 21:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-02-03 22:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-02-03 22:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-02-03 23:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-02-03 23:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-02-04 00:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-02-04 00:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-02-04 01:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-02-04 01:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-02-04 02:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-02-04 02:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-02-04 03:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-02-04 03:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-02-04 04:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-02-04 04:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-02-04 05:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-02-04 05:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-02-04 06:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-02-04 06:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-02-04 07:00:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-02-04 07:30:00,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2020-02-04 08:00:00,5.712,1.666,5.95,0.0,0.0,0.0,5.712,1.666,5.95,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2020-02-04 08:30:00,5.7312,1.6716000000000002,5.97,0.0,0.0,0.0,5.7312,1.6716000000000002,5.97,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2020-02-04 09:00:00,5.5464,1.6177000000000001,5.7775,0.016800000000000002,0.0049,0.0175,5.5296,1.6128,5.76,3.7416,1.0913,3.8975,0.016800000000000002,0.0049,0.0175,3.7248,1.0864,3.88
2020-02-04 09:30:00,5.62944,1.64192,5.864,0.01344,0.003920000000000001,0.014,5.616,1.638,5.85,3.77664,1.10152,3.934,0.01344,0.003920000000000001,0.014,3.7632,1.0976,3.92
2020-02-04 10:00:00,5.77536,1.6844800000000002,6.016,0.015360000000000002,0.0044800000000000005,0.016,5.76,1.6800000000000002,6.0,3.67296,1.07128,3.826,0.015360000000000002,0.0044800000000000005,0.016,3.6576,1.0668,3.81
2020-02-04 10:30:00,5.8488,1.7059000000000002,6.0925,0.012,0.0035,0.0125,5.8368,1.7024,6.08,3.8712,1.1291,4.0325,0.012,0.0035,0.0125,3.8592,1.1256,4.02
2020-02-04 11:00:00,5.97408,1.7424400000000002,6.223,0.00288,0.00084,0.003,5.9712,1.7416,6.22,3.82368,1.11524,3.983,0.00288,0.00084,0.003,3.8208,1.1144,3.98
2020-02-04 11:30:00,5.85408,1.70744,6.098,0.007680000000000001,0.0022400000000000002,0.008,5.8464,1.7052,6.09,3.74208,1.09144,3.898,0.007680000000000001,0.0022400000000000002,0.008,3.7344,1.0892,3.89
2020-02-04 12:00:00,5.64624,1.64682,5.8815,0.011040000000000001,0.00322,0.0115,5.6352,1.6436000000000002,5.87,3.63024,1.05882,3.7815000000000003,0.011040000000000001,0.00322,0.0115,3.6192,1.0556,3.77
2020-02-04 12:30:00,5.64768,1.64724,5.883,0.009600000000000001,0.0028,0.01,5.63808,1.64444,5.873,3.6316800000000002,1.05924,3.783,0.009600000000000001,0.0028,0.01,3.62208,1.05644,3.773
2020-02-04 13:00:00,5.68464,1.65802,5.9215,0.011040000000000001,0.00322,0.0115,5.6736,1.6548,5.91,3.63984,1.06162,3.7915,0.011040000000000001,0.00322,0.0115,3.6288,1.0584,3.7800000000000002
2020-02-04 13:30:00,5.89824,1.72032,6.144,0.01344,0.003920000000000001,0.014,5.8848,1.7164000000000001,6.13,3.68064,1.07352,3.834,0.01344,0.003920000000000001,0.014,3.6672000000000002,1.0696,3.8200000000000003
2020-02-04 14:00:00,5.77152,1.68336,6.012,0.01152,0.00336,0.012,5.76,1.6800000000000002,6.0,3.59232,1.04776,3.742,0.01152,0.00336,0.012,3.5808,1.0444,3.73
2020-02-04 14:30:00,5.5728,1.6254,5.805,0.014400000000000001,0.004200000000000001,0.015,5.5584,1.6212,5.79,3.6048,1.0514000000000001,3.755,0.014400000000000001,0.004200000000000001,0.015,3.5904,1.0472,3.74
2020-02-04 15:00:00,5.65872,1.65046,5.8945,0.013920000000000002,0.00406,0.0145,5.6448,1.6464,5.88,3.62352,1.05686,3.7745,0.013920000000000002,0.00406,0.0145,3.6096,1.0528,3.76
2020-02-04 15:30:00,5.56512,1.62316,5.797,0.01632,0.00476,0.017,5.5488,1.6184,5.78,3.62592,1.05756,3.777,0.01632,0.00476,0.017,3.6096,1.0528,3.76
2020-02-04 16:00:00,5.7758400000000005,1.68462,6.0165,0.01584,0.00462,0.0165,5.76,1.6800000000000002,6.0,3.68304,1.07422,3.8365,0.01584,0.00462,0.0165,3.6672000000000002,1.0696,3.8200000000000003
2020-02-04 16:30:00,5.39328,1.57304,5.618,0.01728,0.00504,0.018000000000000002,5.376,1.568,5.6,3.56928,1.04104,3.718,0.01728,0.00504,0.018000000000000002,3.552,1.036,3.7
2020-02-04 17:00:00,5.49696,1.60328,5.726,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.472,1.596,5.7,3.63456,1.06008,3.786,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6096,1.0528,3.76
2020-02-04 17:30:00,5.5992,1.6331,5.8325,0.031200000000000002,0.0091,0.0325,5.568,1.624,5.8,3.8232,1.1151,3.9825,0.031200000000000002,0.0091,0.0325,3.792,1.106,3.95
2020-02-04 18:00:00,5.59152,1.6308600000000002,5.8245000000000005,0.033120000000000004,0.00966,0.0345,5.5584,1.6212,5.79,3.90192,1.13806,4.0645,0.033120000000000004,0.00966,0.0345,3.8688000000000002,1.1284,4.03
2020-02-04 18:30:00,5.6112,1.6366,5.845,0.033600000000000005,0.0098,0.035,5.5776,1.6268,5.8100000000000005,3.8064,1.1102,3.965,0.033600000000000005,0.0098,0.035,3.7728,1.1004,3.93
2020-02-04 19:00:00,5.2992,1.5455999999999999,5.52,0.0,0.0,0.0,5.2992,1.5455999999999999,5.52,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-02-04 19:30:00,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-02-04 20:00:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-02-04 20:30:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-02-04 21:00:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2020-02-04 21:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-02-04 22:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-02-04 22:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-02-04 23:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-02-04 23:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-02-05 00:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-02-05 00:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-02-05 01:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-02-05 01:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-02-05 02:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-02-05 02:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-02-05 03:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-02-05 03:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-02-05 04:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-02-05 04:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-02-05 05:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-02-05 05:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-02-05 06:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-02-05 06:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-02-05 07:00:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-02-05 07:30:00,5.3952,1.5735999999999999,5.62,0.0,0.0,0.0,5.3952,1.5735999999999999,5.62,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2020-02-05 08:00:00,5.60592,1.6350600000000002,5.8395,0.009120000000000001,0.00266,0.0095,5.5968,1.6324,5.83,3.87792,1.13106,4.0395,0.009120000000000001,0.00266,0.0095,3.8688000000000002,1.1284,4.03
2020-02-05 08:30:00,5.58384,1.6286200000000002,5.8165,0.01584,0.00462,0.0165,5.568,1.624,5.8,3.86544,1.12742,4.0265,0.01584,0.00462,0.0165,3.8496,1.1228,4.01
2020-02-05 09:00:00,5.65728,1.6500400000000002,5.893,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.6448,1.6464,5.88,3.71808,1.08444,3.873,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.7056,1.0808,3.86
2020-02-05 09:30:00,5.7528,1.6779000000000002,5.9925,0.012,0.0035,0.0125,5.7408,1.6743999999999999,5.98,3.7464,1.0927,3.9025,0.012,0.0035,0.0125,3.7344,1.0892,3.89
2020-02-05 10:00:00,5.664,1.6520000000000001,5.9,0.009600000000000001,0.0028,0.01,5.6544,1.6492,5.89,3.6096,1.0528,3.76,0.009600000000000001,0.0028,0.01,3.6,1.05,3.75
2020-02-05 10:30:00,5.68368,1.65774,5.9205000000000005,0.01008,0.0029400000000000003,0.0105,5.6736,1.6548,5.91,3.77328,1.10054,3.9305,0.01008,0.0029400000000000003,0.0105,3.7632,1.0976,3.92
2020-02-05 11:00:00,5.78976,1.6886800000000002,6.031,0.010560000000000002,0.0030800000000000003,0.011,5.7792,1.6856,6.02,3.91776,1.14268,4.081,0.010560000000000002,0.0030800000000000003,0.011,3.9072,1.1396,4.07
2020-02-05 11:30:00,5.66832,1.65326,5.9045000000000005,0.013920000000000002,0.00406,0.0145,5.6544,1.6492,5.89,3.83472,1.11846,3.9945,0.013920000000000002,0.00406,0.0145,3.8208,1.1144,3.98
2020-02-05 12:00:00,5.36832,1.56576,5.592,0.01152,0.00336,0.012,5.3568,1.5624,5.58,3.59232,1.04776,3.742,0.01152,0.00336,0.012,3.5808,1.0444,3.73
2020-02-05 12:30:00,5.40672,1.5769600000000001,5.632,0.01152,0.00336,0.012,5.3952,1.5735999999999999,5.62,3.71712,1.08416,3.872,0.01152,0.00336,0.012,3.7056,1.0808,3.86
2020-02-05 13:00:00,5.13024,1.49632,5.344,0.01344,0.003920000000000001,0.014,5.1168,1.4924,5.33,3.50784,1.02312,3.654,0.01344,0.003920000000000001,0.014,3.4944,1.0192,3.64
2020-02-05 13:30:00,5.1384,1.4987,5.3525,0.012,0.0035,0.0125,5.1264,1.4952,5.34,3.6216,1.0563,3.7725,0.012,0.0035,0.0125,3.6096,1.0528,3.76
2020-02-05 14:00:00,5.424,1.5819999999999999,5.65,0.009600000000000001,0.0028,0.01,5.4144,1.5792000000000002,5.64,3.5712,1.0416,3.7199999999999998,0.009600000000000001,0.0028,0.01,3.5616,1.0388,3.71
2020-02-05 14:30:00,5.5847999999999995,1.6289,5.8175,0.016800000000000002,0.0049,0.0175,5.568,1.624,5.8,3.636,1.0605,3.7875,0.016800000000000002,0.0049,0.0175,3.6192,1.0556,3.77
2020-02-05 15:00:00,5.5464,1.6177000000000001,5.7775,0.016800000000000002,0.0049,0.0175,5.5296,1.6128,5.76,3.5976,1.0493,3.7475,0.016800000000000002,0.0049,0.0175,3.5808,1.0444,3.73
2020-02-05 15:30:00,5.37168,1.56674,5.5955,0.01488,0.00434,0.0155,5.3568,1.5624,5.58,3.54768,1.03474,3.6955,0.01488,0.00434,0.0155,3.5328,1.0304,3.68
2020-02-05 16:00:00,5.42928,1.5835400000000002,5.6555,0.01488,0.00434,0.0155,5.4144,1.5792000000000002,5.64,3.63408,1.05994,3.7855,0.01488,0.00434,0.0155,3.6192,1.0556,3.77
2020-02-05 16:30:00,5.34432,1.55876,5.567,0.01632,0.00476,0.017,5.328,1.554,5.55,3.56832,1.04076,3.717,0.01632,0.00476,0.017,3.552,1.036,3.7
2020-02-05 17:00:00,5.37744,1.5684200000000001,5.6015,0.020640000000000002,0.00602,0.021500000000000002,5.3568,1.5624,5.58,3.66864,1.07002,3.8215,0.020640000000000002,0.00602,0.021500000000000002,3.648,1.064,3.8
2020-02-05 17:30:00,5.54496,1.61728,5.776,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.52,1.6099999999999999,5.75,3.81696,1.11328,3.976,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.792,1.106,3.95
2020-02-05 18:00:00,5.61696,1.63828,5.851,0.02976,0.00868,0.031,5.5872,1.6296,5.82,3.94656,1.15108,4.111,0.02976,0.00868,0.031,3.9168000000000003,1.1424,4.08
2020-02-05 18:30:00,5.4768,1.5974,5.705,0.014400000000000001,0.004200000000000001,0.015,5.4624,1.5932,5.69,3.9024,1.1382,4.065,0.014400000000000001,0.004200000000000001,0.015,3.888,1.134,4.05
2020-02-05 19:00:00,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-02-05 19:30:00,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-02-05 20:00:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-02-05 20:30:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-02-05 21:00:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-02-05 21:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-02-05 22:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-02-05 22:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-02-05 23:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-02-05 23:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-02-06 00:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-02-06 00:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-02-06 01:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-02-06 01:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-02-06 02:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-02-06 02:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-02-06 03:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-02-06 03:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-02-06 04:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-02-06 04:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-02-06 05:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-02-06 05:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-02-06 06:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-02-06 06:30:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-02-06 07:00:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-02-06 07:30:00,5.616,1.638,5.85,0.0,0.0,0.0,5.616,1.638,5.85,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-02-06 08:00:00,5.8272,1.6996,6.07,0.009600000000000001,0.0028,0.01,5.8176,1.6968,6.06,3.9552,1.1536,4.12,0.009600000000000001,0.0028,0.01,3.9455999999999998,1.1508,4.11
2020-02-06 08:30:00,6.07776,1.77268,6.331,0.010560000000000002,0.0030800000000000003,0.011,6.0672,1.7696,6.32,3.95616,1.15388,4.121,0.010560000000000002,0.0030800000000000003,0.011,3.9455999999999998,1.1508,4.11
2020-02-06 09:00:00,5.85456,1.70758,6.0985,0.00816,0.00238,0.0085,5.8464,1.7052,6.09,3.91536,1.14198,4.0785,0.00816,0.00238,0.0085,3.9072,1.1396,4.07
2020-02-06 09:30:00,6.04944,1.76442,6.3015,0.011040000000000001,0.00322,0.0115,6.0384,1.7612,6.29,3.95664,1.15402,4.1215,0.011040000000000001,0.00322,0.0115,3.9455999999999998,1.1508,4.11
2020-02-06 10:00:00,5.9942400000000005,1.74832,6.244,0.0038400000000000005,0.0011200000000000001,0.004,5.9904,1.7472,6.24,3.82464,1.11552,3.984,0.0038400000000000005,0.0011200000000000001,0.004,3.8208,1.1144,3.98
2020-02-06 10:30:00,5.6832,1.6576,5.92,0.009600000000000001,0.0028,0.01,5.6736,1.6548,5.91,3.7728,1.1004,3.93,0.009600000000000001,0.0028,0.01,3.7632,1.0976,3.92
2020-02-06 11:00:00,5.496,1.603,5.725,0.0048000000000000004,0.0014,0.005,5.4912,1.6016,5.72,3.7104,1.0822,3.865,0.0048000000000000004,0.0014,0.005,3.7056,1.0808,3.86
2020-02-06 11:30:00,5.50704,1.60622,5.7365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.5008,1.6044,5.73,3.65424,1.06582,3.8064999999999998,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.648,1.064,3.8
2020-02-06 12:00:00,5.45664,1.59152,5.684,0.0038400000000000005,0.0011200000000000001,0.004,5.4528,1.5904,5.68,3.65184,1.06512,3.8040000000000003,0.0038400000000000005,0.0011200000000000001,0.004,3.648,1.064,3.8
2020-02-06 12:30:00,5.36448,1.56464,5.588,0.007680000000000001,0.0022400000000000002,0.008,5.3568,1.5624,5.58,3.58848,1.04664,3.738,0.007680000000000001,0.0022400000000000002,0.008,3.5808,1.0444,3.73
2020-02-06 13:00:00,5.15424,1.50332,5.369,0.00864,0.00252,0.009000000000000001,5.1456,1.5008,5.36,3.50304,1.02172,3.649,0.00864,0.00252,0.009000000000000001,3.4944,1.0192,3.64
2020-02-06 13:30:00,5.25216,1.5318800000000001,5.471,0.010560000000000002,0.0030800000000000003,0.011,5.2416,1.5288,5.46,3.40896,0.99428,3.551,0.010560000000000002,0.0030800000000000003,0.011,3.3984,0.9912000000000001,3.54
2020-02-06 14:00:00,5.07024,1.47882,5.2815,0.011040000000000001,0.00322,0.0115,5.0592,1.4756,5.27,3.35184,0.97762,3.4915000000000003,0.011040000000000001,0.00322,0.0115,3.3407999999999998,0.9744,3.48
2020-02-06 14:30:00,5.11968,1.4932400000000001,5.333,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1072,1.4896,5.32,3.35328,0.9780400000000001,3.493,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.3407999999999998,0.9744,3.48
2020-02-06 15:00:00,5.17872,1.5104600000000001,5.3945,0.013920000000000002,0.00406,0.0145,5.1648,1.5064000000000002,5.38,3.38352,0.9868600000000001,3.5245,0.013920000000000002,0.00406,0.0145,3.3696,0.9828,3.51
2020-02-06 15:30:00,5.20944,1.51942,5.4265,0.01584,0.00462,0.0165,5.1936,1.5148000000000001,5.41,3.44304,1.00422,3.5865,0.01584,0.00462,0.0165,3.4272,0.9996,3.5700000000000003
2020-02-06 16:00:00,5.3136,1.5498,5.535,0.014400000000000001,0.004200000000000001,0.015,5.2992,1.5455999999999999,5.52,3.4704,1.0122,3.615,0.014400000000000001,0.004200000000000001,0.015,3.456,1.008,3.6
2020-02-06 16:30:00,5.20128,1.5170400000000002,5.418,0.01728,0.00504,0.018000000000000002,5.184,1.512,5.4,3.51168,1.02424,3.658,0.01728,0.00504,0.018000000000000002,3.4944,1.0192,3.64
2020-02-06 17:00:00,5.19456,1.5150800000000002,5.411,0.02016,0.005880000000000001,0.021,5.1744,1.5091999999999999,5.39,3.6201600000000003,1.05588,3.771,0.02016,0.005880000000000001,0.021,3.6,1.05,3.75
2020-02-06 17:30:00,5.47824,1.59782,5.7065,0.02544,0.00742,0.026500000000000003,5.4528,1.5904,5.68,3.76944,1.09942,3.9265,0.02544,0.00742,0.026500000000000003,3.7439999999999998,1.092,3.9
2020-02-06 18:00:00,5.52048,1.61014,5.7505,0.029280000000000004,0.00854,0.030500000000000003,5.4912,1.6016,5.72,3.98448,1.16214,4.1505,0.029280000000000004,0.00854,0.030500000000000003,3.9552,1.1536,4.12
2020-02-06 18:30:00,5.4456,1.5883,5.6725,0.0216,0.0063,0.022500000000000003,5.424,1.5819999999999999,5.65,3.8616,1.1263,4.0225,0.0216,0.0063,0.022500000000000003,3.84,1.12,4.0
2020-02-06 19:00:00,5.28,1.54,5.5,0.0,0.0,0.0,5.28,1.54,5.5,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-02-06 19:30:00,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-02-06 20:00:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-02-06 20:30:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-02-06 21:00:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-02-06 21:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-02-06 22:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-02-06 22:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-02-06 23:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-02-06 23:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-02-07 00:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-02-07 00:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-02-07 01:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-02-07 01:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-02-07 02:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-02-07 02:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-02-07 03:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-02-07 03:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-02-07 04:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-02-07 04:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-02-07 05:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-02-07 05:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-02-07 06:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-02-07 06:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-02-07 07:00:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-02-07 07:30:00,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-02-07 08:00:00,5.7696000000000005,1.6828,6.01,0.0,0.0,0.0,5.7696000000000005,1.6828,6.01,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24
2020-02-07 08:30:00,5.83008,1.70044,6.073,0.00288,0.00084,0.003,5.8272,1.6996,6.07,4.0732800000000005,1.18804,4.243,0.00288,0.00084,0.003,4.0704,1.1872,4.24
2020-02-07 09:00:00,6.0144,1.7542,6.265,0.014400000000000001,0.004200000000000001,0.015,6.0,1.75,6.25,4.056,1.183,4.225,0.014400000000000001,0.004200000000000001,0.015,4.0416,1.1788,4.21
2020-02-07 09:30:00,6.07824,1.77282,6.3315,0.011040000000000001,0.00322,0.0115,6.0672,1.7696,6.32,4.11024,1.19882,4.2815,0.011040000000000001,0.00322,0.0115,4.0992,1.1956,4.27
2020-02-07 10:00:00,5.6592,1.6506,5.895,0.014400000000000001,0.004200000000000001,0.015,5.6448,1.6464,5.88,3.9504,1.1522000000000001,4.115,0.014400000000000001,0.004200000000000001,0.015,3.936,1.148,4.1
2020-02-07 10:30:00,5.52768,1.61224,5.758,0.007680000000000001,0.0022400000000000002,0.008,5.52,1.6099999999999999,5.75,3.81888,1.11384,3.9779999999999998,0.007680000000000001,0.0022400000000000002,0.008,3.8112,1.1116,3.9699999999999998
2020-02-07 11:00:00,5.52528,1.6115400000000002,5.7555,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.52,1.6099999999999999,5.75,3.91248,1.14114,4.0755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.9072,1.1396,4.07
2020-02-07 11:30:00,5.5968,1.6324,5.83,0.0,0.0,0.0,5.5968,1.6324,5.83,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2020-02-07 12:00:00,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-02-07 12:30:00,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-02-07 13:00:00,5.3664,1.5652,5.59,0.0,0.0,0.0,5.3664,1.5652,5.59,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2020-02-07 13:30:00,5.4528,1.5904,5.68,0.0,0.0,0.0,5.4528,1.5904,5.68,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-02-07 14:00:00,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-02-07 14:30:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-02-07 15:00:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-02-07 15:30:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-02-07 16:00:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-02-07 16:30:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-02-07 17:00:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-02-07 17:30:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-02-07 18:00:00,5.232,1.526,5.45,0.0,0.0,0.0,5.232,1.526,5.45,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-02-07 18:30:00,5.0208,1.4644,5.23,0.0,0.0,0.0,5.0208,1.4644,5.23,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-02-07 19:00:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-02-07 19:30:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-02-07 20:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-02-07 20:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-02-07 21:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-02-07 21:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-02-07 22:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-02-07 22:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-02-07 23:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-02-07 23:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-02-08 00:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-02-08 00:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-02-08 01:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-02-08 01:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-02-08 02:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-02-08 02:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-02-08 03:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-02-08 03:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-02-08 04:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-02-08 04:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-02-08 05:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-02-08 05:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-02-08 06:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-02-08 06:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-02-08 07:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-02-08 07:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-02-08 08:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-02-08 08:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-02-08 09:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-02-08 09:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-02-08 10:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-02-08 10:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-02-08 11:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-02-08 11:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-02-08 12:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-02-08 12:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-02-08 13:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-02-08 13:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-02-08 14:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-02-08 14:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-02-08 15:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-02-08 15:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-02-08 16:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-02-08 16:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-02-08 17:00:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-02-08 17:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-02-08 18:00:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2020-02-08 18:30:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-02-08 19:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-02-08 19:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-02-08 20:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-02-08 20:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-02-08 21:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-02-08 21:30:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-02-08 22:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-02-08 22:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-02-08 23:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-02-08 23:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-02-09 00:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-02-09 00:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-02-09 01:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-02-09 01:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-02-09 02:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-02-09 02:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-02-09 03:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-02-09 03:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-02-09 04:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-02-09 04:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-02-09 05:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-02-09 05:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-02-09 06:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-02-09 06:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-02-09 07:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-02-09 07:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-02-09 08:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-02-09 08:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-02-09 09:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-02-09 09:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-02-09 10:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-02-09 10:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-02-09 11:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-02-09 11:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-02-09 12:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-02-09 12:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-02-09 13:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-02-09 13:30:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2020-02-09 14:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-02-09 14:30:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-02-09 15:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-02-09 15:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-02-09 16:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-02-09 16:30:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-02-09 17:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-02-09 17:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-02-09 18:00:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-02-09 18:30:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-02-09 19:00:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-02-09 19:30:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-02-09 20:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-02-09 20:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-02-09 21:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-02-09 21:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-02-09 22:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-02-09 22:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-02-09 23:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-02-09 23:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-02-10 00:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-02-10 00:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-02-10 01:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-02-10 01:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-02-10 02:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-02-10 02:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-02-10 03:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-02-10 03:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
