Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-10 04:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-02-10 04:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-02-10 05:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-02-10 05:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-02-10 06:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-02-10 06:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-02-10 07:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-02-10 07:30:00,5.5488,1.6184,5.78,0.0,0.0,0.0,5.5488,1.6184,5.78,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2020-02-10 08:00:00,5.808,1.694,6.05,0.0,0.0,0.0,5.808,1.694,6.05,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2020-02-10 08:30:00,5.7984,1.6912,6.04,0.009600000000000001,0.0028,0.01,5.7888,1.6884000000000001,6.03,3.7344,1.0892,3.89,0.009600000000000001,0.0028,0.01,3.7248,1.0864,3.88
2020-02-10 09:00:00,5.85984,1.70912,6.104,0.01344,0.003920000000000001,0.014,5.8464,1.7052,6.09,3.7382400000000002,1.09032,3.894,0.01344,0.003920000000000001,0.014,3.7248,1.0864,3.88
2020-02-10 09:30:00,5.93568,1.7312400000000001,6.183,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.9232,1.7276,6.17,3.82368,1.11524,3.983,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.8112,1.1116,3.9699999999999998
2020-02-10 10:00:00,5.75232,1.6777600000000001,5.992,0.01152,0.00336,0.012,5.7408,1.6743999999999999,5.98,3.85152,1.12336,4.012,0.01152,0.00336,0.012,3.84,1.12,4.0
2020-02-10 10:30:00,5.61216,1.6368800000000001,5.846,0.00576,0.00168,0.006,5.6064,1.6352,5.84,3.77856,1.10208,3.936,0.00576,0.00168,0.006,3.7728,1.1004,3.93
2020-02-10 11:00:00,5.67072,1.65396,5.907,0.00672,0.0019600000000000004,0.007,5.664,1.6520000000000001,5.9,3.86592,1.12756,4.027,0.00672,0.0019600000000000004,0.007,3.8592,1.1256,4.02
2020-02-10 11:30:00,5.92224,1.7273200000000002,6.169,0.00864,0.00252,0.009000000000000001,5.9136,1.7248,6.16,3.95424,1.15332,4.119,0.00864,0.00252,0.009000000000000001,3.9455999999999998,1.1508,4.11
2020-02-10 12:00:00,5.96064,1.73852,6.209,0.00864,0.00252,0.009000000000000001,5.952,1.736,6.2,4.05024,1.18132,4.219,0.00864,0.00252,0.009000000000000001,4.0416,1.1788,4.21
2020-02-10 12:30:00,5.81856,1.6970800000000001,6.061,0.010560000000000002,0.0030800000000000003,0.011,5.808,1.694,6.05,4.07136,1.18748,4.241,0.010560000000000002,0.0030800000000000003,0.011,4.0608,1.1844000000000001,4.23
2020-02-10 13:00:00,5.90592,1.72256,6.152,0.01152,0.00336,0.012,5.8944,1.7192,6.14,4.11072,1.19896,4.282,0.01152,0.00336,0.012,4.0992,1.1956,4.27
2020-02-10 13:30:00,5.92608,1.72844,6.173,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.9136,1.7248,6.16,4.08288,1.1908400000000001,4.253,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0704,1.1872,4.24
2020-02-10 14:00:00,6.0408,1.7619,6.2925,0.012,0.0035,0.0125,6.0288,1.7584,6.28,4.0152,1.1711,4.1825,0.012,0.0035,0.0125,4.0032,1.1676,4.17
2020-02-10 14:30:00,6.11712,1.78416,6.372,0.01152,0.00336,0.012,6.1056,1.7808000000000002,6.36,4.11072,1.19896,4.282,0.01152,0.00336,0.012,4.0992,1.1956,4.27
2020-02-10 15:00:00,6.04176,1.76218,6.2935,0.012960000000000001,0.0037800000000000004,0.0135,6.0288,1.7584,6.28,4.01616,1.17138,4.1835,0.012960000000000001,0.0037800000000000004,0.0135,4.0032,1.1676,4.17
2020-02-10 15:30:00,5.7912,1.6891,6.0325,0.012,0.0035,0.0125,5.7792,1.6856,6.02,3.9288,1.1459,4.0925,0.012,0.0035,0.0125,3.9168000000000003,1.1424,4.08
2020-02-10 16:00:00,5.5368,1.6149,5.7675,0.016800000000000002,0.0049,0.0175,5.52,1.6099999999999999,5.75,3.8856,1.1333,4.0475,0.016800000000000002,0.0049,0.0175,3.8688000000000002,1.1284,4.03
2020-02-10 16:30:00,5.54208,1.61644,5.773,0.019200000000000002,0.0056,0.02,5.52288,1.61084,5.753,3.89088,1.13484,4.053,0.019200000000000002,0.0056,0.02,3.87168,1.12924,4.033
2020-02-10 17:00:00,5.59152,1.6308600000000002,5.8245000000000005,0.023520000000000003,0.006860000000000001,0.0245,5.568,1.624,5.8,3.73872,1.09046,3.8945,0.023520000000000003,0.006860000000000001,0.0245,3.7152000000000003,1.0836000000000001,3.87
2020-02-10 17:30:00,5.59584,1.63212,5.829,0.027840000000000004,0.00812,0.029,5.568,1.624,5.8,3.89664,1.13652,4.059,0.027840000000000004,0.00812,0.029,3.8688000000000002,1.1284,4.03
2020-02-10 18:00:00,5.89776,1.72018,6.1435,0.02256,0.006580000000000001,0.0235,5.8752,1.7136,6.12,4.06416,1.18538,4.2335,0.02256,0.006580000000000001,0.0235,4.0416,1.1788,4.21
2020-02-10 18:30:00,5.664,1.6520000000000001,5.9,0.0,0.0,0.0,5.664,1.6520000000000001,5.9,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-02-10 19:00:00,5.6448,1.6464,5.88,0.0,0.0,0.0,5.6448,1.6464,5.88,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-02-10 19:30:00,5.3376,1.5568,5.5600000000000005,0.0,0.0,0.0,5.3376,1.5568,5.5600000000000005,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-02-10 20:00:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-02-10 20:30:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-02-10 21:00:00,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-02-10 21:30:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-02-10 22:00:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-02-10 22:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-02-10 23:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-02-10 23:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-02-11 00:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-02-11 00:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-02-11 01:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-02-11 01:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-02-11 02:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-02-11 02:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-02-11 03:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-02-11 03:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-02-11 04:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-02-11 04:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-02-11 05:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-02-11 05:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-02-11 06:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-02-11 06:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-02-11 07:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-02-11 07:30:00,5.5296,1.6128,5.76,0.0,0.0,0.0,5.5296,1.6128,5.76,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-02-11 08:00:00,5.7792,1.6856,6.02,0.0,0.0,0.0,5.7792,1.6856,6.02,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24
2020-02-11 08:30:00,5.8176,1.6968,6.06,0.0,0.0,0.0,5.8176,1.6968,6.06,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-02-11 09:00:00,5.8752,1.7136,6.12,0.0,0.0,0.0,5.8752,1.7136,6.12,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-02-11 09:30:00,5.9328,1.7304,6.18,0.0,0.0,0.0,5.9328,1.7304,6.18,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-02-11 10:00:00,5.7024,1.6632,5.94,0.0,0.0,0.0,5.7024,1.6632,5.94,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2020-02-11 10:30:00,5.7696000000000005,1.6828,6.01,0.0,0.0,0.0,5.7696000000000005,1.6828,6.01,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-02-11 11:00:00,5.7792,1.6856,6.02,0.0,0.0,0.0,5.7792,1.6856,6.02,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2020-02-11 11:30:00,5.8752,1.7136,6.12,0.0,0.0,0.0,5.8752,1.7136,6.12,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2020-02-11 12:00:00,5.952,1.736,6.2,0.0,0.0,0.0,5.952,1.736,6.2,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2020-02-11 12:30:00,5.8944,1.7192,6.14,0.0,0.0,0.0,5.8944,1.7192,6.14,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-02-11 13:00:00,5.52,1.6099999999999999,5.75,0.0,0.0,0.0,5.52,1.6099999999999999,5.75,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-02-11 13:30:00,5.424,1.5819999999999999,5.65,0.0,0.0,0.0,5.424,1.5819999999999999,5.65,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2020-02-11 14:00:00,5.4336,1.5848,5.66,0.0,0.0,0.0,5.4336,1.5848,5.66,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-02-11 14:30:00,5.48592,1.60006,5.7145,0.00432,0.00126,0.0045000000000000005,5.4816,1.5988,5.71,3.88272,1.13246,4.0445,0.00432,0.00126,0.0045000000000000005,3.8784,1.1312,4.04
2020-02-11 15:00:00,5.60064,1.63352,5.834,0.01344,0.003920000000000001,0.014,5.5872,1.6296,5.82,3.8342400000000003,1.11832,3.9939999999999998,0.01344,0.003920000000000001,0.014,3.8208,1.1144,3.98
2020-02-11 15:30:00,5.75664,1.67902,5.9965,0.01584,0.00462,0.0165,5.7408,1.6743999999999999,5.98,3.89424,1.13582,4.0565,0.01584,0.00462,0.0165,3.8784,1.1312,4.04
2020-02-11 16:00:00,5.80368,1.6927400000000001,6.0455,0.01488,0.00434,0.0155,5.7888,1.6884000000000001,6.03,3.93168,1.14674,4.0955,0.01488,0.00434,0.0155,3.9168000000000003,1.1424,4.08
2020-02-11 16:30:00,5.43984,1.58662,5.6665,0.01584,0.00462,0.0165,5.424,1.5819999999999999,5.65,3.81744,1.11342,3.9765,0.01584,0.00462,0.0165,3.8016,1.1088,3.96
2020-02-11 17:00:00,5.4249600000000004,1.58228,5.651,0.02016,0.005880000000000001,0.021,5.4048,1.5764,5.63,3.86016,1.12588,4.021,0.02016,0.005880000000000001,0.021,3.84,1.12,4.0
2020-02-11 17:30:00,5.59008,1.6304400000000001,5.823,0.022080000000000002,0.00644,0.023,5.568,1.624,5.8,3.95808,1.1544400000000001,4.123,0.022080000000000002,0.00644,0.023,3.936,1.148,4.1
2020-02-11 18:00:00,5.904,1.722,6.15,0.0,0.0,0.0,5.904,1.722,6.15,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2020-02-11 18:30:00,5.8272,1.6996,6.07,0.0,0.0,0.0,5.8272,1.6996,6.07,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2020-02-11 19:00:00,5.5776,1.6268,5.8100000000000005,0.0,0.0,0.0,5.5776,1.6268,5.8100000000000005,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-02-11 19:30:00,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2020-02-11 20:00:00,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2020-02-11 20:30:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-02-11 21:00:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-02-11 21:30:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-02-11 22:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-02-11 22:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-02-11 23:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-02-11 23:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-02-12 00:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-02-12 00:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-02-12 01:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-02-12 01:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-02-12 02:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-02-12 02:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-02-12 03:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-02-12 03:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-02-12 04:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-02-12 04:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-02-12 05:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-02-12 05:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-02-12 06:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-02-12 06:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-02-12 07:00:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-02-12 07:30:00,5.53536,1.61448,5.766,0.015360000000000002,0.0044800000000000005,0.016,5.52,1.6099999999999999,5.75,3.63456,1.06008,3.786,0.015360000000000002,0.0044800000000000005,0.016,3.6192,1.0556,3.77
2020-02-12 08:00:00,5.8104,1.6947,6.0525,0.0216,0.0063,0.022500000000000003,5.7888,1.6884000000000001,6.03,3.9576000000000002,1.1543,4.1225,0.0216,0.0063,0.022500000000000003,3.936,1.148,4.1
2020-02-12 08:30:00,5.93616,1.7313800000000001,6.1835,0.012960000000000001,0.0037800000000000004,0.0135,5.9232,1.7276,6.17,3.87216,1.12938,4.0335,0.012960000000000001,0.0037800000000000004,0.0135,3.8592,1.1256,4.02
2020-02-12 09:00:00,5.73312,1.67216,5.9719999999999995,0.01152,0.00336,0.012,5.7216000000000005,1.6688,5.96,3.85152,1.12336,4.012,0.01152,0.00336,0.012,3.84,1.12,4.0
2020-02-12 09:30:00,5.67264,1.6545200000000002,5.909,0.00864,0.00252,0.009000000000000001,5.664,1.6520000000000001,5.9,3.71424,1.08332,3.8689999999999998,0.00864,0.00252,0.009000000000000001,3.7056,1.0808,3.86
2020-02-12 10:00:00,5.66112,1.65116,5.897,0.00672,0.0019600000000000004,0.007,5.6544,1.6492,5.89,3.71232,1.08276,3.867,0.00672,0.0019600000000000004,0.007,3.7056,1.0808,3.86
2020-02-12 10:30:00,5.556,1.6205,5.7875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.5488,1.6184,5.78,3.7512,1.0941,3.9075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.7439999999999998,1.092,3.9
2020-02-12 11:00:00,5.70672,1.66446,5.9445,0.00432,0.00126,0.0045000000000000005,5.7024,1.6632,5.94,3.88272,1.13246,4.0445,0.00432,0.00126,0.0045000000000000005,3.8784,1.1312,4.04
2020-02-12 11:30:00,5.67792,1.65606,5.9145,0.00432,0.00126,0.0045000000000000005,5.6736,1.6548,5.91,3.80592,1.11006,3.9645,0.00432,0.00126,0.0045000000000000005,3.8016,1.1088,3.96
2020-02-12 12:00:00,5.58288,1.6283400000000001,5.8155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.5776,1.6268,5.8100000000000005,3.69168,1.07674,3.8455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.6864,1.0752,3.84
2020-02-12 12:30:00,5.72832,1.67076,5.967,0.00672,0.0019600000000000004,0.007,5.7216000000000005,1.6688,5.96,3.82752,1.11636,3.987,0.00672,0.0019600000000000004,0.007,3.8208,1.1144,3.98
2020-02-12 13:00:00,5.38368,1.57024,5.608,0.007680000000000001,0.0022400000000000002,0.008,5.376,1.568,5.6,3.60768,1.05224,3.758,0.007680000000000001,0.0022400000000000002,0.008,3.6,1.05,3.75
2020-02-12 13:30:00,5.412,1.5785,5.6375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.4048,1.5764,5.63,3.684,1.0745,3.8375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.6768,1.0724,3.83
2020-02-12 14:00:00,5.42304,1.58172,5.649,0.00864,0.00252,0.009000000000000001,5.4144,1.5792000000000002,5.64,3.47424,1.01332,3.6189999999999998,0.00864,0.00252,0.009000000000000001,3.4656000000000002,1.0108,3.61
2020-02-12 14:30:00,5.14704,1.50122,5.3615,0.011040000000000001,0.00322,0.0115,5.136,1.498,5.35,3.50544,1.02242,3.6515,0.011040000000000001,0.00322,0.0115,3.4944,1.0192,3.64
2020-02-12 15:00:00,5.25312,1.5321600000000002,5.472,0.01152,0.00336,0.012,5.2416,1.5288,5.46,3.53472,1.03096,3.682,0.01152,0.00336,0.012,3.5232,1.0276,3.67
2020-02-12 15:30:00,5.40864,1.57752,5.634,0.01344,0.003920000000000001,0.014,5.3952,1.5735999999999999,5.62,3.61344,1.05392,3.7640000000000002,0.01344,0.003920000000000001,0.014,3.6,1.05,3.75
2020-02-12 16:00:00,5.41968,1.58074,5.6455,0.01488,0.00434,0.0155,5.4048,1.5764,5.63,3.55728,1.03754,3.7055,0.01488,0.00434,0.0155,3.5423999999999998,1.0332,3.69
2020-02-12 16:30:00,5.38032,1.56926,5.6045,0.013920000000000002,0.00406,0.0145,5.3664,1.5652,5.59,3.63312,1.05966,3.7845,0.013920000000000002,0.00406,0.0145,3.6192,1.0556,3.77
2020-02-12 17:00:00,5.3832,1.5701,5.6075,0.016800000000000002,0.0049,0.0175,5.3664,1.5652,5.59,3.5784000000000002,1.0437,3.7275,0.016800000000000002,0.0049,0.0175,3.5616,1.0388,3.71
2020-02-12 17:30:00,5.3904,1.5722,5.615,0.024,0.007,0.025,5.3664,1.5652,5.59,3.7584,1.0962,3.915,0.024,0.007,0.025,3.7344,1.0892,3.89
2020-02-12 18:00:00,5.61312,1.6371600000000002,5.8469999999999995,0.025920000000000002,0.007560000000000001,0.027,5.5872,1.6296,5.82,3.94272,1.14996,4.107,0.025920000000000002,0.007560000000000001,0.027,3.9168000000000003,1.1424,4.08
2020-02-12 18:30:00,5.62896,1.64178,5.8635,0.02256,0.006580000000000001,0.0235,5.6064,1.6352,5.84,3.89136,1.13498,4.0535,0.02256,0.006580000000000001,0.0235,3.8688000000000002,1.1284,4.03
2020-02-12 19:00:00,5.5776,1.6268,5.8100000000000005,0.0,0.0,0.0,5.5776,1.6268,5.8100000000000005,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-02-12 19:30:00,5.3856,1.5708,5.61,0.0,0.0,0.0,5.3856,1.5708,5.61,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-02-12 20:00:00,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-02-12 20:30:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-02-12 21:00:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-02-12 21:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-02-12 22:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-02-12 22:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-02-12 23:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-02-12 23:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-02-13 00:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-02-13 00:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-02-13 01:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-02-13 01:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-02-13 02:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-02-13 02:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-02-13 03:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-02-13 03:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-02-13 04:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-02-13 04:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-02-13 05:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-02-13 05:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-02-13 06:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-02-13 06:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-02-13 07:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-02-13 07:30:00,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-02-13 08:00:00,5.6544,1.6492,5.89,0.0,0.0,0.0,5.6544,1.6492,5.89,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2020-02-13 08:30:00,5.76,1.6800000000000002,6.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-02-13 09:00:00,5.7024,1.6632,5.94,0.0,0.0,0.0,5.7024,1.6632,5.94,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-02-13 09:30:00,5.6448,1.6464,5.88,0.0,0.0,0.0,5.6448,1.6464,5.88,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-02-13 10:00:00,5.7408,1.6743999999999999,5.98,0.0,0.0,0.0,5.7408,1.6743999999999999,5.98,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-02-13 10:30:00,5.6352,1.6436000000000002,5.87,0.0,0.0,0.0,5.6352,1.6436000000000002,5.87,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2020-02-13 11:00:00,5.5872,1.6296,5.82,0.0,0.0,0.0,5.5872,1.6296,5.82,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-02-13 11:30:00,5.7216000000000005,1.6688,5.96,0.0,0.0,0.0,5.7216000000000005,1.6688,5.96,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2020-02-13 12:00:00,5.568,1.624,5.8,0.0,0.0,0.0,5.568,1.624,5.8,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-02-13 12:30:00,5.39472,1.57346,5.6195,0.009120000000000001,0.00266,0.0095,5.3856,1.5708,5.61,3.80112,1.10866,3.9595000000000002,0.009120000000000001,0.00266,0.0095,3.792,1.106,3.95
2020-02-13 13:00:00,5.59392,1.63156,5.827,0.00672,0.0019600000000000004,0.007,5.5872,1.6296,5.82,3.7987200000000003,1.10796,3.957,0.00672,0.0019600000000000004,0.007,3.792,1.106,3.95
2020-02-13 13:30:00,5.76384,1.68112,6.004,0.0038400000000000005,0.0011200000000000001,0.004,5.76,1.6800000000000002,6.0,3.81504,1.11272,3.974,0.0038400000000000005,0.0011200000000000001,0.004,3.8112,1.1116,3.9699999999999998
2020-02-13 14:00:00,5.4024,1.5756999999999999,5.6275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.3952,1.5735999999999999,5.62,3.7032,1.0801,3.8575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.696,1.078,3.85
2020-02-13 14:30:00,5.19312,1.5146600000000001,5.4095,0.009120000000000001,0.00266,0.0095,5.184,1.512,5.4,3.40752,0.9938600000000001,3.5495,0.009120000000000001,0.00266,0.0095,3.3984,0.9912000000000001,3.54
2020-02-13 15:00:00,5.292,1.5434999999999999,5.5125,0.012,0.0035,0.0125,5.28,1.54,5.5,3.42,0.9975,3.5625,0.012,0.0035,0.0125,3.408,0.994,3.55
2020-02-13 15:30:00,5.3112,1.5491000000000001,5.5325,0.012,0.0035,0.0125,5.2992,1.5455999999999999,5.52,3.468,1.0115,3.6125,0.012,0.0035,0.0125,3.456,1.008,3.6
2020-02-13 16:00:00,5.53296,1.6137800000000002,5.7635000000000005,0.012960000000000001,0.0037800000000000004,0.0135,5.52,1.6099999999999999,5.75,3.61296,1.05378,3.7635,0.012960000000000001,0.0037800000000000004,0.0135,3.6,1.05,3.75
2020-02-13 16:30:00,5.38224,1.56982,5.6065000000000005,0.01584,0.00462,0.0165,5.3664,1.5652,5.59,3.50064,1.02102,3.6465,0.01584,0.00462,0.0165,3.4848,1.0164,3.63
2020-02-13 17:00:00,5.29056,1.54308,5.511,0.02016,0.005880000000000001,0.021,5.2704,1.5372,5.49,3.59136,1.04748,3.741,0.02016,0.005880000000000001,0.021,3.5712,1.0416,3.7199999999999998
2020-02-13 17:30:00,5.2943999999999996,1.5442,5.515,0.024,0.007,0.025,5.2704,1.5372,5.49,3.7104,1.0822,3.865,0.024,0.007,0.025,3.6864,1.0752,3.84
2020-02-13 18:00:00,5.49072,1.6014599999999999,5.7195,0.02832,0.00826,0.029500000000000002,5.4624,1.5932,5.69,3.86832,1.12826,4.0295,0.02832,0.00826,0.029500000000000002,3.84,1.12,4.0
2020-02-13 18:30:00,5.54304,1.61672,5.774,0.01344,0.003920000000000001,0.014,5.5296,1.6128,5.76,3.94944,1.15192,4.114,0.01344,0.003920000000000001,0.014,3.936,1.148,4.1
2020-02-13 19:00:00,5.472,1.596,5.7,0.0,0.0,0.0,5.472,1.596,5.7,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-02-13 19:30:00,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2020-02-13 20:00:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-02-13 20:30:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-02-13 21:00:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-02-13 21:30:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-02-13 22:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2020-02-13 22:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-02-13 23:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-02-13 23:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-02-14 00:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-02-14 00:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-02-14 01:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-02-14 01:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-02-14 02:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-02-14 02:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-02-14 03:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-02-14 03:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-02-14 04:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-02-14 04:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-02-14 05:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-02-14 05:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-02-14 06:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-02-14 06:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-02-14 07:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-02-14 07:30:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-02-14 08:00:00,5.6064,1.6352,5.84,0.0,0.0,0.0,5.6064,1.6352,5.84,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-02-14 08:30:00,5.6256,1.6408,5.86,0.0,0.0,0.0,5.6256,1.6408,5.86,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-02-14 09:00:00,5.6352,1.6436000000000002,5.87,0.0,0.0,0.0,5.6352,1.6436000000000002,5.87,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-02-14 09:30:00,5.52,1.6099999999999999,5.75,0.0,0.0,0.0,5.52,1.6099999999999999,5.75,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2020-02-14 10:00:00,5.4528,1.5904,5.68,0.0,0.0,0.0,5.4528,1.5904,5.68,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-02-14 10:30:00,5.4912,1.6016,5.72,0.0,0.0,0.0,5.4912,1.6016,5.72,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-02-14 11:00:00,5.6736,1.6548,5.91,0.0,0.0,0.0,5.6736,1.6548,5.91,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-02-14 11:30:00,5.6736,1.6548,5.91,0.0,0.0,0.0,5.6736,1.6548,5.91,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-02-14 12:00:00,5.4528,1.5904,5.68,0.0,0.0,0.0,5.4528,1.5904,5.68,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-02-14 12:30:00,5.40048,1.5751400000000002,5.6255,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.3952,1.5735999999999999,5.62,3.55728,1.03754,3.7055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.552,1.036,3.7
2020-02-14 13:00:00,5.24928,1.53104,5.468,0.007680000000000001,0.0022400000000000002,0.008,5.2416,1.5288,5.46,3.55968,1.03824,3.708,0.007680000000000001,0.0022400000000000002,0.008,3.552,1.036,3.7
2020-02-14 13:30:00,5.1672,1.5070999999999999,5.3825,0.0024000000000000002,0.0007,0.0025,5.1648,1.5064000000000002,5.38,3.4968,1.0199,3.6425,0.0024000000000000002,0.0007,0.0025,3.4944,1.0192,3.64
2020-02-14 14:00:00,5.33568,1.55624,5.558,0.007680000000000001,0.0022400000000000002,0.008,5.328,1.554,5.55,3.44448,1.00464,3.588,0.007680000000000001,0.0022400000000000002,0.008,3.4368,1.0024,3.58
2020-02-14 14:30:00,5.31984,1.55162,5.5415,0.011040000000000001,0.00322,0.0115,5.3088,1.5484,5.53,3.32304,0.9692200000000001,3.4615,0.011040000000000001,0.00322,0.0115,3.312,0.966,3.45
2020-02-14 15:00:00,5.24304,1.52922,5.4615,0.011040000000000001,0.00322,0.0115,5.232,1.526,5.45,3.29424,0.9608200000000001,3.4314999999999998,0.011040000000000001,0.00322,0.0115,3.2832,0.9576,3.42
2020-02-14 15:30:00,5.12736,1.4954800000000001,5.341,0.010560000000000002,0.0030800000000000003,0.011,5.1168,1.4924,5.33,3.26496,0.9522800000000001,3.401,0.010560000000000002,0.0030800000000000003,0.011,3.2544,0.9492,3.39
2020-02-14 16:00:00,5.24448,1.52964,5.463,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.232,1.526,5.45,3.35328,0.9780400000000001,3.493,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.3407999999999998,0.9744,3.48
2020-02-14 16:30:00,5.11248,1.4911400000000001,5.3255,0.01488,0.00434,0.0155,5.0976,1.4868000000000001,5.31,3.44208,1.00394,3.5855,0.01488,0.00434,0.0155,3.4272,0.9996,3.5700000000000003
2020-02-14 17:00:00,5.00112,1.45866,5.2095,0.01872,0.0054600000000000004,0.0195,4.9824,1.4532,5.19,3.41712,0.9966600000000001,3.5595,0.01872,0.0054600000000000004,0.0195,3.3984,0.9912000000000001,3.54
2020-02-14 17:30:00,4.98816,1.4548800000000002,5.196,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.9632000000000005,1.4476,5.17,3.54816,1.03488,3.696,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5232,1.0276,3.67
2020-02-14 18:00:00,5.27424,1.5383200000000001,5.494,0.02304,0.00672,0.024,5.2512,1.5316,5.47,3.65184,1.06512,3.8040000000000003,0.02304,0.00672,0.024,3.6288,1.0584,3.7800000000000002
2020-02-14 18:30:00,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-02-14 19:00:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-02-14 19:30:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-02-14 20:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-02-14 20:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-02-14 21:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-02-14 21:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-02-14 22:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-02-14 22:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-02-14 23:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-02-14 23:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-02-15 00:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-02-15 00:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-02-15 01:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-02-15 01:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-02-15 02:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-02-15 02:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-02-15 03:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-02-15 03:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-02-15 04:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-02-15 04:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-02-15 05:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-02-15 05:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-02-15 06:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-02-15 06:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-02-15 07:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-02-15 07:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-02-15 08:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-02-15 08:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-02-15 09:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-02-15 09:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-02-15 10:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-02-15 10:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-02-15 11:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-02-15 11:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-02-15 12:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-02-15 12:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-02-15 13:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-02-15 13:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-02-15 14:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-02-15 14:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-02-15 15:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-02-15 15:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-02-15 16:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-02-15 16:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-02-15 17:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-02-15 17:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-02-15 18:00:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-02-15 18:30:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-02-15 19:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-02-15 19:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-02-15 20:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-02-15 20:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-02-15 21:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-02-15 21:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-02-15 22:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-02-15 22:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-02-15 23:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-02-15 23:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-02-16 00:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-02-16 00:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-02-16 01:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-02-16 01:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-02-16 02:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-02-16 02:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-02-16 03:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-02-16 03:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-02-16 04:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-02-16 04:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-02-16 05:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-02-16 05:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-02-16 06:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-02-16 06:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-02-16 07:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-02-16 07:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-02-16 08:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-02-16 08:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-02-16 09:00:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-02-16 09:30:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-02-16 10:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-02-16 10:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-02-16 11:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-02-16 11:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-02-16 12:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-02-16 12:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-02-16 13:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-02-16 13:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-02-16 14:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-02-16 14:30:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-02-16 15:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-02-16 15:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-02-16 16:00:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-02-16 16:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-02-16 17:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-02-16 17:30:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-02-16 18:00:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-02-16 18:30:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-02-16 19:00:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-02-16 19:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-02-16 20:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
