Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-16 20:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-02-16 21:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-02-16 21:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-02-16 22:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-02-16 22:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-02-16 23:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-02-16 23:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-02-17 00:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-02-17 00:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-02-17 01:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-02-17 01:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-02-17 02:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-02-17 02:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-02-17 03:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-02-17 03:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-02-17 04:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-02-17 04:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-02-17 05:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-02-17 05:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-02-17 06:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-02-17 06:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-02-17 07:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-02-17 07:30:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-02-17 08:00:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-02-17 08:30:00,5.4912,1.6016,5.72,0.0,0.0,0.0,5.4912,1.6016,5.72,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-02-17 09:00:00,5.6544,1.6492,5.89,0.0,0.0,0.0,5.6544,1.6492,5.89,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-02-17 09:30:00,5.6352,1.6436000000000002,5.87,0.0,0.0,0.0,5.6352,1.6436000000000002,5.87,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-02-17 10:00:00,5.8656,1.7107999999999999,6.11,0.0,0.0,0.0,5.8656,1.7107999999999999,6.11,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-02-17 10:30:00,5.7504,1.6772,5.99,0.0,0.0,0.0,5.7504,1.6772,5.99,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-02-17 11:00:00,5.568,1.624,5.8,0.0,0.0,0.0,5.568,1.624,5.8,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2020-02-17 11:30:00,5.3952,1.5735999999999999,5.62,0.0,0.0,0.0,5.3952,1.5735999999999999,5.62,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2020-02-17 12:00:00,5.4912,1.6016,5.72,0.0,0.0,0.0,5.4912,1.6016,5.72,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-02-17 12:30:00,5.6256,1.6408,5.86,0.0,0.0,0.0,5.6256,1.6408,5.86,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-02-17 13:00:00,5.328,1.554,5.55,0.0,0.0,0.0,5.328,1.554,5.55,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-02-17 13:30:00,5.4528,1.5904,5.68,0.0,0.0,0.0,5.4528,1.5904,5.68,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-02-17 14:00:00,5.2128,1.5204,5.43,0.0,0.0,0.0,5.2128,1.5204,5.43,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-02-17 14:30:00,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-02-17 15:00:00,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-02-17 15:30:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-02-17 16:00:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-02-17 16:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-02-17 17:00:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2020-02-17 17:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-02-17 18:00:00,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-02-17 18:30:00,5.3088,1.5484,5.53,0.0,0.0,0.0,5.3088,1.5484,5.53,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-02-17 19:00:00,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-02-17 19:30:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-02-17 20:00:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-02-17 20:30:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-02-17 21:00:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-02-17 21:30:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-02-17 22:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-02-17 22:30:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-02-17 23:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-02-17 23:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-02-18 00:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-02-18 00:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-02-18 01:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-02-18 01:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-02-18 02:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-02-18 02:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-02-18 03:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-02-18 03:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-02-18 04:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-02-18 04:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-02-18 05:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-02-18 05:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-02-18 06:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-02-18 06:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-02-18 07:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-02-18 07:30:00,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-02-18 08:00:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2020-02-18 08:30:00,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-02-18 09:00:00,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2020-02-18 09:30:00,5.4144,1.5792000000000002,5.64,0.0,0.0,0.0,5.4144,1.5792000000000002,5.64,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2020-02-18 10:00:00,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-02-18 10:30:00,5.5296,1.6128,5.76,0.0,0.0,0.0,5.5296,1.6128,5.76,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-02-18 11:00:00,5.5392,1.6156000000000001,5.77,0.0,0.0,0.0,5.5392,1.6156000000000001,5.77,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-02-18 11:30:00,5.4048,1.5764,5.63,0.0,0.0,0.0,5.4048,1.5764,5.63,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-02-18 12:00:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-02-18 12:30:00,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-02-18 13:00:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-02-18 13:30:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2020-02-18 14:00:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-02-18 14:30:00,5.232,1.526,5.45,0.0,0.0,0.0,5.232,1.526,5.45,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-02-18 15:00:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-02-18 15:30:00,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-02-18 16:00:00,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-02-18 16:30:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-02-18 17:00:00,5.2704,1.5372,5.49,0.0,0.0,0.0,5.2704,1.5372,5.49,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-02-18 17:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-02-18 18:00:00,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-02-18 18:30:00,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-02-18 19:00:00,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-02-18 19:30:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-02-18 20:00:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-02-18 20:30:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-02-18 21:00:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-02-18 21:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-02-18 22:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-02-18 22:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-02-18 23:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-02-18 23:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-02-19 00:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-02-19 00:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-02-19 01:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-02-19 01:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-02-19 02:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-02-19 02:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-02-19 03:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-02-19 03:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-02-19 04:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-02-19 04:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-02-19 05:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-02-19 05:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-02-19 06:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-02-19 06:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-02-19 07:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-02-19 07:30:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-02-19 08:00:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-02-19 08:30:00,5.4912,1.6016,5.72,0.0,0.0,0.0,5.4912,1.6016,5.72,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-02-19 09:00:00,5.664,1.6520000000000001,5.9,0.0,0.0,0.0,5.664,1.6520000000000001,5.9,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-02-19 09:30:00,5.8944,1.7192,6.14,0.0,0.0,0.0,5.8944,1.7192,6.14,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-02-19 10:00:00,5.8272,1.6996,6.07,0.0,0.0,0.0,5.8272,1.6996,6.07,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-02-19 10:30:00,5.6352,1.6436000000000002,5.87,0.0,0.0,0.0,5.6352,1.6436000000000002,5.87,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2020-02-19 11:00:00,5.8368,1.7024,6.08,0.0,0.0,0.0,5.8368,1.7024,6.08,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-02-19 11:30:00,5.7888,1.6884000000000001,6.03,0.0,0.0,0.0,5.7888,1.6884000000000001,6.03,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2020-02-19 12:00:00,5.76,1.6800000000000002,6.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2020-02-19 12:30:00,5.7984,1.6912,6.04,0.0,0.0,0.0,5.7984,1.6912,6.04,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2020-02-19 13:00:00,5.7984,1.6912,6.04,0.0,0.0,0.0,5.7984,1.6912,6.04,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2020-02-19 13:30:00,5.7504,1.6772,5.99,0.0,0.0,0.0,5.7504,1.6772,5.99,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2020-02-19 14:00:00,5.6736,1.6548,5.91,0.0,0.0,0.0,5.6736,1.6548,5.91,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-02-19 14:30:00,5.664,1.6520000000000001,5.9,0.0,0.0,0.0,5.664,1.6520000000000001,5.9,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-02-19 15:00:00,5.7216000000000005,1.6688,5.96,0.0,0.0,0.0,5.7216000000000005,1.6688,5.96,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-02-19 15:30:00,5.5968,1.6324,5.83,0.0,0.0,0.0,5.5968,1.6324,5.83,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2020-02-19 16:00:00,5.376,1.568,5.6,0.0,0.0,0.0,5.376,1.568,5.6,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-02-19 16:30:00,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-02-19 17:00:00,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-02-19 17:30:00,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-02-19 18:00:00,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-02-19 18:30:00,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-02-19 19:00:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-02-19 19:30:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-02-19 20:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-02-19 20:30:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-02-19 21:00:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-02-19 21:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-02-19 22:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-02-19 22:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-02-19 23:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-02-19 23:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-02-20 00:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-02-20 00:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-02-20 01:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-02-20 01:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-02-20 02:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-02-20 02:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-02-20 03:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-02-20 03:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-02-20 04:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-02-20 04:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-02-20 05:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-02-20 05:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-02-20 06:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-02-20 06:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-02-20 07:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-02-20 07:30:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-02-20 08:00:00,5.2608,1.5344,5.48,0.0,0.0,0.0,5.2608,1.5344,5.48,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-02-20 08:30:00,5.4912,1.6016,5.72,0.0,0.0,0.0,5.4912,1.6016,5.72,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-02-20 09:00:00,5.424,1.5819999999999999,5.65,0.0,0.0,0.0,5.424,1.5819999999999999,5.65,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-02-20 09:30:00,5.7504,1.6772,5.99,0.0,0.0,0.0,5.7504,1.6772,5.99,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-02-20 10:00:00,5.7696000000000005,1.6828,6.01,0.0,0.0,0.0,5.7696000000000005,1.6828,6.01,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-02-20 10:30:00,5.4912,1.6016,5.72,0.0,0.0,0.0,5.4912,1.6016,5.72,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-02-20 11:00:00,5.5296,1.6128,5.76,0.0,0.0,0.0,5.5296,1.6128,5.76,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-02-20 11:30:00,5.6256,1.6408,5.86,0.0,0.0,0.0,5.6256,1.6408,5.86,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-02-20 12:00:00,5.7792,1.6856,6.02,0.0,0.0,0.0,5.7792,1.6856,6.02,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-02-20 12:30:00,5.8944,1.7192,6.14,0.0,0.0,0.0,5.8944,1.7192,6.14,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-02-20 13:00:00,5.712,1.666,5.95,0.0,0.0,0.0,5.712,1.666,5.95,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2020-02-20 13:30:00,5.664,1.6520000000000001,5.9,0.0,0.0,0.0,5.664,1.6520000000000001,5.9,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2020-02-20 14:00:00,5.6256,1.6408,5.86,0.0,0.0,0.0,5.6256,1.6408,5.86,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-02-20 14:30:00,5.5104,1.6072000000000002,5.74,0.0,0.0,0.0,5.5104,1.6072000000000002,5.74,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-02-20 15:00:00,5.3088,1.5484,5.53,0.0,0.0,0.0,5.3088,1.5484,5.53,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-02-20 15:30:00,5.3376,1.5568,5.5600000000000005,0.0,0.0,0.0,5.3376,1.5568,5.5600000000000005,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-02-20 16:00:00,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-02-20 16:30:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-02-20 17:00:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2020-02-20 17:30:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-02-20 18:00:00,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2020-02-20 18:30:00,5.424,1.5819999999999999,5.65,0.0,0.0,0.0,5.424,1.5819999999999999,5.65,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2020-02-20 19:00:00,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2020-02-20 19:30:00,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-02-20 20:00:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-02-20 20:30:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-02-20 21:00:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-02-20 21:30:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-02-20 22:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-02-20 22:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-02-20 23:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-02-20 23:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-02-21 00:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-02-21 00:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-02-21 01:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-02-21 01:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-02-21 02:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-02-21 02:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-02-21 03:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-02-21 03:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-02-21 04:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-02-21 04:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-02-21 05:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-02-21 05:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-02-21 06:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-02-21 06:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-02-21 07:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-02-21 07:30:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-02-21 08:00:00,5.1264,1.4952,5.34,0.0,0.0,0.0,5.1264,1.4952,5.34,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-02-21 08:30:00,5.3376,1.5568,5.5600000000000005,0.0,0.0,0.0,5.3376,1.5568,5.5600000000000005,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-02-21 09:00:00,5.4336,1.5848,5.66,0.0,0.0,0.0,5.4336,1.5848,5.66,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-02-21 09:30:00,5.4336,1.5848,5.66,0.0,0.0,0.0,5.4336,1.5848,5.66,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-02-21 10:00:00,5.6352,1.6436000000000002,5.87,0.0,0.0,0.0,5.6352,1.6436000000000002,5.87,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-02-21 10:30:00,5.568,1.624,5.8,0.0,0.0,0.0,5.568,1.624,5.8,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2020-02-21 11:00:00,5.5488,1.6184,5.78,0.0,0.0,0.0,5.5488,1.6184,5.78,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2020-02-21 11:30:00,5.6544,1.6492,5.89,0.0,0.0,0.0,5.6544,1.6492,5.89,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-02-21 12:00:00,5.5584,1.6212,5.79,0.0,0.0,0.0,5.5584,1.6212,5.79,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-02-21 12:30:00,5.5008,1.6044,5.73,0.0,0.0,0.0,5.5008,1.6044,5.73,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-02-21 13:00:00,5.4144,1.5792000000000002,5.64,0.0,0.0,0.0,5.4144,1.5792000000000002,5.64,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-02-21 13:30:00,5.2704,1.5372,5.49,0.0,0.0,0.0,5.2704,1.5372,5.49,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-02-21 14:00:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-02-21 14:30:00,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-02-21 15:00:00,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-02-21 15:30:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-02-21 16:00:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-02-21 16:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-02-21 17:00:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-02-21 17:30:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-02-21 18:00:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2020-02-21 18:30:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2020-02-21 19:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-02-21 19:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-02-21 20:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-02-21 20:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-02-21 21:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-02-21 21:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-02-21 22:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-02-21 22:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-02-21 23:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-02-21 23:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-02-22 00:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-02-22 00:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-02-22 01:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-02-22 01:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-02-22 02:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-02-22 02:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-02-22 03:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-02-22 03:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-02-22 04:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-02-22 04:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-02-22 05:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-02-22 05:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-02-22 06:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-02-22 06:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-02-22 07:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-02-22 07:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-02-22 08:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-02-22 08:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-02-22 09:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-02-22 09:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-02-22 10:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-02-22 10:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-02-22 11:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-02-22 11:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-02-22 12:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-02-22 12:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-02-22 13:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-02-22 13:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-02-22 14:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-02-22 14:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-02-22 15:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-02-22 15:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-02-22 16:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-02-22 16:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-02-22 17:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-02-22 17:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-02-22 18:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-02-22 18:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-02-22 19:00:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-02-22 19:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-02-22 20:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-02-22 20:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-02-22 21:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-02-22 21:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-02-22 22:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-02-22 22:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-02-22 23:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-02-22 23:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-02-23 00:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-02-23 00:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-02-23 01:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-02-23 01:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-02-23 02:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-02-23 02:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-02-23 03:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-02-23 03:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-02-23 04:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-02-23 04:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-02-23 05:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-02-23 05:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-02-23 06:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-02-23 06:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-02-23 07:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-02-23 07:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-02-23 08:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-02-23 08:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-02-23 09:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-02-23 09:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2020-02-23 10:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-02-23 10:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-02-23 11:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-02-23 11:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-02-23 12:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-02-23 12:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-02-23 13:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-02-23 13:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-02-23 14:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2020-02-23 14:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-02-23 15:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-02-23 15:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-02-23 16:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-02-23 16:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-02-23 17:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-02-23 17:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-02-23 18:00:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-02-23 18:30:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2020-02-23 19:00:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-02-23 19:30:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-02-23 20:00:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-02-23 20:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-02-23 21:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2020-02-23 21:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-02-23 22:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-02-23 22:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-02-23 23:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-02-23 23:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-02-24 00:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-02-24 00:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-02-24 01:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-02-24 01:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-02-24 02:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-02-24 02:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-02-24 03:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-02-24 03:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
