Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-24 04:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-02-24 04:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-02-24 05:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-02-24 05:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-02-24 06:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-02-24 06:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-02-24 07:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-02-24 07:30:00,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-02-24 08:00:00,5.48592,1.60006,5.7145,0.00432,0.00126,0.0045000000000000005,5.4816,1.5988,5.71,3.6139200000000002,1.05406,3.7645,0.00432,0.00126,0.0045000000000000005,3.6096,1.0528,3.76
2020-02-24 08:30:00,5.82768,1.69974,6.0705,0.019680000000000003,0.00574,0.0205,5.808,1.694,6.05,3.55248,1.03614,3.7005,0.019680000000000003,0.00574,0.0205,3.5328,1.0304,3.68
2020-02-24 09:00:00,5.83536,1.70198,6.0785,0.01776,0.005180000000000001,0.018500000000000003,5.8176,1.6968,6.06,3.69456,1.07758,3.8485,0.01776,0.005180000000000001,0.018500000000000003,3.6768,1.0724,3.83
2020-02-24 09:30:00,6.08352,1.7743600000000002,6.337,0.01632,0.00476,0.017,6.0672,1.7696,6.32,3.76992,1.09956,3.927,0.01632,0.00476,0.017,3.7536,1.0948,3.91
2020-02-24 10:00:00,6.13344,1.78892,6.389,0.018240000000000003,0.00532,0.019,6.1152,1.7836,6.37,3.71424,1.08332,3.8689999999999998,0.018240000000000003,0.00532,0.019,3.696,1.078,3.85
2020-02-24 10:30:00,6.02784,1.75812,6.279,0.018240000000000003,0.00532,0.019,6.0096,1.7528000000000001,6.26,3.75264,1.09452,3.909,0.018240000000000003,0.00532,0.019,3.7344,1.0892,3.89
2020-02-24 11:00:00,6.08256,1.77408,6.336,0.015360000000000002,0.0044800000000000005,0.016,6.0672,1.7696,6.32,3.78816,1.10488,3.946,0.015360000000000002,0.0044800000000000005,0.016,3.7728,1.1004,3.93
2020-02-24 11:30:00,6.08256,1.77408,6.336,0.015360000000000002,0.0044800000000000005,0.016,6.0672,1.7696,6.32,3.83616,1.11888,3.996,0.015360000000000002,0.0044800000000000005,0.016,3.8208,1.1144,3.98
2020-02-24 12:00:00,6.03696,1.76078,6.2885,0.01776,0.005180000000000001,0.018500000000000003,6.0192,1.7556,6.27,3.7809600000000003,1.10278,3.9385,0.01776,0.005180000000000001,0.018500000000000003,3.7632,1.0976,3.92
2020-02-24 12:30:00,5.76048,1.6801400000000002,6.0005,0.019680000000000003,0.00574,0.0205,5.7408,1.6743999999999999,5.98,3.71568,1.08374,3.8705,0.019680000000000003,0.00574,0.0205,3.696,1.078,3.85
2020-02-24 13:00:00,5.72736,1.67048,5.966,0.015360000000000002,0.0044800000000000005,0.016,5.712,1.666,5.95,3.70176,1.07968,3.856,0.015360000000000002,0.0044800000000000005,0.016,3.6864,1.0752,3.84
2020-02-24 13:30:00,5.80656,1.69358,6.0485,0.01776,0.005180000000000001,0.018500000000000003,5.7888,1.6884000000000001,6.03,3.6849600000000002,1.07478,3.8385,0.01776,0.005180000000000001,0.018500000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-02-24 14:00:00,5.63616,1.64388,5.871,0.02016,0.005880000000000001,0.021,5.616,1.638,5.85,3.65856,1.06708,3.811,0.02016,0.005880000000000001,0.021,3.6384,1.0612,3.79
2020-02-24 14:30:00,5.74128,1.67454,5.9805,0.019680000000000003,0.00574,0.0205,5.7216000000000005,1.6688,5.96,3.67728,1.07254,3.8305,0.019680000000000003,0.00574,0.0205,3.6576,1.0668,3.81
2020-02-24 15:00:00,5.47248,1.5961400000000001,5.7005,0.019680000000000003,0.00574,0.0205,5.4528,1.5904,5.68,3.67728,1.07254,3.8305,0.019680000000000003,0.00574,0.0205,3.6576,1.0668,3.81
2020-02-24 15:30:00,5.38608,1.57094,5.6105,0.019680000000000003,0.00574,0.0205,5.3664,1.5652,5.59,3.57168,1.04174,3.7205,0.019680000000000003,0.00574,0.0205,3.552,1.036,3.7
2020-02-24 16:00:00,5.3016,1.5463,5.5225,0.0216,0.0063,0.022500000000000003,5.28,1.54,5.5,3.6408,1.0619,3.7925,0.0216,0.0063,0.022500000000000003,3.6192,1.0556,3.77
2020-02-24 16:30:00,5.16816,1.50738,5.3835,0.02256,0.006580000000000001,0.0235,5.1456,1.5008,5.36,3.5553600000000003,1.03698,3.7035,0.02256,0.006580000000000001,0.0235,3.5328,1.0304,3.68
2020-02-24 17:00:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-02-24 17:30:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-02-24 18:00:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2020-02-24 18:30:00,5.3376,1.5568,5.5600000000000005,0.0,0.0,0.0,5.3376,1.5568,5.5600000000000005,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-02-24 19:00:00,5.3088,1.5484,5.53,0.0,0.0,0.0,5.3088,1.5484,5.53,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-02-24 19:30:00,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-02-24 20:00:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-02-24 20:30:00,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-02-24 21:00:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-02-24 21:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-02-24 22:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-02-24 22:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-02-24 23:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-02-24 23:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-02-25 00:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-02-25 00:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-02-25 01:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-02-25 01:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-02-25 02:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-02-25 02:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-02-25 03:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-02-25 03:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-02-25 04:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-02-25 04:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-02-25 05:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-02-25 05:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-02-25 06:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-02-25 06:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-02-25 07:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-02-25 07:30:00,5.4528,1.5904,5.68,0.0,0.0,0.0,5.4528,1.5904,5.68,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-02-25 08:00:00,5.52,1.6099999999999999,5.75,0.0,0.0,0.0,5.52,1.6099999999999999,5.75,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2020-02-25 08:30:00,5.4528,1.5904,5.68,0.0,0.0,0.0,5.4528,1.5904,5.68,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-02-25 09:00:00,5.5296,1.6128,5.76,0.0,0.0,0.0,5.5296,1.6128,5.76,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-02-25 09:30:00,5.4528,1.5904,5.68,0.0,0.0,0.0,5.4528,1.5904,5.68,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-02-25 10:00:00,5.32176,1.55218,5.5435,0.00336,0.0009800000000000002,0.0035,5.3184000000000005,1.5512000000000001,5.54,3.44976,1.00618,3.5935,0.00336,0.0009800000000000002,0.0035,3.4464,1.0052,3.59
2020-02-25 10:30:00,5.05104,1.47322,5.2615,0.011040000000000001,0.00322,0.0115,5.04,1.47,5.25,3.50544,1.02242,3.6515,0.011040000000000001,0.00322,0.0115,3.4944,1.0192,3.64
2020-02-25 11:00:00,5.04672,1.4719600000000002,5.257,0.00672,0.0019600000000000004,0.007,5.04,1.47,5.25,3.5011200000000002,1.02116,3.6470000000000002,0.00672,0.0019600000000000004,0.007,3.4944,1.0192,3.64
2020-02-25 11:30:00,5.45232,1.59026,5.6795,0.009120000000000001,0.00266,0.0095,5.4432,1.5876000000000001,5.67,3.60912,1.05266,3.7595,0.009120000000000001,0.00266,0.0095,3.6,1.05,3.75
2020-02-25 12:00:00,5.45328,1.59054,5.6805,0.01008,0.0029400000000000003,0.0105,5.4432,1.5876000000000001,5.67,3.56208,1.03894,3.7105,0.01008,0.0029400000000000003,0.0105,3.552,1.036,3.7
2020-02-25 12:30:00,5.23488,1.52684,5.453,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2224,1.5232,5.44,3.6316800000000002,1.05924,3.783,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.6192,1.0556,3.77
2020-02-25 13:00:00,5.33136,1.55498,5.5535,0.012960000000000001,0.0037800000000000004,0.0135,5.3184000000000005,1.5512000000000001,5.54,3.48816,1.01738,3.6335,0.012960000000000001,0.0037800000000000004,0.0135,3.4752,1.0136,3.62
2020-02-25 13:30:00,5.12784,1.4956200000000002,5.3415,0.011040000000000001,0.00322,0.0115,5.1168,1.4924,5.33,3.30384,0.96362,3.4415,0.011040000000000001,0.00322,0.0115,3.2928,0.9604,3.43
2020-02-25 14:00:00,4.92864,1.4375200000000001,5.134,0.0038400000000000005,0.0011200000000000001,0.004,4.9248,1.4364,5.13,3.35424,0.9783200000000001,3.4939999999999998,0.0038400000000000005,0.0011200000000000001,0.004,3.3504,0.9772000000000001,3.49
2020-02-25 14:30:00,5.17536,1.50948,5.391,0.010560000000000002,0.0030800000000000003,0.011,5.1648,1.5064000000000002,5.38,3.38016,0.9858800000000001,3.521,0.010560000000000002,0.0030800000000000003,0.011,3.3696,0.9828,3.51
2020-02-25 15:00:00,5.13312,1.49716,5.347,0.01632,0.00476,0.017,5.1168,1.4924,5.33,3.25152,0.9483600000000001,3.387,0.01632,0.00476,0.017,3.2352,0.9436,3.37
2020-02-25 15:30:00,5.15328,1.50304,5.368,0.01728,0.00504,0.018000000000000002,5.136,1.498,5.35,3.31008,0.9654400000000001,3.448,0.01728,0.00504,0.018000000000000002,3.2928,0.9604,3.43
2020-02-25 16:00:00,5.0568,1.4749,5.2675,0.016800000000000002,0.0049,0.0175,5.04,1.47,5.25,3.348,0.9765,3.4875,0.016800000000000002,0.0049,0.0175,3.3312,0.9716,3.47
2020-02-25 16:30:00,4.9924800000000005,1.45614,5.2005,0.019680000000000003,0.00574,0.0205,4.9728,1.4504000000000001,5.18,3.21648,0.9381400000000001,3.3505000000000003,0.019680000000000003,0.00574,0.0205,3.1968,0.9324,3.33
2020-02-25 17:00:00,5.06256,1.47658,5.2735,0.00336,0.0009800000000000002,0.0035,5.0592,1.4756,5.27,3.48816,1.01738,3.6335,0.00336,0.0009800000000000002,0.0035,3.4848,1.0164,3.63
2020-02-25 17:30:00,5.232,1.526,5.45,0.0,0.0,0.0,5.232,1.526,5.45,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-02-25 18:00:00,5.3472,1.5596,5.57,0.0,0.0,0.0,5.3472,1.5596,5.57,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-02-25 18:30:00,5.4144,1.5792000000000002,5.64,0.0,0.0,0.0,5.4144,1.5792000000000002,5.64,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-02-25 19:00:00,5.28,1.54,5.5,0.0,0.0,0.0,5.28,1.54,5.5,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2020-02-25 19:30:00,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-02-25 20:00:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-02-25 20:30:00,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-02-25 21:00:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-02-25 21:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-02-25 22:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-02-25 22:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-02-25 23:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-02-25 23:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-02-26 00:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-02-26 00:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-02-26 01:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-02-26 01:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-02-26 02:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-02-26 02:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-02-26 03:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-02-26 03:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-02-26 04:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-02-26 04:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-02-26 05:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-02-26 05:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-02-26 06:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-02-26 06:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-02-26 07:00:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-02-26 07:30:00,5.376,1.568,5.6,0.0,0.0,0.0,5.376,1.568,5.6,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-02-26 08:00:00,5.568,1.624,5.8,0.0,0.0,0.0,5.568,1.624,5.8,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-02-26 08:30:00,5.6064,1.6352,5.84,0.0,0.0,0.0,5.6064,1.6352,5.84,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-02-26 09:00:00,5.5008,1.6044,5.73,0.0,0.0,0.0,5.5008,1.6044,5.73,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-02-26 09:30:00,5.43936,1.58648,5.666,0.00576,0.00168,0.006,5.4336,1.5848,5.66,3.6921600000000003,1.07688,3.846,0.00576,0.00168,0.006,3.6864,1.0752,3.84
2020-02-26 10:00:00,5.70768,1.66474,5.9455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.7024,1.6632,5.94,3.62448,1.05714,3.7755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.6192,1.0556,3.77
2020-02-26 10:30:00,5.43936,1.58648,5.666,0.00576,0.00168,0.006,5.4336,1.5848,5.66,3.50976,1.02368,3.656,0.00576,0.00168,0.006,3.504,1.022,3.65
2020-02-26 11:00:00,5.62032,1.6392600000000002,5.8545,0.00432,0.00126,0.0045000000000000005,5.616,1.638,5.85,3.68112,1.07366,3.8345000000000002,0.00432,0.00126,0.0045000000000000005,3.6768,1.0724,3.83
2020-02-26 11:30:00,5.67792,1.65606,5.9145,0.00432,0.00126,0.0045000000000000005,5.6736,1.6548,5.91,3.83472,1.11846,3.9945,0.00432,0.00126,0.0045000000000000005,3.8304,1.1172,3.99
2020-02-26 12:00:00,5.24832,1.53076,5.467,0.00672,0.0019600000000000004,0.007,5.2416,1.5288,5.46,3.58752,1.04636,3.737,0.00672,0.0019600000000000004,0.007,3.5808,1.0444,3.73
2020-02-26 12:30:00,4.97904,1.45222,5.1865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.9728,1.4504000000000001,5.18,3.40464,0.9930200000000001,3.5465,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.3984,0.9912000000000001,3.54
2020-02-26 13:00:00,4.79808,1.39944,4.998,0.007680000000000001,0.0022400000000000002,0.008,4.7904,1.3972,4.99,3.32928,0.9710400000000001,3.468,0.007680000000000001,0.0022400000000000002,0.008,3.3216,0.9688,3.46
2020-02-26 13:30:00,5.03088,1.46734,5.2405,0.01008,0.0029400000000000003,0.0105,5.0208,1.4644,5.23,3.22608,0.9409400000000001,3.3605,0.01008,0.0029400000000000003,0.0105,3.216,0.9380000000000001,3.35
2020-02-26 14:00:00,4.86768,1.41974,5.0705,0.01008,0.0029400000000000003,0.0105,4.8576,1.4168,5.06,3.17808,0.9269400000000001,3.3105,0.01008,0.0029400000000000003,0.0105,3.168,0.924,3.3
2020-02-26 14:30:00,5.04144,1.47042,5.2515,0.011040000000000001,0.00322,0.0115,5.0304,1.4672,5.24,3.17904,0.92722,3.3115,0.011040000000000001,0.00322,0.0115,3.168,0.924,3.3
2020-02-26 15:00:00,5.1792,1.5106000000000002,5.395,0.014400000000000001,0.004200000000000001,0.015,5.1648,1.5064000000000002,5.38,3.3936,0.9898,3.535,0.014400000000000001,0.004200000000000001,0.015,3.3792,0.9856,3.52
2020-02-26 15:30:00,5.09232,1.48526,5.3045,0.013920000000000002,0.00406,0.0145,5.0784,1.4812,5.29,3.25872,0.9504600000000001,3.3945,0.013920000000000002,0.00406,0.0145,3.2448,0.9464,3.38
2020-02-26 16:00:00,4.99632,1.45726,5.2045,0.013920000000000002,0.00406,0.0145,4.9824,1.4532,5.19,3.26832,0.9532600000000001,3.4045,0.013920000000000002,0.00406,0.0145,3.2544,0.9492,3.39
2020-02-26 16:30:00,5.02608,1.46594,5.2355,0.01488,0.00434,0.0155,5.0112,1.4616,5.22,3.44208,1.00394,3.5855,0.01488,0.00434,0.0155,3.4272,0.9996,3.5700000000000003
2020-02-26 17:00:00,5.03232,1.4677600000000002,5.242,0.021120000000000003,0.0061600000000000005,0.022,5.0112,1.4616,5.22,3.46752,1.01136,3.612,0.021120000000000003,0.0061600000000000005,0.022,3.4464,1.0052,3.59
2020-02-26 17:30:00,5.03664,1.46902,5.2465,0.02544,0.00742,0.026500000000000003,5.0112,1.4616,5.22,3.52944,1.02942,3.6765,0.02544,0.00742,0.026500000000000003,3.504,1.022,3.65
2020-02-26 18:00:00,5.232,1.526,5.45,0.009600000000000001,0.0028,0.01,5.2224,1.5232,5.44,3.7056,1.0808,3.86,0.009600000000000001,0.0028,0.01,3.696,1.078,3.85
2020-02-26 18:30:00,5.5488,1.6184,5.78,0.0,0.0,0.0,5.5488,1.6184,5.78,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2020-02-26 19:00:00,5.3376,1.5568,5.5600000000000005,0.0,0.0,0.0,5.3376,1.5568,5.5600000000000005,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2020-02-26 19:30:00,5.1264,1.4952,5.34,0.0,0.0,0.0,5.1264,1.4952,5.34,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-02-26 20:00:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-02-26 20:30:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-02-26 21:00:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-02-26 21:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-02-26 22:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2020-02-26 22:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-02-26 23:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-02-26 23:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-02-27 00:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-02-27 00:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-02-27 01:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-02-27 01:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-02-27 02:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-02-27 02:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-02-27 03:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-02-27 03:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-02-27 04:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-02-27 04:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-02-27 05:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-02-27 05:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-02-27 06:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-02-27 06:30:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-02-27 07:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-02-27 07:30:00,5.3952,1.5735999999999999,5.62,0.0,0.0,0.0,5.3952,1.5735999999999999,5.62,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2020-02-27 08:00:00,5.7408,1.6743999999999999,5.98,0.0,0.0,0.0,5.7408,1.6743999999999999,5.98,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2020-02-27 08:30:00,5.68464,1.65802,5.9215,0.00144,0.00042,0.0015,5.6832,1.6576,5.92,3.87984,1.13162,4.0415,0.00144,0.00042,0.0015,3.8784,1.1312,4.04
2020-02-27 09:00:00,5.60736,1.63548,5.841,0.010560000000000002,0.0030800000000000003,0.011,5.5968,1.6324,5.83,3.69696,1.07828,3.851,0.010560000000000002,0.0030800000000000003,0.011,3.6864,1.0752,3.84
2020-02-27 09:30:00,5.45184,1.5901200000000002,5.679,0.00864,0.00252,0.009000000000000001,5.4432,1.5876000000000001,5.67,3.57024,1.04132,3.719,0.00864,0.00252,0.009000000000000001,3.5616,1.0388,3.71
2020-02-27 10:00:00,5.364,1.5645,5.5875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.3568,1.5624,5.58,3.6072,1.0521,3.7575000000000003,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.6,1.05,3.75
2020-02-27 10:30:00,5.34384,1.55862,5.5665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.3376,1.5568,5.5600000000000005,3.66384,1.06862,3.8165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.6576,1.0668,3.81
2020-02-27 11:00:00,5.37312,1.5671599999999999,5.5969999999999995,0.00672,0.0019600000000000004,0.007,5.3664,1.5652,5.59,3.66432,1.06876,3.817,0.00672,0.0019600000000000004,0.007,3.6576,1.0668,3.81
2020-02-27 11:30:00,5.3088,1.5484,5.53,0.009600000000000001,0.0028,0.01,5.2992,1.5455999999999999,5.52,3.504,1.022,3.65,0.009600000000000001,0.0028,0.01,3.4944,1.0192,3.64
2020-02-27 12:00:00,5.10432,1.48876,5.317,0.00672,0.0019600000000000004,0.007,5.0976,1.4868000000000001,5.31,3.43392,1.00156,3.577,0.00672,0.0019600000000000004,0.007,3.4272,0.9996,3.5700000000000003
2020-02-27 12:30:00,5.0856,1.4833,5.2975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.0784,1.4812,5.29,3.348,0.9765,3.4875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.3407999999999998,0.9744,3.48
2020-02-27 13:00:00,4.84896,1.41428,5.051,0.010560000000000002,0.0030800000000000003,0.011,4.8384,1.4112,5.04,3.3705600000000002,0.9830800000000001,3.511,0.010560000000000002,0.0030800000000000003,0.011,3.36,0.98,3.5
2020-02-27 13:30:00,5.10672,1.48946,5.3195,0.009120000000000001,0.00266,0.0095,5.0976,1.4868000000000001,5.31,3.42672,0.9994600000000001,3.5695,0.009120000000000001,0.00266,0.0095,3.4176,0.9968,3.56
2020-02-27 14:00:00,4.896,1.428,5.1,0.009600000000000001,0.0028,0.01,4.8864,1.4252,5.09,3.3984,0.9912000000000001,3.54,0.009600000000000001,0.0028,0.01,3.3888,0.9884000000000001,3.5300000000000002
2020-02-27 14:30:00,4.84464,1.41302,5.0465,0.01584,0.00462,0.0165,4.8288,1.4084,5.03,3.34704,0.9762200000000001,3.4865,0.01584,0.00462,0.0165,3.3312,0.9716,3.47
2020-02-27 15:00:00,4.9008,1.4294,5.105,0.014400000000000001,0.004200000000000001,0.015,4.8864,1.4252,5.09,3.3648,0.9814,3.505,0.014400000000000001,0.004200000000000001,0.015,3.3504,0.9772000000000001,3.49
2020-02-27 15:30:00,4.88208,1.42394,5.0855,0.01488,0.00434,0.0155,4.8672,1.4196,5.07,3.25968,0.95074,3.3955,0.01488,0.00434,0.0155,3.2448,0.9464,3.38
2020-02-27 16:00:00,4.8816,1.4238,5.085,0.014400000000000001,0.004200000000000001,0.015,4.8672,1.4196,5.07,3.3168,0.9674,3.455,0.014400000000000001,0.004200000000000001,0.015,3.3024,0.9632000000000001,3.44
2020-02-27 16:30:00,4.9214400000000005,1.4354200000000001,5.1265,0.01584,0.00462,0.0165,4.9056,1.4308,5.11,3.42384,0.9986200000000001,3.5665,0.01584,0.00462,0.0165,3.408,0.994,3.55
2020-02-27 17:00:00,5.08752,1.48386,5.2995,0.01872,0.0054600000000000004,0.0195,5.0688,1.4784000000000002,5.28,3.42672,0.9994600000000001,3.5695,0.01872,0.0054600000000000004,0.0195,3.408,0.994,3.55
2020-02-27 17:30:00,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-02-27 18:00:00,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-02-27 18:30:00,5.472,1.596,5.7,0.0,0.0,0.0,5.472,1.596,5.7,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2020-02-27 19:00:00,5.424,1.5819999999999999,5.65,0.0,0.0,0.0,5.424,1.5819999999999999,5.65,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2020-02-27 19:30:00,5.2608,1.5344,5.48,0.0,0.0,0.0,5.2608,1.5344,5.48,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-02-27 20:00:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-02-27 20:30:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-02-27 21:00:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-02-27 21:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-02-27 22:00:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-02-27 22:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-02-27 23:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-02-27 23:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-02-28 00:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-02-28 00:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-02-28 01:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-02-28 01:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-02-28 02:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-02-28 02:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-02-28 03:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-02-28 03:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-02-28 04:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-02-28 04:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-02-28 05:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-02-28 05:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-02-28 06:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-02-28 06:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-02-28 07:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-02-28 07:30:00,5.3856,1.5708,5.61,0.0,0.0,0.0,5.3856,1.5708,5.61,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-02-28 08:00:00,5.64576,1.64668,5.881,0.0009600000000000001,0.00028000000000000003,0.001,5.6448,1.6464,5.88,3.93696,1.14828,4.101,0.0009600000000000001,0.00028000000000000003,0.001,3.936,1.148,4.1
2020-02-28 08:30:00,5.73456,1.67258,5.9735,0.012960000000000001,0.0037800000000000004,0.0135,5.7216000000000005,1.6688,5.96,3.96816,1.15738,4.1335,0.012960000000000001,0.0037800000000000004,0.0135,3.9552,1.1536,4.12
2020-02-28 09:00:00,5.7926400000000005,1.68952,6.034,0.01344,0.003920000000000001,0.014,5.7792,1.6856,6.02,4.01664,1.1715200000000001,4.184,0.01344,0.003920000000000001,0.014,4.0032,1.1676,4.17
2020-02-28 09:30:00,6.06336,1.76848,6.316,0.00576,0.00168,0.006,6.0576,1.7668,6.31,4.13376,1.20568,4.306,0.00576,0.00168,0.006,4.128,1.204,4.3
2020-02-28 10:00:00,5.8459200000000004,1.70506,6.0895,0.009120000000000001,0.00266,0.0095,5.8368,1.7024,6.08,4.09872,1.19546,4.2695,0.009120000000000001,0.00266,0.0095,4.0896,1.1928,4.26
2020-02-28 10:30:00,5.8814400000000004,1.71542,6.1265,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.8752,1.7136,6.12,4.13424,1.2058200000000001,4.3065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.128,1.204,4.3
2020-02-28 11:00:00,5.965920000000001,1.7400600000000002,6.2145,0.00432,0.00126,0.0045000000000000005,5.9616,1.7388,6.21,4.06512,1.18566,4.2345,0.00432,0.00126,0.0045000000000000005,4.0608,1.1844000000000001,4.23
2020-02-28 11:30:00,5.7571200000000005,1.67916,5.997,0.00672,0.0019600000000000004,0.007,5.7504,1.6772,5.99,4.15392,1.21156,4.327,0.00672,0.0019600000000000004,0.007,4.1472,1.2096,4.32
2020-02-28 12:00:00,5.89296,1.7187800000000002,6.1385,0.00816,0.00238,0.0085,5.8848,1.7164000000000001,6.13,4.21296,1.22878,4.3885,0.00816,0.00238,0.0085,4.2048,1.2264,4.38
2020-02-28 12:30:00,5.94288,1.73334,6.1905,0.01008,0.0029400000000000003,0.0105,5.9328,1.7304,6.18,4.1860800000000005,1.2209400000000001,4.3605,0.01008,0.0029400000000000003,0.0105,4.176,1.218,4.35
2020-02-28 13:00:00,5.82048,1.69764,6.063,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.808,1.694,6.05,4.13088,1.20484,4.303,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.1184,1.2012,4.29
2020-02-28 13:30:00,5.68656,1.6585800000000002,5.9235,0.012960000000000001,0.0037800000000000004,0.0135,5.6736,1.6548,5.91,4.02576,1.17418,4.1935,0.012960000000000001,0.0037800000000000004,0.0135,4.0128,1.1703999999999999,4.18
2020-02-28 14:00:00,5.4792,1.5981,5.7075,0.016800000000000002,0.0049,0.0175,5.4624,1.5932,5.69,3.8376,1.1193,3.9975,0.016800000000000002,0.0049,0.0175,3.8208,1.1144,3.98
2020-02-28 14:30:00,5.33568,1.55624,5.558,0.01728,0.00504,0.018000000000000002,5.3184000000000005,1.5512000000000001,5.54,3.68448,1.07464,3.838,0.01728,0.00504,0.018000000000000002,3.6672000000000002,1.0696,3.8200000000000003
2020-02-28 15:00:00,5.24688,1.53034,5.4655000000000005,0.01488,0.00434,0.0155,5.232,1.526,5.45,3.57648,1.04314,3.7255000000000003,0.01488,0.00434,0.0155,3.5616,1.0388,3.71
2020-02-28 15:30:00,5.09424,1.48582,5.3065,0.01584,0.00462,0.0165,5.0784,1.4812,5.29,3.46224,1.00982,3.6065,0.01584,0.00462,0.0165,3.4464,1.0052,3.59
2020-02-28 16:00:00,5.23872,1.5279600000000002,5.457,0.01632,0.00476,0.017,5.2224,1.5232,5.44,3.56832,1.04076,3.717,0.01632,0.00476,0.017,3.552,1.036,3.7
2020-02-28 16:30:00,5.27184,1.53762,5.4915,0.020640000000000002,0.00602,0.021500000000000002,5.2512,1.5316,5.47,3.53424,1.03082,3.6814999999999998,0.020640000000000002,0.00602,0.021500000000000002,3.5136000000000003,1.0248,3.66
2020-02-28 17:00:00,4.91808,1.43444,5.123,0.022080000000000002,0.00644,0.023,4.896,1.428,5.1,3.4780800000000003,1.01444,3.623,0.022080000000000002,0.00644,0.023,3.456,1.008,3.6
2020-02-28 17:30:00,4.78512,1.39566,4.9845,0.023520000000000003,0.006860000000000001,0.0245,4.7616,1.3888,4.96,3.49872,1.02046,3.6445,0.023520000000000003,0.006860000000000001,0.0245,3.4752,1.0136,3.62
2020-02-28 18:00:00,4.9704,1.4497,5.1775,0.0264,0.0077,0.0275,4.944,1.442,5.15,3.6072,1.0521,3.7575000000000003,0.0264,0.0077,0.0275,3.5808,1.0444,3.73
2020-02-28 18:30:00,5.07408,1.47994,5.2855,0.01488,0.00434,0.0155,5.0592,1.4756,5.27,3.80688,1.11034,3.9655,0.01488,0.00434,0.0155,3.792,1.106,3.95
2020-02-28 19:00:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-02-28 19:30:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-02-28 20:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2020-02-28 20:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-02-28 21:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-02-28 21:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-02-28 22:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-02-28 22:30:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-02-28 23:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-02-28 23:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-02-29 00:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-02-29 00:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-02-29 01:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-02-29 01:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-02-29 02:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-02-29 02:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-02-29 03:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-02-29 03:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-02-29 04:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-02-29 04:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-02-29 05:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-02-29 05:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-02-29 06:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-02-29 06:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-02-29 07:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-02-29 07:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-02-29 08:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-02-29 08:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-02-29 09:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-02-29 09:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-02-29 10:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-02-29 10:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-02-29 11:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-02-29 11:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-02-29 12:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-02-29 12:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-02-29 13:00:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-02-29 13:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-02-29 14:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-02-29 14:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-02-29 15:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-02-29 15:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-02-29 16:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-02-29 16:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-02-29 17:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-02-29 17:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-02-29 18:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-02-29 18:30:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-02-29 19:00:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2020-02-29 19:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-02-29 20:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-02-29 20:30:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-02-29 21:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-02-29 21:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-02-29 22:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-02-29 22:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-02-29 23:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-02-29 23:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-03-01 00:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-03-01 00:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-03-01 01:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-03-01 01:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-03-01 02:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-03-01 02:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-03-01 03:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-03-01 03:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-03-01 04:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-03-01 04:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-03-01 05:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-03-01 05:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-03-01 06:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-03-01 06:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-03-01 07:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-03-01 07:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-03-01 08:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-03-01 08:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-03-01 09:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-03-01 09:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-03-01 10:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-03-01 10:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-03-01 11:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-03-01 11:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2020-03-01 12:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-03-01 12:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-03-01 13:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-03-01 13:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-03-01 14:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-03-01 14:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-03-01 15:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-03-01 15:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-03-01 16:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-03-01 16:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
