Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-01 17:00:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-03-01 17:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-03-01 18:00:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-03-01 18:30:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2020-03-01 19:00:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-03-01 19:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-03-01 20:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-03-01 20:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-03-01 21:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-03-01 21:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-03-01 22:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-03-01 22:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-03-01 23:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-03-01 23:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-03-02 00:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-03-02 00:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-03-02 01:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-03-02 01:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-03-02 02:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-03-02 02:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-03-02 03:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-03-02 03:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-03-02 04:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-03-02 04:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-03-02 05:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-03-02 05:30:00,2.72544,0.7949200000000001,2.839,0.027840000000000004,0.00812,0.029,2.6976,0.7868,2.81,2.03424,0.5933200000000001,2.119,0.027840000000000004,0.00812,0.029,2.0064,0.5852,2.09
2020-03-02 06:00:00,3.43488,1.00184,3.578,0.02688,0.007840000000000001,0.028,3.408,0.994,3.55,2.4460800000000003,0.7134400000000001,2.548,0.02688,0.007840000000000001,0.028,2.4192,0.7056,2.52
2020-03-02 06:30:00,3.95136,1.15248,4.116,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9264,1.1452,4.09,2.8857600000000003,0.8416800000000001,3.006,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.8608000000000002,0.8344,2.98
2020-03-02 07:00:00,4.37136,1.27498,4.5535,0.02256,0.006580000000000001,0.0235,4.3488,1.2684,4.53,3.02736,0.8829800000000001,3.1535,0.02256,0.006580000000000001,0.0235,3.0048,0.8764000000000001,3.13
2020-03-02 07:30:00,5.13024,1.49632,5.344,0.01344,0.003920000000000001,0.014,5.1168,1.4924,5.33,3.6326400000000003,1.05952,3.784,0.01344,0.003920000000000001,0.014,3.6192,1.0556,3.77
2020-03-02 08:00:00,5.66592,1.65256,5.902,0.01152,0.00336,0.012,5.6544,1.6492,5.89,3.81312,1.11216,3.972,0.01152,0.00336,0.012,3.8016,1.1088,3.96
2020-03-02 08:30:00,5.7048,1.6639,5.9425,0.012,0.0035,0.0125,5.6928,1.6604,5.93,3.7464,1.0927,3.9025,0.012,0.0035,0.0125,3.7344,1.0892,3.89
2020-03-02 09:00:00,5.43168,1.58424,5.658,0.007680000000000001,0.0022400000000000002,0.008,5.424,1.5819999999999999,5.65,3.43488,1.00184,3.578,0.007680000000000001,0.0022400000000000002,0.008,3.4272,0.9996,3.5700000000000003
2020-03-02 09:30:00,5.49072,1.6014599999999999,5.7195,0.009120000000000001,0.00266,0.0095,5.4816,1.5988,5.71,3.48432,1.01626,3.6295,0.009120000000000001,0.00266,0.0095,3.4752,1.0136,3.62
2020-03-02 10:00:00,5.16432,1.5062600000000002,5.3795,0.009120000000000001,0.00266,0.0095,5.1552,1.5036,5.37,3.39792,0.99106,3.5395,0.009120000000000001,0.00266,0.0095,3.3888,0.9884000000000001,3.5300000000000002
2020-03-02 10:30:00,5.16432,1.5062600000000002,5.3795,0.009120000000000001,0.00266,0.0095,5.1552,1.5036,5.37,3.46512,1.01066,3.6095,0.009120000000000001,0.00266,0.0095,3.456,1.008,3.6
2020-03-02 11:00:00,5.09424,1.48582,5.3065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.088,1.484,5.3,3.42384,0.9986200000000001,3.5665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.4176,0.9968,3.56
2020-03-02 11:30:00,5.00016,1.45838,5.2085,0.00816,0.00238,0.0085,4.992,1.456,5.2,3.32016,0.9683800000000001,3.4585,0.00816,0.00238,0.0085,3.312,0.966,3.45
2020-03-02 12:00:00,5.44368,1.5877400000000002,5.6705,0.01008,0.0029400000000000003,0.0105,5.4336,1.5848,5.66,3.67728,1.07254,3.8305,0.01008,0.0029400000000000003,0.0105,3.6672000000000002,1.0696,3.8200000000000003
2020-03-02 12:30:00,5.136,1.498,5.35,0.009600000000000001,0.0028,0.01,5.1264,1.4952,5.34,3.6768,1.0724,3.83,0.009600000000000001,0.0028,0.01,3.6672000000000002,1.0696,3.8200000000000003
2020-03-02 13:00:00,5.26176,1.53468,5.481,0.010560000000000002,0.0030800000000000003,0.011,5.2512,1.5316,5.47,3.6681600000000003,1.06988,3.821,0.010560000000000002,0.0030800000000000003,0.011,3.6576,1.0668,3.81
2020-03-02 13:30:00,4.9344,1.4392,5.14,0.009600000000000001,0.0028,0.01,4.9248,1.4364,5.13,3.4368,1.0024,3.58,0.009600000000000001,0.0028,0.01,3.4272,0.9996,3.5700000000000003
2020-03-02 14:00:00,5.1432,1.5001,5.3575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.136,1.498,5.35,3.5976,1.0493,3.7475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.5904,1.0472,3.74
2020-03-02 14:30:00,5.1768,1.5099,5.3925,0.012,0.0035,0.0125,5.1648,1.5064000000000002,5.38,3.4488,1.0059,3.5925000000000002,0.012,0.0035,0.0125,3.4368,1.0024,3.58
2020-03-02 15:00:00,4.7352,1.3811,4.9325,0.012,0.0035,0.0125,4.7232,1.3776,4.92,3.2664,0.9527,3.4025,0.012,0.0035,0.0125,3.2544,0.9492,3.39
2020-03-02 15:30:00,4.91856,1.43458,5.1235,0.012960000000000001,0.0037800000000000004,0.0135,4.9056,1.4308,5.11,3.26736,0.95298,3.4035,0.012960000000000001,0.0037800000000000004,0.0135,3.2544,0.9492,3.39
2020-03-02 16:00:00,5.09424,1.48582,5.3065,0.01584,0.00462,0.0165,5.0784,1.4812,5.29,3.33744,0.9734200000000001,3.4765,0.01584,0.00462,0.0165,3.3216,0.9688,3.46
2020-03-02 16:30:00,5.0304,1.4672,5.24,0.019200000000000002,0.0056,0.02,5.0112,1.4616,5.22,3.3792,0.9856,3.52,0.019200000000000002,0.0056,0.02,3.36,0.98,3.5
2020-03-02 17:00:00,4.97712,1.45166,5.1845,0.023520000000000003,0.006860000000000001,0.0245,4.9536,1.4448,5.16,3.35472,0.9784600000000001,3.4945,0.023520000000000003,0.006860000000000001,0.0245,3.3312,0.9716,3.47
2020-03-02 17:30:00,4.97664,1.45152,5.184,0.02304,0.00672,0.024,4.9536,1.4448,5.16,3.44064,1.00352,3.584,0.02304,0.00672,0.024,3.4176,0.9968,3.56
2020-03-02 18:00:00,5.20896,1.5192800000000002,5.426,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.184,1.512,5.4,3.62496,1.05728,3.776,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6,1.05,3.75
2020-03-02 18:30:00,5.42928,1.5835400000000002,5.6555,0.01488,0.00434,0.0155,5.4144,1.5792000000000002,5.64,3.91248,1.14114,4.0755,0.01488,0.00434,0.0155,3.8976,1.1368,4.06
2020-03-02 19:00:00,5.2992,1.5455999999999999,5.52,0.0,0.0,0.0,5.2992,1.5455999999999999,5.52,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-03-02 19:30:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-03-02 20:00:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-03-02 20:30:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-03-02 21:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-03-02 21:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-03-02 22:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-03-02 22:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-03-02 23:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-03-02 23:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-03-03 00:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-03-03 00:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-03-03 01:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-03-03 01:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-03-03 02:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-03-03 02:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-03-03 03:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-03-03 03:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-03-03 04:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-03-03 04:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-03-03 05:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-03-03 05:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-03-03 06:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-03-03 06:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-03-03 07:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-03-03 07:30:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-03-03 08:00:00,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-03-03 08:30:00,5.5392,1.6156000000000001,5.77,0.0,0.0,0.0,5.5392,1.6156000000000001,5.77,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-03-03 09:00:00,5.5872,1.6296,5.82,0.0,0.0,0.0,5.5872,1.6296,5.82,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-03-03 09:30:00,5.6736,1.6548,5.91,0.0,0.0,0.0,5.6736,1.6548,5.91,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2020-03-03 10:00:00,5.712,1.666,5.95,0.0,0.0,0.0,5.712,1.666,5.95,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-03-03 10:30:00,5.7504,1.6772,5.99,0.0,0.0,0.0,5.7504,1.6772,5.99,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-03-03 11:00:00,5.7408,1.6743999999999999,5.98,0.0,0.0,0.0,5.7408,1.6743999999999999,5.98,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-03-03 11:30:00,5.7984,1.6912,6.04,0.0,0.0,0.0,5.7984,1.6912,6.04,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-03-03 12:00:00,5.8464,1.7052,6.09,0.0,0.0,0.0,5.8464,1.7052,6.09,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-03-03 12:30:00,5.7408,1.6743999999999999,5.98,0.0,0.0,0.0,5.7408,1.6743999999999999,5.98,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2020-03-03 13:00:00,5.9328,1.7304,6.18,0.0,0.0,0.0,5.9328,1.7304,6.18,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2020-03-03 13:30:00,5.5584,1.6212,5.79,0.0,0.0,0.0,5.5584,1.6212,5.79,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2020-03-03 14:00:00,5.4624,1.5932,5.69,0.0,0.0,0.0,5.4624,1.5932,5.69,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-03-03 14:30:00,5.4048,1.5764,5.63,0.0,0.0,0.0,5.4048,1.5764,5.63,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-03-03 15:00:00,5.4528,1.5904,5.68,0.0,0.0,0.0,5.4528,1.5904,5.68,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-03-03 15:30:00,5.328,1.554,5.55,0.0,0.0,0.0,5.328,1.554,5.55,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2020-03-03 16:00:00,5.424,1.5819999999999999,5.65,0.0,0.0,0.0,5.424,1.5819999999999999,5.65,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-03-03 16:30:00,5.4336,1.5848,5.66,0.0,0.0,0.0,5.4336,1.5848,5.66,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2020-03-03 17:00:00,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-03-03 17:30:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-03-03 18:00:00,5.2704,1.5372,5.49,0.0,0.0,0.0,5.2704,1.5372,5.49,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-03-03 18:30:00,5.5008,1.6044,5.73,0.0,0.0,0.0,5.5008,1.6044,5.73,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-03-03 19:00:00,5.5008,1.6044,5.73,0.0,0.0,0.0,5.5008,1.6044,5.73,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-03-03 19:30:00,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-03-03 20:00:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-03-03 20:30:00,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-03-03 21:00:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-03-03 21:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-03-03 22:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-03-03 22:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-03-03 23:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-03-03 23:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-03-04 00:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-03-04 00:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-03-04 01:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-03-04 01:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-03-04 02:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-03-04 02:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-03-04 03:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-03-04 03:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-03-04 04:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-03-04 04:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-03-04 05:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-03-04 05:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-03-04 06:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-03-04 06:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-03-04 07:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-03-04 07:30:00,5.424,1.5819999999999999,5.65,0.0,0.0,0.0,5.424,1.5819999999999999,5.65,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-03-04 08:00:00,5.3952,1.5735999999999999,5.62,0.0,0.0,0.0,5.3952,1.5735999999999999,5.62,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-03-04 08:30:00,5.3952,1.5735999999999999,5.62,0.0,0.0,0.0,5.3952,1.5735999999999999,5.62,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-03-04 09:00:00,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-03-04 09:30:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-03-04 10:00:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-03-04 10:30:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2020-03-04 11:00:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-03-04 11:30:00,5.1264,1.4952,5.34,0.0,0.0,0.0,5.1264,1.4952,5.34,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-03-04 12:00:00,5.328,1.554,5.55,0.0,0.0,0.0,5.328,1.554,5.55,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-03-04 12:30:00,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2020-03-04 13:00:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-03-04 13:30:00,5.232,1.526,5.45,0.0,0.0,0.0,5.232,1.526,5.45,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-03-04 14:00:00,5.2704,1.5372,5.49,0.0,0.0,0.0,5.2704,1.5372,5.49,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-03-04 14:30:00,5.2608,1.5344,5.48,0.0,0.0,0.0,5.2608,1.5344,5.48,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-03-04 15:00:00,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-03-04 15:30:00,5.4048,1.5764,5.63,0.0,0.0,0.0,5.4048,1.5764,5.63,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-03-04 16:00:00,5.4528,1.5904,5.68,0.0,0.0,0.0,5.4528,1.5904,5.68,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-03-04 16:30:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-03-04 17:00:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-03-04 17:30:00,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-03-04 18:00:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-03-04 18:30:00,5.32848,1.55414,5.5504999999999995,0.00048000000000000007,0.00014000000000000001,0.0005,5.328,1.554,5.55,3.93648,1.14814,4.1005,0.00048000000000000007,0.00014000000000000001,0.0005,3.936,1.148,4.1
2020-03-04 19:00:00,5.3472,1.5596,5.57,0.0,0.0,0.0,5.3472,1.5596,5.57,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-03-04 19:30:00,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2020-03-04 20:00:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-03-04 20:30:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-03-04 21:00:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-03-04 21:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-03-04 22:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-03-04 22:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-03-04 23:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2020-03-04 23:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-03-05 00:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-03-05 00:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-03-05 01:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-03-05 01:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-03-05 02:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-03-05 02:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-03-05 03:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-03-05 03:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-03-05 04:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-03-05 04:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-03-05 05:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-03-05 05:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-03-05 06:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-03-05 06:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-03-05 07:00:00,4.60368,1.34274,4.7955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.5792,1.3356,4.77,3.12528,0.9115400000000001,3.2555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.1008,0.9044000000000001,3.23
2020-03-05 07:30:00,5.40816,1.57738,5.6335,0.02256,0.006580000000000001,0.0235,5.3856,1.5708,5.61,3.47856,1.01458,3.6235,0.02256,0.006580000000000001,0.0235,3.456,1.008,3.6
2020-03-05 08:00:00,5.7633600000000005,1.68098,6.0035,0.02256,0.006580000000000001,0.0235,5.7408,1.6743999999999999,5.98,3.73776,1.09018,3.8935,0.02256,0.006580000000000001,0.0235,3.7152000000000003,1.0836000000000001,3.87
2020-03-05 08:30:00,5.86272,1.7099600000000001,6.107,0.01632,0.00476,0.017,5.8464,1.7052,6.09,3.81792,1.11356,3.977,0.01632,0.00476,0.017,3.8016,1.1088,3.96
2020-03-05 09:00:00,5.7816,1.6863000000000001,6.0225,0.012,0.0035,0.0125,5.7696000000000005,1.6828,6.01,3.8040000000000003,1.1095,3.9625,0.012,0.0035,0.0125,3.792,1.106,3.95
2020-03-05 09:30:00,5.89152,1.71836,6.1370000000000005,0.00672,0.0019600000000000004,0.007,5.8848,1.7164000000000001,6.13,3.94272,1.14996,4.107,0.00672,0.0019600000000000004,0.007,3.936,1.148,4.1
2020-03-05 10:00:00,5.80704,1.69372,6.049,0.00864,0.00252,0.009000000000000001,5.7984,1.6912,6.04,3.81984,1.11412,3.979,0.00864,0.00252,0.009000000000000001,3.8112,1.1116,3.9699999999999998
2020-03-05 10:30:00,5.72736,1.67048,5.966,0.00576,0.00168,0.006,5.7216000000000005,1.6688,5.96,3.8937600000000003,1.13568,4.056,0.00576,0.00168,0.006,3.888,1.134,4.05
2020-03-05 11:00:00,5.77392,1.6840600000000001,6.0145,0.00432,0.00126,0.0045000000000000005,5.7696000000000005,1.6828,6.01,3.84432,1.12126,4.0045,0.00432,0.00126,0.0045000000000000005,3.84,1.12,4.0
2020-03-05 11:30:00,5.60448,1.63464,5.838,0.007680000000000001,0.0022400000000000002,0.008,5.5968,1.6324,5.83,3.67488,1.07184,3.8280000000000003,0.007680000000000001,0.0022400000000000002,0.008,3.6672000000000002,1.0696,3.8200000000000003
2020-03-05 12:00:00,5.78064,1.68602,6.0215,0.00144,0.00042,0.0015,5.7792,1.6856,6.02,3.84144,1.12042,4.0015,0.00144,0.00042,0.0015,3.84,1.12,4.0
2020-03-05 12:30:00,5.8176,1.6968,6.06,0.0,0.0,0.0,5.8176,1.6968,6.06,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2020-03-05 13:00:00,5.7888,1.6884000000000001,6.03,0.0,0.0,0.0,5.7888,1.6884000000000001,6.03,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2020-03-05 13:30:00,5.7888,1.6884000000000001,6.03,0.0,0.0,0.0,5.7888,1.6884000000000001,6.03,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-03-05 14:00:00,5.7408,1.6743999999999999,5.98,0.0,0.0,0.0,5.7408,1.6743999999999999,5.98,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2020-03-05 14:30:00,5.5488,1.6184,5.78,0.0,0.0,0.0,5.5488,1.6184,5.78,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2020-03-05 15:00:00,5.6256,1.6408,5.86,0.0,0.0,0.0,5.6256,1.6408,5.86,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-03-05 15:30:00,5.4624,1.5932,5.69,0.0,0.0,0.0,5.4624,1.5932,5.69,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-03-05 16:00:00,5.6064,1.6352,5.84,0.0,0.0,0.0,5.6064,1.6352,5.84,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-03-05 16:30:00,5.4144,1.5792000000000002,5.64,0.0,0.0,0.0,5.4144,1.5792000000000002,5.64,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2020-03-05 17:00:00,5.3472,1.5596,5.57,0.0,0.0,0.0,5.3472,1.5596,5.57,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2020-03-05 17:30:00,5.3472,1.5596,5.57,0.0,0.0,0.0,5.3472,1.5596,5.57,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2020-03-05 18:00:00,5.3472,1.5596,5.57,0.0,0.0,0.0,5.3472,1.5596,5.57,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-03-05 18:30:00,5.5296,1.6128,5.76,0.0,0.0,0.0,5.5296,1.6128,5.76,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-03-05 19:00:00,5.3472,1.5596,5.57,0.0,0.0,0.0,5.3472,1.5596,5.57,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-03-05 19:30:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-03-05 20:00:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-03-05 20:30:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-03-05 21:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-03-05 21:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-03-05 22:00:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-03-05 22:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-03-05 23:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-03-05 23:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-03-06 00:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-03-06 00:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-03-06 01:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-03-06 01:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-03-06 02:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-03-06 02:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-03-06 03:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-03-06 03:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-03-06 04:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-03-06 04:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-03-06 05:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-03-06 05:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-03-06 06:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-03-06 06:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-03-06 07:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-03-06 07:30:00,5.4336,1.5848,5.66,0.0,0.0,0.0,5.4336,1.5848,5.66,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-03-06 08:00:00,5.7024,1.6632,5.94,0.0,0.0,0.0,5.7024,1.6632,5.94,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-03-06 08:30:00,5.5776,1.6268,5.8100000000000005,0.0,0.0,0.0,5.5776,1.6268,5.8100000000000005,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-03-06 09:00:00,5.4624,1.5932,5.69,0.0,0.0,0.0,5.4624,1.5932,5.69,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-03-06 09:30:00,5.3952,1.5735999999999999,5.62,0.0,0.0,0.0,5.3952,1.5735999999999999,5.62,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2020-03-06 10:00:00,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-03-06 10:30:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-03-06 11:00:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-03-06 11:30:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-03-06 12:00:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-03-06 12:30:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-03-06 13:00:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-03-06 13:30:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-03-06 14:00:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-03-06 14:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-03-06 15:00:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-03-06 15:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-03-06 16:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-03-06 16:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-03-06 17:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-03-06 17:30:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-03-06 18:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-03-06 18:30:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2020-03-06 19:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-03-06 19:30:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-03-06 20:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-03-06 20:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-03-06 21:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-03-06 21:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-03-06 22:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-03-06 22:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-03-06 23:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-03-06 23:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-03-07 00:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-03-07 00:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-03-07 01:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-03-07 01:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-03-07 02:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-03-07 02:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-03-07 03:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-03-07 03:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-03-07 04:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-03-07 04:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-03-07 05:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-03-07 05:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-03-07 06:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-03-07 06:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-03-07 07:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-03-07 07:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-03-07 08:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-03-07 08:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-03-07 09:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-03-07 09:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-03-07 10:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-03-07 10:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-03-07 11:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-03-07 11:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-03-07 12:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-03-07 12:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-03-07 13:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-03-07 13:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-03-07 14:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-03-07 14:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-03-07 15:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-03-07 15:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-03-07 16:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-03-07 16:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-03-07 17:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-03-07 17:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-03-07 18:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-03-07 18:30:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-03-07 19:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-03-07 19:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-03-07 20:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-03-07 20:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-03-07 21:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-03-07 21:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-03-07 22:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-03-07 22:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2020-03-07 23:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-03-07 23:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-03-08 00:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-03-08 00:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-03-08 01:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-03-08 01:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-03-08 02:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-03-08 02:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-03-08 03:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-03-08 03:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-03-08 04:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-03-08 04:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-03-08 05:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-03-08 05:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-03-08 06:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-03-08 06:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-03-08 07:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-03-08 07:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-03-08 08:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-03-08 08:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-03-08 09:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-03-08 09:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-03-08 10:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-03-08 10:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2020-03-08 11:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-03-08 11:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-03-08 12:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-03-08 12:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-03-08 13:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-03-08 13:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-03-08 14:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2020-03-08 14:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-03-08 15:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-03-08 15:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
