Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-08 16:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-03-08 16:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-03-08 17:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-03-08 17:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-03-08 18:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-03-08 18:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-03-08 19:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-03-08 19:30:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-03-08 20:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-03-08 20:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-03-08 21:00:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-03-08 21:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-03-08 22:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-03-08 22:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-03-08 23:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-03-08 23:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-03-09 00:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-03-09 00:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-03-09 01:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-03-09 01:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-03-09 02:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-03-09 02:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-03-09 03:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-03-09 03:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-03-09 04:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-03-09 04:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-03-09 05:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-03-09 05:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-03-09 06:00:00,3.25488,0.9493400000000001,3.3905,0.00048000000000000007,0.00014000000000000001,0.0005,3.2544,0.9492,3.39,2.42928,0.7085400000000001,2.5305,0.00048000000000000007,0.00014000000000000001,0.0005,2.4288,0.7084,2.5300000000000002
2020-03-09 06:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-03-09 07:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-03-09 07:30:00,5.232,1.526,5.45,0.0,0.0,0.0,5.232,1.526,5.45,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-03-09 08:00:00,5.6544,1.6492,5.89,0.0,0.0,0.0,5.6544,1.6492,5.89,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2020-03-09 08:30:00,5.87808,1.7144400000000002,6.123,0.00288,0.00084,0.003,5.8752,1.7136,6.12,3.87168,1.12924,4.033,0.00288,0.00084,0.003,3.8688000000000002,1.1284,4.03
2020-03-09 09:00:00,5.8776,1.7143000000000002,6.1225,0.012,0.0035,0.0125,5.8656,1.7107999999999999,6.11,3.8040000000000003,1.1095,3.9625,0.012,0.0035,0.0125,3.792,1.106,3.95
2020-03-09 09:30:00,5.61312,1.6371600000000002,5.8469999999999995,0.00672,0.0019600000000000004,0.007,5.6064,1.6352,5.84,3.71232,1.08276,3.867,0.00672,0.0019600000000000004,0.007,3.7056,1.0808,3.86
2020-03-09 10:00:00,5.40336,1.57598,5.6285,0.00816,0.00238,0.0085,5.3952,1.5735999999999999,5.62,3.46416,1.01038,3.6085000000000003,0.00816,0.00238,0.0085,3.456,1.008,3.6
2020-03-09 10:30:00,5.59776,1.6326800000000001,5.831,0.010560000000000002,0.0030800000000000003,0.011,5.5872,1.6296,5.82,3.76416,1.09788,3.9210000000000003,0.010560000000000002,0.0030800000000000003,0.011,3.7536,1.0948,3.91
2020-03-09 11:00:00,5.48016,1.5983800000000001,5.7085,0.00816,0.00238,0.0085,5.472,1.596,5.7,3.56976,1.04118,3.7185,0.00816,0.00238,0.0085,3.5616,1.0388,3.71
2020-03-09 11:30:00,5.31936,1.5514800000000002,5.541,0.010560000000000002,0.0030800000000000003,0.011,5.3088,1.5484,5.53,3.63936,1.06148,3.791,0.010560000000000002,0.0030800000000000003,0.011,3.6288,1.0584,3.7800000000000002
2020-03-09 12:00:00,5.45232,1.59026,5.6795,0.009120000000000001,0.00266,0.0095,5.4432,1.5876000000000001,5.67,3.56112,1.03866,3.7095000000000002,0.009120000000000001,0.00266,0.0095,3.552,1.036,3.7
2020-03-09 12:30:00,5.53872,1.6154600000000001,5.7695,0.009120000000000001,0.00266,0.0095,5.5296,1.6128,5.76,3.64752,1.06386,3.7995,0.009120000000000001,0.00266,0.0095,3.6384,1.0612,3.79
2020-03-09 13:00:00,5.44176,1.58718,5.6685,0.00816,0.00238,0.0085,5.4336,1.5848,5.66,3.71376,1.08318,3.8685,0.00816,0.00238,0.0085,3.7056,1.0808,3.86
2020-03-09 13:30:00,5.85504,1.7077200000000001,6.099,0.00864,0.00252,0.009000000000000001,5.8464,1.7052,6.09,3.75264,1.09452,3.909,0.00864,0.00252,0.009000000000000001,3.7439999999999998,1.092,3.9
2020-03-09 14:00:00,5.70288,1.66334,5.9405,0.01008,0.0029400000000000003,0.0105,5.6928,1.6604,5.93,3.71568,1.08374,3.8705,0.01008,0.0029400000000000003,0.0105,3.7056,1.0808,3.86
2020-03-09 14:30:00,5.7048,1.6639,5.9425,0.012,0.0035,0.0125,5.6928,1.6604,5.93,3.7368,1.0899,3.8925,0.012,0.0035,0.0125,3.7248,1.0864,3.88
2020-03-09 15:00:00,5.6088000000000005,1.6359,5.8425,0.012,0.0035,0.0125,5.5968,1.6324,5.83,3.7464,1.0927,3.9025,0.012,0.0035,0.0125,3.7344,1.0892,3.89
2020-03-09 15:30:00,5.61024,1.63632,5.844,0.01344,0.003920000000000001,0.014,5.5968,1.6324,5.83,3.7382400000000002,1.09032,3.894,0.01344,0.003920000000000001,0.014,3.7248,1.0864,3.88
2020-03-09 16:00:00,5.7264,1.6702,5.965,0.014400000000000001,0.004200000000000001,0.015,5.712,1.666,5.95,3.7392000000000003,1.0906,3.895,0.014400000000000001,0.004200000000000001,0.015,3.7248,1.0864,3.88
2020-03-09 16:30:00,5.68704,1.6587200000000002,5.924,0.01344,0.003920000000000001,0.014,5.6736,1.6548,5.91,3.71904,1.08472,3.874,0.01344,0.003920000000000001,0.014,3.7056,1.0808,3.86
2020-03-09 17:00:00,5.54544,1.61742,5.7765,0.01584,0.00462,0.0165,5.5296,1.6128,5.76,3.75984,1.09662,3.9165,0.01584,0.00462,0.0165,3.7439999999999998,1.092,3.9
2020-03-09 17:30:00,5.4912,1.6016,5.72,0.019200000000000002,0.0056,0.02,5.472,1.596,5.7,3.7344,1.0892,3.89,0.019200000000000002,0.0056,0.02,3.7152000000000003,1.0836000000000001,3.87
2020-03-09 18:00:00,5.52,1.6099999999999999,5.75,0.0,0.0,0.0,5.52,1.6099999999999999,5.75,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-03-09 18:30:00,5.6064,1.6352,5.84,0.0,0.0,0.0,5.6064,1.6352,5.84,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-03-09 19:00:00,5.5296,1.6128,5.76,0.0,0.0,0.0,5.5296,1.6128,5.76,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2020-03-09 19:30:00,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-03-09 20:00:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-03-09 20:30:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-03-09 21:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-03-09 21:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-03-09 22:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-03-09 22:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-03-09 23:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-03-09 23:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-03-10 00:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-03-10 00:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-03-10 01:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-03-10 01:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-03-10 02:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-03-10 02:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-03-10 03:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-03-10 03:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-03-10 04:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-03-10 04:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-03-10 05:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-03-10 05:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-03-10 06:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-03-10 06:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-03-10 07:00:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-03-10 07:30:00,5.0976,1.4868000000000001,5.31,0.0,0.0,0.0,5.0976,1.4868000000000001,5.31,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-03-10 08:00:00,5.19216,1.51438,5.4085,0.00816,0.00238,0.0085,5.184,1.512,5.4,3.4833600000000002,1.01598,3.6285,0.00816,0.00238,0.0085,3.4752,1.0136,3.62
2020-03-10 08:30:00,5.33328,1.5555400000000001,5.5555,0.01488,0.00434,0.0155,5.3184000000000005,1.5512000000000001,5.54,3.5188800000000002,1.02634,3.6654999999999998,0.01488,0.00434,0.0155,3.504,1.022,3.65
2020-03-10 09:00:00,5.43552,1.58536,5.662,0.01152,0.00336,0.012,5.424,1.5819999999999999,5.65,3.47712,1.01416,3.622,0.01152,0.00336,0.012,3.4656000000000002,1.0108,3.61
2020-03-10 09:30:00,5.51904,1.60972,5.749,0.00864,0.00252,0.009000000000000001,5.5104,1.6072000000000002,5.74,3.57024,1.04132,3.719,0.00864,0.00252,0.009000000000000001,3.5616,1.0388,3.71
2020-03-10 10:00:00,5.41248,1.57864,5.638,0.007680000000000001,0.0022400000000000002,0.008,5.4048,1.5764,5.63,3.56928,1.04104,3.718,0.007680000000000001,0.0022400000000000002,0.008,3.5616,1.0388,3.71
2020-03-10 10:30:00,5.09616,1.48638,5.3085,0.00816,0.00238,0.0085,5.088,1.484,5.3,3.54096,1.03278,3.6885,0.00816,0.00238,0.0085,3.5328,1.0304,3.68
2020-03-10 11:00:00,5.07648,1.48064,5.288,0.007680000000000001,0.0022400000000000002,0.008,5.0688,1.4784000000000002,5.28,3.48288,1.01584,3.628,0.007680000000000001,0.0022400000000000002,0.008,3.4752,1.0136,3.62
2020-03-10 11:30:00,5.29584,1.54462,5.5165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.2896,1.5428000000000002,5.51,3.58704,1.04622,3.7365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.5808,1.0444,3.73
2020-03-10 12:00:00,5.364,1.5645,5.5875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.3568,1.5624,5.58,3.636,1.0605,3.7875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.6288,1.0584,3.7800000000000002
2020-03-10 12:30:00,5.1456,1.5008,5.36,0.009600000000000001,0.0028,0.01,5.136,1.498,5.35,3.5712,1.0416,3.7199999999999998,0.009600000000000001,0.0028,0.01,3.5616,1.0388,3.71
2020-03-10 13:00:00,5.2608,1.5344,5.48,0.009600000000000001,0.0028,0.01,5.2512,1.5316,5.47,3.5328,1.0304,3.68,0.009600000000000001,0.0028,0.01,3.5232,1.0276,3.67
2020-03-10 13:30:00,5.48112,1.5986600000000002,5.7095,0.009120000000000001,0.00266,0.0095,5.472,1.596,5.7,3.58992,1.04706,3.7395,0.009120000000000001,0.00266,0.0095,3.5808,1.0444,3.73
2020-03-10 14:00:00,5.12592,1.49506,5.3395,0.009120000000000001,0.00266,0.0095,5.1168,1.4924,5.33,3.38832,0.98826,3.5295,0.009120000000000001,0.00266,0.0095,3.3792,0.9856,3.52
2020-03-10 14:30:00,5.34144,1.5579200000000002,5.564,0.01344,0.003920000000000001,0.014,5.328,1.554,5.55,3.52704,1.02872,3.674,0.01344,0.003920000000000001,0.014,3.5136000000000003,1.0248,3.66
2020-03-10 15:00:00,5.304,1.5470000000000002,5.525,0.014400000000000001,0.004200000000000001,0.015,5.2896,1.5428000000000002,5.51,3.4992,1.0206,3.645,0.014400000000000001,0.004200000000000001,0.015,3.4848,1.0164,3.63
2020-03-10 15:30:00,5.13936,1.49898,5.3535,0.012960000000000001,0.0037800000000000004,0.0135,5.1264,1.4952,5.34,3.59376,1.04818,3.7435,0.012960000000000001,0.0037800000000000004,0.0135,3.5808,1.0444,3.73
2020-03-10 16:00:00,5.45616,1.59138,5.6835,0.012960000000000001,0.0037800000000000004,0.0135,5.4432,1.5876000000000001,5.67,3.65136,1.06498,3.8035,0.012960000000000001,0.0037800000000000004,0.0135,3.6384,1.0612,3.79
2020-03-10 16:30:00,5.37744,1.5684200000000001,5.6015,0.011040000000000001,0.00322,0.0115,5.3664,1.5652,5.59,3.50544,1.02242,3.6515,0.011040000000000001,0.00322,0.0115,3.4944,1.0192,3.64
2020-03-10 17:00:00,5.09376,1.4856800000000001,5.306,0.015360000000000002,0.0044800000000000005,0.016,5.0784,1.4812,5.29,3.52896,1.02928,3.676,0.015360000000000002,0.0044800000000000005,0.016,3.5136000000000003,1.0248,3.66
2020-03-10 17:30:00,4.98288,1.45334,5.1905,0.019680000000000003,0.00574,0.0205,4.9632000000000005,1.4476,5.17,3.48528,1.01654,3.6305,0.019680000000000003,0.00574,0.0205,3.4656000000000002,1.0108,3.61
2020-03-10 18:00:00,5.00832,1.46076,5.217,0.025920000000000002,0.007560000000000001,0.027,4.9824,1.4532,5.19,3.46272,1.00996,3.607,0.025920000000000002,0.007560000000000001,0.027,3.4368,1.0024,3.58
2020-03-10 18:30:00,5.06688,1.47784,5.2780000000000005,0.02688,0.007840000000000001,0.028,5.04,1.47,5.25,3.55008,1.03544,3.698,0.02688,0.007840000000000001,0.028,3.5232,1.0276,3.67
2020-03-10 19:00:00,5.2128,1.5204,5.43,0.0,0.0,0.0,5.2128,1.5204,5.43,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-03-10 19:30:00,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-03-10 20:00:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-03-10 20:30:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-03-10 21:00:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-03-10 21:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-03-10 22:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-03-10 22:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-03-10 23:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-03-10 23:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-03-11 00:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-03-11 00:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-03-11 01:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-03-11 01:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-03-11 02:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-03-11 02:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-03-11 03:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-03-11 03:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-03-11 04:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-03-11 04:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-03-11 05:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-03-11 05:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-03-11 06:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-03-11 06:30:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-03-11 07:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-03-11 07:30:00,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-03-11 08:00:00,5.04528,1.47154,5.2555,0.01488,0.00434,0.0155,5.0304,1.4672,5.24,3.44208,1.00394,3.5855,0.01488,0.00434,0.0155,3.4272,0.9996,3.5700000000000003
2020-03-11 08:30:00,5.2848,1.5413999999999999,5.505,0.014400000000000001,0.004200000000000001,0.015,5.2704,1.5372,5.49,3.336,0.973,3.475,0.014400000000000001,0.004200000000000001,0.015,3.3216,0.9688,3.46
2020-03-11 09:00:00,5.39856,1.57458,5.6235,0.012960000000000001,0.0037800000000000004,0.0135,5.3856,1.5708,5.61,3.37296,0.9837800000000001,3.5135,0.012960000000000001,0.0037800000000000004,0.0135,3.36,0.98,3.5
2020-03-11 09:30:00,5.38656,1.57108,5.611,0.010560000000000002,0.0030800000000000003,0.011,5.376,1.568,5.6,3.46656,1.01108,3.6109999999999998,0.010560000000000002,0.0030800000000000003,0.011,3.456,1.008,3.6
2020-03-11 10:00:00,4.872,1.421,5.075,0.014400000000000001,0.004200000000000001,0.015,4.8576,1.4168,5.06,3.1824,0.9282,3.315,0.014400000000000001,0.004200000000000001,0.015,3.168,0.924,3.3
2020-03-11 10:30:00,5.13552,1.49786,5.3495,0.009120000000000001,0.00266,0.0095,5.1264,1.4952,5.34,3.45552,1.00786,3.5995,0.009120000000000001,0.00266,0.0095,3.4464,1.0052,3.59
2020-03-11 11:00:00,5.35584,1.5621200000000002,5.579,0.00864,0.00252,0.009000000000000001,5.3472,1.5596,5.57,3.49344,1.01892,3.6390000000000002,0.00864,0.00252,0.009000000000000001,3.4848,1.0164,3.63
2020-03-11 11:30:00,4.9632000000000005,1.4476,5.17,0.009600000000000001,0.0028,0.01,4.9536,1.4448,5.16,3.2640000000000002,0.9520000000000001,3.4,0.009600000000000001,0.0028,0.01,3.2544,0.9492,3.39
2020-03-11 12:00:00,4.8384,1.4112,5.04,0.009600000000000001,0.0028,0.01,4.8288,1.4084,5.03,3.1776,0.9268000000000001,3.31,0.009600000000000001,0.0028,0.01,3.168,0.924,3.3
2020-03-11 12:30:00,4.68576,1.3666800000000001,4.881,0.010560000000000002,0.0030800000000000003,0.011,4.6752,1.3636,4.87,3.08256,0.8990800000000001,3.211,0.010560000000000002,0.0030800000000000003,0.011,3.072,0.896,3.2
2020-03-11 13:00:00,5.04144,1.47042,5.2515,0.011040000000000001,0.00322,0.0115,5.0304,1.4672,5.24,3.27504,0.9552200000000001,3.4115,0.011040000000000001,0.00322,0.0115,3.2640000000000002,0.9520000000000001,3.4
2020-03-11 13:30:00,4.95408,1.4449400000000001,5.1605,0.01008,0.0029400000000000003,0.0105,4.944,1.442,5.15,3.27408,0.9549400000000001,3.4105,0.01008,0.0029400000000000003,0.0105,3.2640000000000002,0.9520000000000001,3.4
2020-03-11 14:00:00,4.76736,1.3904800000000002,4.966,0.015360000000000002,0.0044800000000000005,0.016,4.752,1.3860000000000001,4.95,3.12576,0.91168,3.2560000000000002,0.015360000000000002,0.0044800000000000005,0.016,3.1104,0.9072,3.24
2020-03-11 14:30:00,4.87296,1.42128,5.076,0.015360000000000002,0.0044800000000000005,0.016,4.8576,1.4168,5.06,3.18336,0.9284800000000001,3.316,0.015360000000000002,0.0044800000000000005,0.016,3.168,0.924,3.3
2020-03-11 15:00:00,4.85184,1.41512,5.054,0.01344,0.003920000000000001,0.014,4.8384,1.4112,5.04,3.22944,0.9419200000000001,3.364,0.01344,0.003920000000000001,0.014,3.216,0.9380000000000001,3.35
2020-03-11 15:30:00,4.88208,1.42394,5.0855,0.01488,0.00434,0.0155,4.8672,1.4196,5.07,3.33648,0.9731400000000001,3.4755000000000003,0.01488,0.00434,0.0155,3.3216,0.9688,3.46
2020-03-11 16:00:00,5.01648,1.46314,5.2255,0.01488,0.00434,0.0155,5.0016,1.4588,5.21,3.37488,0.9843400000000001,3.5155000000000003,0.01488,0.00434,0.0155,3.36,0.98,3.5
2020-03-11 16:30:00,5.1384,1.4987,5.3525,0.012,0.0035,0.0125,5.1264,1.4952,5.34,3.4296,1.0003,3.5725,0.012,0.0035,0.0125,3.4176,0.9968,3.56
2020-03-11 17:00:00,5.14224,1.4998200000000002,5.3565000000000005,0.01584,0.00462,0.0165,5.1264,1.4952,5.34,3.43344,1.00142,3.5765000000000002,0.01584,0.00462,0.0165,3.4176,0.9968,3.56
2020-03-11 17:30:00,4.94592,1.44256,5.152,0.021120000000000003,0.0061600000000000005,0.022,4.9248,1.4364,5.13,3.38112,0.98616,3.5220000000000002,0.021120000000000003,0.0061600000000000005,0.022,3.36,0.98,3.5
2020-03-11 18:00:00,5.11152,1.49086,5.3245000000000005,0.023520000000000003,0.006860000000000001,0.0245,5.088,1.484,5.3,3.53712,1.03166,3.6845,0.023520000000000003,0.006860000000000001,0.0245,3.5136000000000003,1.0248,3.66
2020-03-11 18:30:00,5.22048,1.52264,5.438,0.02688,0.007840000000000001,0.028,5.1936,1.5148000000000001,5.41,3.67488,1.07184,3.8280000000000003,0.02688,0.007840000000000001,0.028,3.648,1.064,3.8
2020-03-11 19:00:00,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-03-11 19:30:00,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-03-11 20:00:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-03-11 20:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-03-11 21:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-03-11 21:30:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-03-11 22:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-03-11 22:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-03-11 23:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-03-11 23:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-03-12 00:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-03-12 00:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-03-12 01:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-03-12 01:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-03-12 02:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-03-12 02:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-03-12 03:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-03-12 03:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-03-12 04:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-03-12 04:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-03-12 05:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-03-12 05:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-03-12 06:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-03-12 06:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-03-12 07:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-03-12 07:30:00,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-03-12 08:00:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-03-12 08:30:00,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-03-12 09:00:00,5.07504,1.48022,5.2865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.0688,1.4784000000000002,5.28,3.31824,0.9678200000000001,3.4565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.312,0.966,3.45
2020-03-12 09:30:00,4.88256,1.42408,5.086,0.00576,0.00168,0.006,4.8768,1.4224,5.08,3.37536,0.9844800000000001,3.516,0.00576,0.00168,0.006,3.3696,0.9828,3.51
2020-03-12 10:00:00,5.2776,1.5393,5.4975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.2704,1.5372,5.49,3.684,1.0745,3.8375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.6768,1.0724,3.83
2020-03-12 10:30:00,4.94832,1.44326,5.1545,0.00432,0.00126,0.0045000000000000005,4.944,1.442,5.15,3.44112,1.00366,3.5845000000000002,0.00432,0.00126,0.0045000000000000005,3.4368,1.0024,3.58
2020-03-12 11:00:00,5.1696,1.5078,5.385,0.0048000000000000004,0.0014,0.005,5.1648,1.5064000000000002,5.38,3.4896000000000003,1.0178,3.635,0.0048000000000000004,0.0014,0.005,3.4848,1.0164,3.63
2020-03-12 11:30:00,4.90992,1.43206,5.1145,0.00432,0.00126,0.0045000000000000005,4.9056,1.4308,5.11,3.36432,0.9812600000000001,3.5045,0.00432,0.00126,0.0045000000000000005,3.36,0.98,3.5
2020-03-12 12:00:00,5.22864,1.52502,5.4465,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.2224,1.5232,5.44,3.54864,1.03502,3.6965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.5423999999999998,1.0332,3.69
2020-03-12 12:30:00,4.80096,1.40028,5.001,0.010560000000000002,0.0030800000000000003,0.011,4.7904,1.3972,4.99,3.38976,0.9886800000000001,3.531,0.010560000000000002,0.0030800000000000003,0.011,3.3792,0.9856,3.52
2020-03-12 13:00:00,5.05152,1.47336,5.2620000000000005,0.01152,0.00336,0.012,5.04,1.47,5.25,3.39072,0.9889600000000001,3.532,0.01152,0.00336,0.012,3.3792,0.9856,3.52
2020-03-12 13:30:00,5.07072,1.47896,5.282,0.01152,0.00336,0.012,5.0592,1.4756,5.27,3.36192,0.9805600000000001,3.502,0.01152,0.00336,0.012,3.3504,0.9772000000000001,3.49
2020-03-12 14:00:00,4.7448,1.3839000000000001,4.9425,0.012,0.0035,0.0125,4.7328,1.3804,4.93,3.2472,0.9471,3.3825,0.012,0.0035,0.0125,3.2352,0.9436,3.37
2020-03-12 14:30:00,4.704,1.3719999999999999,4.9,0.009600000000000001,0.0028,0.01,4.6944,1.3692,4.89,3.3024,0.9632000000000001,3.44,0.009600000000000001,0.0028,0.01,3.2928,0.9604,3.43
2020-03-12 15:00:00,4.80432,1.40126,5.0045,0.013920000000000002,0.00406,0.0145,4.7904,1.3972,4.99,3.27792,0.9560600000000001,3.4145,0.013920000000000002,0.00406,0.0145,3.2640000000000002,0.9520000000000001,3.4
2020-03-12 15:30:00,4.68,1.365,4.875,0.014400000000000001,0.004200000000000001,0.015,4.6656,1.3608,4.86,3.336,0.973,3.475,0.014400000000000001,0.004200000000000001,0.015,3.3216,0.9688,3.46
2020-03-12 16:00:00,5.27664,1.53902,5.4965,0.01584,0.00462,0.0165,5.2608,1.5344,5.48,3.59664,1.04902,3.7465,0.01584,0.00462,0.0165,3.5808,1.0444,3.73
2020-03-12 16:30:00,5.06208,1.47644,5.273,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0496,1.4727999999999999,5.26,3.51648,1.02564,3.6630000000000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.504,1.022,3.65
2020-03-12 17:00:00,5.03712,1.46916,5.247,0.01632,0.00476,0.017,5.0208,1.4644,5.23,3.43392,1.00156,3.577,0.01632,0.00476,0.017,3.4176,0.9968,3.56
2020-03-12 17:30:00,5.01312,1.46216,5.222,0.021120000000000003,0.0061600000000000005,0.022,4.992,1.456,5.2,3.43872,1.00296,3.582,0.021120000000000003,0.0061600000000000005,0.022,3.4176,0.9968,3.56
2020-03-12 18:00:00,5.15664,1.5040200000000001,5.3715,0.011040000000000001,0.00322,0.0115,5.1456,1.5008,5.36,3.63984,1.06162,3.7915,0.011040000000000001,0.00322,0.0115,3.6288,1.0584,3.7800000000000002
2020-03-12 18:30:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-03-12 19:00:00,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,5.3184000000000005,1.5512000000000001,5.54,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-03-12 19:30:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-03-12 20:00:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-03-12 20:30:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-03-12 21:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-03-12 21:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-03-12 22:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-03-12 22:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-03-12 23:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-03-12 23:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-03-13 00:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-03-13 00:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-03-13 01:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-03-13 01:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-03-13 02:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-03-13 02:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-03-13 03:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-03-13 03:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-03-13 04:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-03-13 04:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-03-13 05:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-03-13 05:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-03-13 06:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-03-13 06:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-03-13 07:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-03-13 07:30:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-03-13 08:00:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-03-13 08:30:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-03-13 09:00:00,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-03-13 09:30:00,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-03-13 10:00:00,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-03-13 10:30:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2020-03-13 11:00:00,5.03904,1.4697200000000001,5.249,0.00864,0.00252,0.009000000000000001,5.0304,1.4672,5.24,3.45504,1.00772,3.599,0.00864,0.00252,0.009000000000000001,3.4464,1.0052,3.59
2020-03-13 11:30:00,5.27856,1.53958,5.4985,0.00816,0.00238,0.0085,5.2704,1.5372,5.49,3.59856,1.04958,3.7485,0.00816,0.00238,0.0085,3.5904,1.0472,3.74
2020-03-13 12:00:00,5.076,1.4805000000000001,5.2875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.0688,1.4784000000000002,5.28,3.4728,1.0129,3.6175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.4656000000000002,1.0108,3.61
2020-03-13 12:30:00,4.9824,1.4532,5.19,0.009600000000000001,0.0028,0.01,4.9728,1.4504000000000001,5.18,3.5136000000000003,1.0248,3.66,0.009600000000000001,0.0028,0.01,3.504,1.022,3.65
2020-03-13 13:00:00,5.20176,1.5171800000000002,5.4185,0.00816,0.00238,0.0085,5.1936,1.5148000000000001,5.41,3.60816,1.05238,3.7585,0.00816,0.00238,0.0085,3.6,1.05,3.75
2020-03-13 13:30:00,4.75296,1.38628,4.9510000000000005,0.010560000000000002,0.0030800000000000003,0.011,4.7424,1.3832,4.94,3.3705600000000002,0.9830800000000001,3.511,0.010560000000000002,0.0030800000000000003,0.011,3.36,0.98,3.5
2020-03-13 14:00:00,4.54128,1.32454,4.7305,0.01008,0.0029400000000000003,0.0105,4.5312,1.3216,4.72,3.29328,0.9605400000000001,3.4305,0.01008,0.0029400000000000003,0.0105,3.2832,0.9576,3.42
2020-03-13 14:30:00,4.66944,1.36192,4.864,0.01344,0.003920000000000001,0.014,4.656,1.358,4.85,3.00864,0.8775200000000001,3.134,0.01344,0.003920000000000001,0.014,2.9952,0.8736,3.12
2020-03-13 15:00:00,4.62192,1.34806,4.8145,0.013920000000000002,0.00406,0.0145,4.608,1.344,4.8,2.9035200000000003,0.8468600000000001,3.0245,0.013920000000000002,0.00406,0.0145,2.8896,0.8428,3.01
2020-03-13 15:30:00,4.53792,1.32356,4.727,0.01632,0.00476,0.017,4.5216,1.3188,4.71,2.98272,0.8699600000000001,3.107,0.01632,0.00476,0.017,2.9664,0.8652000000000001,3.09
2020-03-13 16:00:00,4.38192,1.27806,4.5645,0.013920000000000002,0.00406,0.0145,4.368,1.274,4.55,2.98032,0.86926,3.1045,0.013920000000000002,0.00406,0.0145,2.9664,0.8652000000000001,3.09
2020-03-13 16:30:00,4.4712,1.3041,4.6575,0.016800000000000002,0.0049,0.0175,4.4544,1.2992,4.64,3.0504,0.8897,3.1775,0.016800000000000002,0.0049,0.0175,3.0336,0.8848,3.16
2020-03-13 17:00:00,4.5696,1.3328,4.76,0.019200000000000002,0.0056,0.02,4.5504,1.3272,4.74,3.168,0.924,3.3,0.019200000000000002,0.0056,0.02,3.1488,0.9184,3.2800000000000002
2020-03-13 17:30:00,4.58448,1.33714,4.7755,0.01488,0.00434,0.0155,4.5696,1.3328,4.76,3.29808,0.9619400000000001,3.4355,0.01488,0.00434,0.0155,3.2832,0.9576,3.42
2020-03-13 18:00:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-03-13 18:30:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2020-03-13 19:00:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2020-03-13 19:30:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-03-13 20:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-03-13 20:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-03-13 21:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-03-13 21:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-03-13 22:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-03-13 22:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-03-13 23:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-03-13 23:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-03-14 00:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-03-14 00:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-03-14 01:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-03-14 01:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-03-14 02:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-03-14 02:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-03-14 03:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-03-14 03:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-03-14 04:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-03-14 04:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-03-14 05:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-03-14 05:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-03-14 06:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-03-14 06:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-03-14 07:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-03-14 07:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-03-14 08:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-03-14 08:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-03-14 09:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-03-14 09:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-03-14 10:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-03-14 10:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-03-14 11:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-03-14 11:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-03-14 12:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-03-14 12:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-03-14 13:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-03-14 13:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-03-14 14:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2020-03-14 14:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-03-14 15:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-03-14 15:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-03-14 16:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-03-14 16:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-03-14 17:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-03-14 17:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-03-14 18:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-03-14 18:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-03-14 19:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-03-14 19:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-03-14 20:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-03-14 20:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-03-14 21:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-03-14 21:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-03-14 22:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-03-14 22:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-03-14 23:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-03-14 23:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-03-15 00:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-03-15 00:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-03-15 01:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-03-15 01:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-03-15 02:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-03-15 02:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
