Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-15 03:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-03-15 03:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-03-15 04:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-03-15 04:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-03-15 05:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-03-15 05:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-03-15 06:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-03-15 06:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-03-15 07:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-03-15 07:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-03-15 08:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-03-15 08:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-03-15 09:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-03-15 09:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-03-15 10:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-03-15 10:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-03-15 11:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-03-15 11:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-03-15 12:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-03-15 12:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-03-15 13:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-03-15 13:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-03-15 14:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-03-15 14:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-03-15 15:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-03-15 15:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-03-15 16:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-03-15 16:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-03-15 17:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-03-15 17:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-03-15 18:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-03-15 18:30:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-03-15 19:00:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-03-15 19:30:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-03-15 20:00:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-03-15 20:30:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-03-15 21:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-03-15 21:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-03-15 22:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-03-15 22:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-03-15 23:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-03-15 23:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-03-16 00:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-03-16 00:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-03-16 01:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-03-16 01:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-03-16 02:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-03-16 02:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-03-16 03:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-03-16 03:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-03-16 04:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-03-16 04:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-03-16 05:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-03-16 05:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-03-16 06:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-03-16 06:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-03-16 07:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-03-16 07:30:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-03-16 08:00:00,5.4048,1.5764,5.63,0.0,0.0,0.0,5.4048,1.5764,5.63,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-03-16 08:30:00,5.18688,1.5128400000000002,5.4030000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1744,1.5091999999999999,5.39,3.39168,0.9892400000000001,3.533,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.3792,0.9856,3.52
2020-03-16 09:00:00,5.25456,1.53258,5.4735,0.012960000000000001,0.0037800000000000004,0.0135,5.2416,1.5288,5.46,3.24816,0.9473800000000001,3.3835,0.012960000000000001,0.0037800000000000004,0.0135,3.2352,0.9436,3.37
2020-03-16 09:30:00,5.31024,1.54882,5.5315,0.011040000000000001,0.00322,0.0115,5.2992,1.5455999999999999,5.52,3.35184,0.97762,3.4915000000000003,0.011040000000000001,0.00322,0.0115,3.3407999999999998,0.9744,3.48
2020-03-16 10:00:00,5.08848,1.48414,5.3004999999999995,0.01008,0.0029400000000000003,0.0105,5.0784,1.4812,5.29,3.27408,0.9549400000000001,3.4105,0.01008,0.0029400000000000003,0.0105,3.2640000000000002,0.9520000000000001,3.4
2020-03-16 10:30:00,5.29728,1.5450400000000002,5.518,0.007680000000000001,0.0022400000000000002,0.008,5.2896,1.5428000000000002,5.51,3.38688,0.98784,3.528,0.007680000000000001,0.0022400000000000002,0.008,3.3792,0.9856,3.52
2020-03-16 11:00:00,5.13408,1.49744,5.348,0.007680000000000001,0.0022400000000000002,0.008,5.1264,1.4952,5.34,3.46368,1.01024,3.608,0.007680000000000001,0.0022400000000000002,0.008,3.456,1.008,3.6
2020-03-16 11:30:00,4.9992,1.4581,5.2075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.992,1.456,5.2,3.3192,0.9681000000000001,3.4575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.312,0.966,3.45
2020-03-16 12:00:00,4.79664,1.3990200000000002,4.9965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.7904,1.3972,4.99,3.21264,0.9370200000000001,3.3465,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.2064,0.9352,3.34
2020-03-16 12:30:00,4.87536,1.42198,5.0785,0.00816,0.00238,0.0085,4.8672,1.4196,5.07,3.26256,0.9515800000000001,3.3985,0.00816,0.00238,0.0085,3.2544,0.9492,3.39
2020-03-16 13:00:00,5.05776,1.47518,5.2685,0.00816,0.00238,0.0085,5.0496,1.4727999999999999,5.26,3.37776,0.9851800000000001,3.5185,0.00816,0.00238,0.0085,3.3696,0.9828,3.51
2020-03-16 13:30:00,4.7256,1.3783,4.9225,0.012,0.0035,0.0125,4.7136,1.3748,4.91,3.1224,0.9107000000000001,3.2525,0.012,0.0035,0.0125,3.1104,0.9072,3.24
2020-03-16 14:00:00,4.72416,1.37788,4.921,0.010560000000000002,0.0030800000000000003,0.011,4.7136,1.3748,4.91,2.99616,0.8738800000000001,3.121,0.010560000000000002,0.0030800000000000003,0.011,2.9856,0.8708,3.11
2020-03-16 14:30:00,4.78608,1.39594,4.9855,0.01488,0.00434,0.0155,4.7712,1.3916,4.97,3.05808,0.8919400000000001,3.1855,0.01488,0.00434,0.0155,3.0432,0.8876000000000001,3.17
2020-03-16 15:00:00,5.02512,1.46566,5.2345,0.013920000000000002,0.00406,0.0145,5.0112,1.4616,5.22,3.16272,0.9224600000000001,3.2945,0.013920000000000002,0.00406,0.0145,3.1488,0.9184,3.2800000000000002
2020-03-16 15:30:00,4.88352,1.42436,5.087,0.01632,0.00476,0.017,4.8672,1.4196,5.07,3.21312,0.9371600000000001,3.347,0.01632,0.00476,0.017,3.1968,0.9324,3.33
2020-03-16 16:00:00,5.124,1.4945,5.3375,0.016800000000000002,0.0049,0.0175,5.1072,1.4896,5.32,3.1848,0.9289000000000001,3.3175,0.016800000000000002,0.0049,0.0175,3.168,0.924,3.3
2020-03-16 16:30:00,5.04768,1.47224,5.258,0.01728,0.00504,0.018000000000000002,5.0304,1.4672,5.24,3.13728,0.9150400000000001,3.268,0.01728,0.00504,0.018000000000000002,3.12,0.91,3.25
2020-03-16 17:00:00,4.97376,1.45068,5.181,0.02016,0.005880000000000001,0.021,4.9536,1.4448,5.16,3.18816,0.92988,3.321,0.02016,0.005880000000000001,0.021,3.168,0.924,3.3
2020-03-16 17:30:00,4.92,1.435,5.125,0.024,0.007,0.025,4.896,1.428,5.1,3.2208,0.9394,3.355,0.024,0.007,0.025,3.1968,0.9324,3.33
2020-03-16 18:00:00,4.95216,1.44438,5.1585,0.027360000000000002,0.007980000000000001,0.0285,4.9248,1.4364,5.13,3.31056,0.9655800000000001,3.4485,0.027360000000000002,0.007980000000000001,0.0285,3.2832,0.9576,3.42
2020-03-16 18:30:00,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-03-16 19:00:00,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-03-16 19:30:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2020-03-16 20:00:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2020-03-16 20:30:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-03-16 21:00:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-03-16 21:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-03-16 22:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-03-16 22:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-03-16 23:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-03-16 23:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-03-17 00:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-03-17 00:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-03-17 01:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-03-17 01:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-03-17 02:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-03-17 02:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-03-17 03:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-03-17 03:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-03-17 04:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-03-17 04:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-03-17 05:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-03-17 05:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-03-17 06:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-03-17 06:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-03-17 07:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-03-17 07:30:00,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-03-17 08:00:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-03-17 08:30:00,5.3664,1.5652,5.59,0.0,0.0,0.0,5.3664,1.5652,5.59,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-03-17 09:00:00,5.424,1.5819999999999999,5.65,0.0,0.0,0.0,5.424,1.5819999999999999,5.65,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-03-17 09:30:00,5.5392,1.6156000000000001,5.77,0.0,0.0,0.0,5.5392,1.6156000000000001,5.77,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-03-17 10:00:00,5.3376,1.5568,5.5600000000000005,0.0,0.0,0.0,5.3376,1.5568,5.5600000000000005,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-03-17 10:30:00,5.3832,1.5701,5.6075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.376,1.568,5.6,3.6936,1.0773,3.8475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.6864,1.0752,3.84
2020-03-17 11:00:00,5.4456,1.5883,5.6725,0.0024000000000000002,0.0007,0.0025,5.4432,1.5876000000000001,5.67,3.7176,1.0843,3.8725,0.0024000000000000002,0.0007,0.0025,3.7152000000000003,1.0836000000000001,3.87
2020-03-17 11:30:00,5.58096,1.62778,5.8135,0.00336,0.0009800000000000002,0.0035,5.5776,1.6268,5.8100000000000005,3.77616,1.10138,3.9335,0.00336,0.0009800000000000002,0.0035,3.7728,1.1004,3.93
2020-03-17 12:00:00,5.68128,1.65704,5.918,0.007680000000000001,0.0022400000000000002,0.008,5.6736,1.6548,5.91,3.78048,1.10264,3.938,0.007680000000000001,0.0022400000000000002,0.008,3.7728,1.1004,3.93
2020-03-17 12:30:00,5.49744,1.60342,5.7265,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.4912,1.6016,5.72,3.86544,1.12742,4.0265,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.8592,1.1256,4.02
2020-03-17 13:00:00,5.39088,1.57234,5.6155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.3856,1.5708,5.61,3.82608,1.11594,3.9855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.8208,1.1144,3.98
2020-03-17 13:30:00,5.37408,1.56744,5.598,0.007680000000000001,0.0022400000000000002,0.008,5.3664,1.5652,5.59,3.74208,1.09144,3.898,0.007680000000000001,0.0022400000000000002,0.008,3.7344,1.0892,3.89
2020-03-17 14:00:00,5.10576,1.4891800000000002,5.3185,0.00816,0.00238,0.0085,5.0976,1.4868000000000001,5.31,3.58896,1.04678,3.7385,0.00816,0.00238,0.0085,3.5808,1.0444,3.73
2020-03-17 14:30:00,5.27376,1.53818,5.4935,0.012960000000000001,0.0037800000000000004,0.0135,5.2608,1.5344,5.48,3.66096,1.06778,3.8135,0.012960000000000001,0.0037800000000000004,0.0135,3.648,1.064,3.8
2020-03-17 15:00:00,5.29536,1.54448,5.516,0.015360000000000002,0.0044800000000000005,0.016,5.28,1.54,5.5,3.6441600000000003,1.06288,3.7960000000000003,0.015360000000000002,0.0044800000000000005,0.016,3.6288,1.0584,3.7800000000000002
2020-03-17 15:30:00,5.19792,1.51606,5.4145,0.013920000000000002,0.00406,0.0145,5.184,1.512,5.4,3.6139200000000002,1.05406,3.7645,0.013920000000000002,0.00406,0.0145,3.6,1.05,3.75
2020-03-17 16:00:00,5.08128,1.48204,5.293,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0688,1.4784000000000002,5.28,3.71808,1.08444,3.873,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.7056,1.0808,3.86
2020-03-17 16:30:00,5.17248,1.5086400000000002,5.388,0.007680000000000001,0.0022400000000000002,0.008,5.1648,1.5064000000000002,5.38,3.8572800000000003,1.12504,4.018,0.007680000000000001,0.0022400000000000002,0.008,3.8496,1.1228,4.01
2020-03-17 17:00:00,5.1264,1.4952,5.34,0.0,0.0,0.0,5.1264,1.4952,5.34,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-03-17 17:30:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-03-17 18:00:00,5.1456,1.5008,5.36,0.0,0.0,0.0,5.1456,1.5008,5.36,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-03-17 18:30:00,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,5.0688,1.4784000000000002,5.28,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-03-17 19:00:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-03-17 19:30:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-03-17 20:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-03-17 20:30:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2020-03-17 21:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2020-03-17 21:30:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-03-17 22:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2020-03-17 22:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-03-17 23:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-03-17 23:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-03-18 00:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-03-18 00:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-03-18 01:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-03-18 01:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-03-18 02:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-03-18 02:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-03-18 03:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-03-18 03:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-03-18 04:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-03-18 04:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-03-18 05:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-03-18 05:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-03-18 06:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-03-18 06:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-03-18 07:00:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-03-18 07:30:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-03-18 08:00:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-03-18 08:30:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-03-18 09:00:00,5.2128,1.5204,5.43,0.0,0.0,0.0,5.2128,1.5204,5.43,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-03-18 09:30:00,5.4528,1.5904,5.68,0.0,0.0,0.0,5.4528,1.5904,5.68,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2020-03-18 10:00:00,5.2608,1.5344,5.48,0.0,0.0,0.0,5.2608,1.5344,5.48,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-03-18 10:30:00,5.424,1.5819999999999999,5.65,0.0,0.0,0.0,5.424,1.5819999999999999,5.65,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-03-18 11:00:00,5.7696000000000005,1.6828,6.01,0.0,0.0,0.0,5.7696000000000005,1.6828,6.01,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-03-18 11:30:00,5.5872,1.6296,5.82,0.0,0.0,0.0,5.5872,1.6296,5.82,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2020-03-18 12:00:00,5.7696000000000005,1.6828,6.01,0.0,0.0,0.0,5.7696000000000005,1.6828,6.01,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2020-03-18 12:30:00,5.6352,1.6436000000000002,5.87,0.0,0.0,0.0,5.6352,1.6436000000000002,5.87,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2020-03-18 13:00:00,5.5104,1.6072000000000002,5.74,0.0,0.0,0.0,5.5104,1.6072000000000002,5.74,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-03-18 13:30:00,5.328,1.554,5.55,0.0,0.0,0.0,5.328,1.554,5.55,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-03-18 14:00:00,5.4336,1.5848,5.66,0.0,0.0,0.0,5.4336,1.5848,5.66,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-03-18 14:30:00,5.2704,1.5372,5.49,0.0,0.0,0.0,5.2704,1.5372,5.49,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-03-18 15:00:00,5.3088,1.5484,5.53,0.0,0.0,0.0,5.3088,1.5484,5.53,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2020-03-18 15:30:00,5.3088,1.5484,5.53,0.0,0.0,0.0,5.3088,1.5484,5.53,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-03-18 16:00:00,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-03-18 16:30:00,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-03-18 17:00:00,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-03-18 17:30:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2020-03-18 18:00:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-03-18 18:30:00,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-03-18 19:00:00,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-03-18 19:30:00,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-03-18 20:00:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-03-18 20:30:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-03-18 21:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-03-18 21:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-03-18 22:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-03-18 22:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-03-18 23:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-03-18 23:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-03-19 00:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-03-19 00:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-03-19 01:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-03-19 01:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-03-19 02:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-03-19 02:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-03-19 03:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-03-19 03:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-03-19 04:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-03-19 04:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-03-19 05:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-03-19 05:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-03-19 06:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-03-19 06:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-03-19 07:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-03-19 07:30:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-03-19 08:00:00,5.2128,1.5204,5.43,0.0,0.0,0.0,5.2128,1.5204,5.43,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-03-19 08:30:00,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-03-19 09:00:00,5.34768,1.5597400000000001,5.5705,0.00048000000000000007,0.00014000000000000001,0.0005,5.3472,1.5596,5.57,3.53328,1.03054,3.6805,0.00048000000000000007,0.00014000000000000001,0.0005,3.5328,1.0304,3.68
2020-03-19 09:30:00,5.5392,1.6156000000000001,5.77,0.0,0.0,0.0,5.5392,1.6156000000000001,5.77,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-03-19 10:00:00,5.376,1.568,5.6,0.0,0.0,0.0,5.376,1.568,5.6,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-03-19 10:30:00,5.5584,1.6212,5.79,0.0,0.0,0.0,5.5584,1.6212,5.79,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-03-19 11:00:00,5.5296,1.6128,5.76,0.0,0.0,0.0,5.5296,1.6128,5.76,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-03-19 11:30:00,5.5968,1.6324,5.83,0.0,0.0,0.0,5.5968,1.6324,5.83,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-03-19 12:00:00,5.76,1.6800000000000002,6.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-03-19 12:30:00,5.76,1.6800000000000002,6.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-03-19 13:00:00,5.712,1.666,5.95,0.0,0.0,0.0,5.712,1.666,5.95,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-03-19 13:30:00,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-03-19 14:00:00,5.5008,1.6044,5.73,0.0,0.0,0.0,5.5008,1.6044,5.73,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-03-19 14:30:00,5.5584,1.6212,5.79,0.0,0.0,0.0,5.5584,1.6212,5.79,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-03-19 15:00:00,5.5584,1.6212,5.79,0.0,0.0,0.0,5.5584,1.6212,5.79,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-03-19 15:30:00,5.472,1.596,5.7,0.0,0.0,0.0,5.472,1.596,5.7,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-03-19 16:00:00,5.5488,1.6184,5.78,0.0,0.0,0.0,5.5488,1.6184,5.78,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-03-19 16:30:00,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-03-19 17:00:00,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-03-19 17:30:00,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-03-19 18:00:00,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-03-19 18:30:00,5.2128,1.5204,5.43,0.0,0.0,0.0,5.2128,1.5204,5.43,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-03-19 19:00:00,5.328,1.554,5.55,0.0,0.0,0.0,5.328,1.554,5.55,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-03-19 19:30:00,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-03-19 20:00:00,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-03-19 20:30:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-03-19 21:00:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-03-19 21:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-03-19 22:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-03-19 22:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-03-19 23:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-03-19 23:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-03-20 00:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-03-20 00:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-03-20 01:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-03-20 01:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-03-20 02:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-03-20 02:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-03-20 03:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-03-20 03:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-03-20 04:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-03-20 04:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-03-20 05:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-03-20 05:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-03-20 06:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-03-20 06:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-03-20 07:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-03-20 07:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-03-20 08:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-03-20 08:30:00,5.08896,1.48428,5.301,0.0009600000000000001,0.00028000000000000003,0.001,5.088,1.484,5.3,3.25536,0.9494800000000001,3.391,0.0009600000000000001,0.00028000000000000003,0.001,3.2544,0.9492,3.39
2020-03-20 09:00:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-03-20 09:30:00,5.088,1.484,5.3,0.0,0.0,0.0,5.088,1.484,5.3,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-03-20 10:00:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-03-20 10:30:00,5.0592,1.4756,5.27,0.0,0.0,0.0,5.0592,1.4756,5.27,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-03-20 11:00:00,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-03-20 11:30:00,5.2128,1.5204,5.43,0.0,0.0,0.0,5.2128,1.5204,5.43,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-03-20 12:00:00,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2020-03-20 12:30:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-03-20 13:00:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-03-20 13:30:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-03-20 14:00:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-03-20 14:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-03-20 15:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-03-20 15:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-03-20 16:00:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-03-20 16:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-03-20 17:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-03-20 17:30:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-03-20 18:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-03-20 18:30:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-03-20 19:00:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-03-20 19:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-03-20 20:00:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-03-20 20:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-03-20 21:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-03-20 21:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-03-20 22:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-03-20 22:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-03-20 23:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-03-20 23:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-03-21 00:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-03-21 00:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-03-21 01:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-03-21 01:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-03-21 02:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-03-21 02:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-03-21 03:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-03-21 03:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-03-21 04:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-03-21 04:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-03-21 05:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-03-21 05:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-03-21 06:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-03-21 06:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-03-21 07:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-03-21 07:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-03-21 08:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-03-21 08:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-03-21 09:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-03-21 09:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-03-21 10:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-03-21 10:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-03-21 11:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-03-21 11:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-03-21 12:00:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-03-21 12:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-03-21 13:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-03-21 13:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-03-21 14:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-03-21 14:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-03-21 15:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-03-21 15:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-03-21 16:00:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-03-21 16:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-03-21 17:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-03-21 17:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-03-21 18:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-03-21 18:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-03-21 19:00:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-03-21 19:30:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-03-21 20:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-03-21 20:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-03-21 21:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-03-21 21:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-03-21 22:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-03-21 22:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-03-21 23:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-03-21 23:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-03-22 00:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-03-22 00:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-03-22 01:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-03-22 01:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
