Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-22 02:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-03-22 02:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-03-22 03:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-03-22 03:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-03-22 04:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-03-22 04:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-03-22 05:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-03-22 05:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-03-22 06:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-03-22 06:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-03-22 07:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-03-22 07:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-03-22 08:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-03-22 08:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-03-22 09:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-03-22 09:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-03-22 10:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-03-22 10:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-03-22 11:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-03-22 11:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-03-22 12:00:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-03-22 12:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-03-22 13:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-03-22 13:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-03-22 14:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-03-22 14:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-03-22 15:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-03-22 15:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-03-22 16:00:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-03-22 16:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-03-22 17:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-03-22 17:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-03-22 18:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-03-22 18:30:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-03-22 19:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-03-22 19:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-03-22 20:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-03-22 20:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-03-22 21:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-03-22 21:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-03-22 22:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-03-22 22:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-03-22 23:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-03-22 23:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-03-23 00:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-03-23 00:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-03-23 01:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-03-23 01:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-03-23 02:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-03-23 02:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-03-23 03:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-03-23 03:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-03-23 04:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-03-23 04:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-03-23 05:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-03-23 05:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-03-23 06:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-03-23 06:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-03-23 07:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-03-23 07:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-03-23 08:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-03-23 08:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-03-23 09:00:00,4.60944,1.34442,4.8015,0.00144,0.00042,0.0015,4.608,1.344,4.8,3.07344,0.8964200000000001,3.2015000000000002,0.00144,0.00042,0.0015,3.072,0.896,3.2
2020-03-23 09:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-03-23 10:00:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-03-23 10:30:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-03-23 11:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-03-23 11:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-03-23 12:00:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-03-23 12:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-03-23 13:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-03-23 13:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-03-23 14:00:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-03-23 14:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2020-03-23 15:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-03-23 15:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-03-23 16:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-03-23 16:30:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-03-23 17:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-03-23 17:30:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-03-23 18:00:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-03-23 18:30:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-03-23 19:00:00,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,4.9728,1.4504000000000001,5.18,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-03-23 19:30:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-03-23 20:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-03-23 20:30:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-03-23 21:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-03-23 21:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-03-23 22:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-03-23 22:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-03-23 23:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-03-23 23:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-03-24 00:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-03-24 00:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-03-24 01:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-03-24 01:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-03-24 02:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-03-24 02:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-03-24 03:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-03-24 03:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-03-24 04:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-03-24 04:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-03-24 05:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-03-24 05:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-03-24 06:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-03-24 06:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-03-24 07:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-03-24 07:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-03-24 08:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-03-24 08:30:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-03-24 09:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-03-24 09:30:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-03-24 10:00:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-03-24 10:30:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-03-24 11:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-03-24 11:30:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-03-24 12:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2020-03-24 12:30:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-03-24 13:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2020-03-24 13:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-03-24 14:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-03-24 14:30:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-03-24 15:00:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-03-24 15:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-03-24 16:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-03-24 16:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-03-24 17:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-03-24 17:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-03-24 18:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-03-24 18:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-03-24 19:00:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-03-24 19:30:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-03-24 20:00:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-03-24 20:30:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-03-24 21:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-03-24 21:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-03-24 22:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-03-24 22:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-03-24 23:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-03-24 23:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-03-25 00:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-03-25 00:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-03-25 01:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-03-25 01:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-03-25 02:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-03-25 02:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-03-25 03:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-03-25 03:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-03-25 04:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-03-25 04:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-03-25 05:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-03-25 05:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-03-25 06:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-03-25 06:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-03-25 07:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-03-25 07:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-03-25 08:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-03-25 08:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-03-25 09:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-03-25 09:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-03-25 10:00:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-03-25 10:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-03-25 11:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-03-25 11:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-03-25 12:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-03-25 12:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-03-25 13:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-03-25 13:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-03-25 14:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-03-25 14:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-03-25 15:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-03-25 15:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-03-25 16:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-03-25 16:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-03-25 17:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-03-25 17:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2020-03-25 18:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-03-25 18:30:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-03-25 19:00:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-03-25 19:30:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-03-25 20:00:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-03-25 20:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-03-25 21:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-03-25 21:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-03-25 22:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2020-03-25 22:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-03-25 23:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-03-25 23:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-03-26 00:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-03-26 00:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-03-26 01:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-03-26 01:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-03-26 02:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-03-26 02:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-03-26 03:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-03-26 03:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-03-26 04:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-03-26 04:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-03-26 05:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-03-26 05:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-03-26 06:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-03-26 06:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-03-26 07:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-03-26 07:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-03-26 08:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-03-26 08:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-03-26 09:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-03-26 09:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-03-26 10:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-03-26 10:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-03-26 11:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-03-26 11:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-03-26 12:00:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-03-26 12:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-03-26 13:00:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-03-26 13:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-03-26 14:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-03-26 14:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-03-26 15:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-03-26 15:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-03-26 16:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-03-26 16:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-03-26 17:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-03-26 17:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-03-26 18:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2020-03-26 18:30:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-03-26 19:00:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-03-26 19:30:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-03-26 20:00:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-03-26 20:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-03-26 21:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-03-26 21:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-03-26 22:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-03-26 22:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-03-26 23:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-03-26 23:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-03-27 00:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-03-27 00:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-03-27 01:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-03-27 01:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-03-27 02:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-03-27 02:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-03-27 03:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-03-27 03:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-03-27 04:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-03-27 04:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-03-27 05:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-03-27 05:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-03-27 06:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-03-27 06:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-03-27 07:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-03-27 07:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-03-27 08:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-03-27 08:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-03-27 09:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-03-27 09:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-03-27 10:00:00,3.8332800000000002,1.11804,3.993,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.8208,1.1144,3.98,2.45088,0.71484,2.553,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.4384,0.7112,2.54
2020-03-27 10:30:00,3.82224,1.11482,3.9815,0.030240000000000003,0.008820000000000001,0.0315,3.792,1.106,3.95,2.46864,0.7200200000000001,2.5715,0.030240000000000003,0.008820000000000001,0.0315,2.4384,0.7112,2.54
2020-03-27 11:00:00,3.88992,1.13456,4.052,0.030720000000000004,0.008960000000000001,0.032,3.8592,1.1256,4.02,2.44992,0.7145600000000001,2.552,0.030720000000000004,0.008960000000000001,0.032,2.4192,0.7056,2.52
2020-03-27 11:30:00,3.72096,1.08528,3.876,0.03456,0.01008,0.036000000000000004,3.6864,1.0752,3.84,2.48256,0.7240800000000001,2.586,0.03456,0.01008,0.036000000000000004,2.448,0.714,2.55
2020-03-27 12:00:00,3.7104,1.0822,3.865,0.0048000000000000004,0.0014,0.005,3.7056,1.0808,3.86,2.5008,0.7294,2.605,0.0048000000000000004,0.0014,0.005,2.496,0.728,2.6
2020-03-27 12:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-03-27 13:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-03-27 13:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-03-27 14:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-03-27 14:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-03-27 15:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-03-27 15:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-03-27 16:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-03-27 16:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-03-27 17:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-03-27 17:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-03-27 18:00:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-03-27 18:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-03-27 19:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-03-27 19:30:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-03-27 20:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-03-27 20:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-03-27 21:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-03-27 21:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-03-27 22:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-03-27 22:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-03-27 23:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-03-27 23:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-03-28 00:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-03-28 00:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-03-28 01:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-03-28 01:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-03-28 02:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-03-28 02:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-03-28 03:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-03-28 03:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-03-28 04:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-03-28 04:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-03-28 05:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-03-28 05:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-03-28 06:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-03-28 06:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-03-28 07:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-03-28 07:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-03-28 08:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-03-28 08:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-03-28 09:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-03-28 09:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-03-28 10:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-03-28 10:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-03-28 11:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-03-28 11:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-03-28 12:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-03-28 12:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-03-28 13:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-03-28 13:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-03-28 14:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-03-28 14:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-03-28 15:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-03-28 15:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-03-28 16:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-03-28 16:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-03-28 17:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-03-28 17:30:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-03-28 18:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-03-28 18:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-03-28 19:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-03-28 19:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-03-28 20:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-03-28 20:30:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-03-28 21:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-03-28 21:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-03-28 22:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-03-28 22:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-03-28 23:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-03-28 23:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-03-29 00:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-03-29 00:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-03-29 01:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-03-29 01:30:00,0.00288,0.00084,0.003,0.0,0.0,0.0,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,0.00288,0.00084,0.003
2020-03-29 02:00:00,0.00288,0.00084,0.003,0.0,0.0,0.0,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,0.00288,0.00084,0.003
2020-03-29 02:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-03-29 03:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-03-29 03:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-03-29 04:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
