Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-29 04:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-03-29 05:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-03-29 05:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-03-29 06:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-03-29 06:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-03-29 07:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-03-29 07:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-03-29 08:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-03-29 08:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-03-29 09:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-03-29 09:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-03-29 10:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-03-29 10:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-03-29 11:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-03-29 11:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-03-29 12:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-03-29 12:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-03-29 13:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-03-29 13:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-03-29 14:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-03-29 14:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2020-03-29 15:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2020-03-29 15:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-03-29 16:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-03-29 16:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-03-29 17:00:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-03-29 17:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-03-29 18:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-03-29 18:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-03-29 19:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-03-29 19:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-03-29 20:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-03-29 20:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-03-29 21:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-03-29 21:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2020-03-29 22:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-03-29 22:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-03-29 23:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-03-29 23:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-03-30 00:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-03-30 00:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-03-30 01:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-03-30 01:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-03-30 02:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-03-30 02:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-03-30 03:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-03-30 03:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-03-30 04:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-03-30 04:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-03-30 05:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-03-30 05:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-03-30 06:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-03-30 06:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-03-30 07:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-03-30 07:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-03-30 08:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-03-30 08:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-03-30 09:00:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-03-30 09:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-03-30 10:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-03-30 10:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-03-30 11:00:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-03-30 11:30:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-03-30 12:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-03-30 12:30:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-03-30 13:00:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-03-30 13:30:00,4.7712,1.3916,4.97,0.0,0.0,0.0,4.7712,1.3916,4.97,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-03-30 14:00:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-03-30 14:30:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-03-30 15:00:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-03-30 15:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-03-30 16:00:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-03-30 16:30:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-03-30 17:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-03-30 17:30:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-03-30 18:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-03-30 18:30:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-03-30 19:00:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-03-30 19:30:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-03-30 20:00:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-03-30 20:30:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-03-30 21:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-03-30 21:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-03-30 22:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2020-03-30 22:30:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-03-30 23:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-03-30 23:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-03-31 00:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-03-31 00:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-03-31 01:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-03-31 01:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-03-31 02:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-03-31 02:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-03-31 03:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-03-31 03:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-03-31 04:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-03-31 04:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-03-31 05:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-03-31 05:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-03-31 06:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-03-31 06:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-03-31 07:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-03-31 07:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-03-31 08:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-03-31 08:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-03-31 09:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-03-31 09:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-03-31 10:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-03-31 10:30:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-03-31 11:00:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-03-31 11:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-03-31 12:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-03-31 12:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-03-31 13:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-03-31 13:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-03-31 14:00:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-03-31 14:30:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-03-31 15:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-03-31 15:30:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-03-31 16:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-03-31 16:30:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-03-31 17:00:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-03-31 17:30:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-03-31 18:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-03-31 18:30:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-03-31 19:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-03-31 19:30:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-03-31 20:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-03-31 20:30:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-03-31 21:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-03-31 21:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-03-31 22:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-03-31 22:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-03-31 23:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-03-31 23:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-04-01 00:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-04-01 00:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-04-01 01:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-04-01 01:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-04-01 02:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-04-01 02:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-04-01 03:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-04-01 03:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-04-01 04:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2020-04-01 04:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2020-04-01 05:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2020-04-01 05:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-04-01 06:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-04-01 06:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-04-01 07:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-04-01 07:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-04-01 08:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-04-01 08:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-04-01 09:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-04-01 09:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-04-01 10:00:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-04-01 10:30:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-04-01 11:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-04-01 11:30:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-04-01 12:00:00,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-04-01 12:30:00,4.9344,1.4392,5.14,0.0,0.0,0.0,4.9344,1.4392,5.14,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-04-01 13:00:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-04-01 13:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-04-01 14:00:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-04-01 14:30:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-04-01 15:00:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-04-01 15:30:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-04-01 16:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-04-01 16:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-04-01 17:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2020-04-01 17:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-04-01 18:00:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-04-01 18:30:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-04-01 19:00:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-04-01 19:30:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-04-01 20:00:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-04-01 20:30:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-04-01 21:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-04-01 21:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-04-01 22:00:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-04-01 22:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-04-01 23:00:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-04-01 23:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-04-02 00:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-04-02 00:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-04-02 01:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-04-02 01:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-04-02 02:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-04-02 02:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-04-02 03:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-04-02 03:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-04-02 04:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-04-02 04:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2020-04-02 05:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-04-02 05:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-04-02 06:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-04-02 06:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-04-02 07:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-04-02 07:30:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-04-02 08:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-04-02 08:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-04-02 09:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-04-02 09:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-04-02 10:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-04-02 10:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-04-02 11:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-04-02 11:30:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-04-02 12:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-04-02 12:30:00,4.9824,1.4532,5.19,0.0,0.0,0.0,4.9824,1.4532,5.19,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-04-02 13:00:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-04-02 13:30:00,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-04-02 14:00:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-04-02 14:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-04-02 15:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-04-02 15:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-04-02 16:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-04-02 16:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-04-02 17:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-04-02 17:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-04-02 18:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-04-02 18:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-04-02 19:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-04-02 19:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-04-02 20:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-04-02 20:30:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-04-02 21:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-04-02 21:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-04-02 22:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-04-02 22:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-04-02 23:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-04-02 23:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-04-03 00:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-04-03 00:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-04-03 01:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-04-03 01:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-04-03 02:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-04-03 02:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-04-03 03:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-04-03 03:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2020-04-03 04:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2020-04-03 04:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2020-04-03 05:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2020-04-03 05:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-04-03 06:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-04-03 06:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-04-03 07:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-04-03 07:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-04-03 08:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-04-03 08:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-04-03 09:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-04-03 09:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-04-03 10:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-04-03 10:30:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-04-03 11:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-04-03 11:30:00,4.644,1.3545,4.8375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,4.6368,1.3524,4.83,3.0792,0.8981,3.2075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.072,0.896,3.2
2020-04-03 12:00:00,4.75344,1.38642,4.9515,0.030240000000000003,0.008820000000000001,0.0315,4.7232,1.3776,4.92,2.9390400000000003,0.8572200000000001,3.0615,0.030240000000000003,0.008820000000000001,0.0315,2.9088000000000003,0.8484,3.03
2020-04-03 12:30:00,4.49952,1.31236,4.687,0.025920000000000002,0.007560000000000001,0.027,4.4736,1.3048,4.66,2.82912,0.8251600000000001,2.947,0.025920000000000002,0.007560000000000001,0.027,2.8032,0.8176,2.92
2020-04-03 13:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-04-03 13:30:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-04-03 14:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-04-03 14:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-04-03 15:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-04-03 15:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-04-03 16:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-04-03 16:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-04-03 17:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-04-03 17:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-04-03 18:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-04-03 18:30:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-04-03 19:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-04-03 19:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-04-03 20:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-04-03 20:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-04-03 21:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-04-03 21:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-04-03 22:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-04-03 22:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-04-03 23:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-04-03 23:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-04-04 00:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-04-05 00:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-04-05 01:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-04-05 01:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-04-05 02:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-04-05 02:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-04-05 03:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-04-05 03:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2020-04-05 04:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2020-04-05 04:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2020-04-05 05:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2020-04-05 05:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2020-04-05 06:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-04-05 06:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2020-04-05 07:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2020-04-05 07:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-04-05 08:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-04-05 08:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-04-05 09:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-04-05 09:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-04-05 10:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-04-05 10:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-04-05 11:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-04-05 11:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-04-05 12:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-04-05 12:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-04-05 13:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-04-05 13:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-04-05 14:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-04-05 14:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-04-05 15:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-04-05 15:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-04-05 16:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-04-05 16:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-04-05 17:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-04-05 17:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-04-05 18:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-04-05 18:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-04-05 19:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-04-05 19:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-04-05 20:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-04-05 20:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-04-05 21:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-04-05 21:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-04-05 22:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-04-05 22:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-04-05 23:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-04-05 23:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-04-06 00:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-04-06 00:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-04-06 01:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-04-06 01:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-04-06 02:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2020-04-06 02:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2020-04-06 03:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-06 03:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2020-04-06 04:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2020-04-06 04:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2020-04-06 05:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2020-04-06 05:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-04-06 06:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-04-06 06:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-04-06 07:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-04-06 07:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
