Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-06 07:30:00,3.17184,0.92512,3.304,0.02304,0.00672,0.024,3.1488,0.9184,3.2800000000000002,2.03904,0.59472,2.124,0.02304,0.00672,0.024,2.016,0.588,2.1
2020-05-06 08:00:00,3.42624,0.9993200000000001,3.569,0.03744,0.010920000000000001,0.039,3.3888,0.9884000000000001,3.5300000000000002,2.13024,0.6213200000000001,2.219,0.03744,0.010920000000000001,0.039,2.0928,0.6104,2.18
2020-05-06 08:30:00,3.6744,1.0717,3.8275,0.036000000000000004,0.0105,0.0375,3.6384,1.0612,3.79,2.1864,0.6377,2.2775,0.036000000000000004,0.0105,0.0375,2.1504,0.6272,2.24
2020-05-06 09:00:00,3.72288,1.08584,3.878,0.036480000000000005,0.01064,0.038,3.6864,1.0752,3.84,2.26368,0.66024,2.358,0.036480000000000005,0.01064,0.038,2.2272,0.6496000000000001,2.32
2020-05-06 09:30:00,3.76704,1.09872,3.924,0.02304,0.00672,0.024,3.7439999999999998,1.092,3.9,2.27904,0.6647200000000001,2.374,0.02304,0.00672,0.024,2.2560000000000002,0.658,2.35
2020-05-06 10:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-05-06 10:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-05-06 11:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-05-06 11:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-05-06 12:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-05-06 12:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-05-06 13:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-05-06 13:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-05-06 14:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-05-06 14:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-05-06 15:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-05-06 15:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-05-06 16:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-05-06 16:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-05-06 17:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-05-06 17:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-05-06 18:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-05-06 18:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-05-06 19:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-05-06 19:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-05-06 20:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-05-06 20:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-05-06 21:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-05-06 21:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-05-06 22:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-05-06 22:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-05-06 23:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-05-06 23:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-05-07 00:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-05-07 00:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-05-07 01:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-05-07 01:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-05-07 02:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-05-07 02:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2020-05-07 03:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2020-05-07 03:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2020-05-07 04:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2020-05-07 04:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2020-05-07 05:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2020-05-07 05:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2020-05-07 06:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-05-07 06:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-05-07 07:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-05-07 07:30:00,3.02928,0.8835400000000001,3.1555,0.01488,0.00434,0.0155,3.0144,0.8792000000000001,3.14,1.9828800000000002,0.5783400000000001,2.0655,0.01488,0.00434,0.0155,1.968,0.5740000000000001,2.05
2020-05-07 08:00:00,3.1776,0.9268000000000001,3.31,0.038400000000000004,0.0112,0.04,3.1392,0.9156000000000001,3.27,1.9776,0.5768,2.06,0.038400000000000004,0.0112,0.04,1.9392,0.5656,2.02
2020-05-07 08:30:00,3.38928,0.9885400000000001,3.5305,0.038880000000000005,0.011340000000000001,0.0405,3.3504,0.9772000000000001,3.49,2.05488,0.5993400000000001,2.1405,0.038880000000000005,0.011340000000000001,0.0405,2.016,0.588,2.1
2020-05-07 09:00:00,3.61776,1.05518,3.7685,0.01776,0.005180000000000001,0.018500000000000003,3.6,1.05,3.75,2.18736,0.6379800000000001,2.2785,0.01776,0.005180000000000001,0.018500000000000003,2.1696,0.6328,2.26
2020-05-07 09:30:00,3.53808,1.03194,3.6855,0.01488,0.00434,0.0155,3.5232,1.0276,3.67,2.20368,0.6427400000000001,2.2955,0.01488,0.00434,0.0155,2.1888,0.6384000000000001,2.2800000000000002
2020-05-07 10:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-05-07 10:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-05-07 11:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-05-07 11:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-05-07 12:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-05-07 12:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-05-07 13:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-05-07 13:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-05-07 14:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-05-07 14:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-05-07 15:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-05-07 15:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-05-07 16:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-05-07 16:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-05-07 17:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-05-07 17:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-05-07 18:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-05-07 18:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-05-07 19:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-05-07 19:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-05-07 20:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-05-07 20:30:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-05-07 21:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-05-07 21:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-05-07 22:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-05-07 22:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-05-07 23:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-05-07 23:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-05-08 00:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-05-09 00:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-05-09 01:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-05-09 01:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2020-05-09 02:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-05-09 02:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2020-05-09 03:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2020-05-09 03:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2020-05-09 04:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2020-05-09 04:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2020-05-09 05:00:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2020-05-09 05:30:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45
2020-05-09 06:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48
2020-05-09 06:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46
2020-05-09 07:00:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48
2020-05-09 07:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55
2020-05-09 08:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55
2020-05-09 08:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-09 09:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2020-05-09 09:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2020-05-09 10:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-05-09 10:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2020-05-09 11:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-05-09 11:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-05-09 12:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-05-09 12:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2020-05-09 13:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-05-09 13:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-05-09 14:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-05-09 14:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-05-09 15:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-05-09 15:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-05-09 16:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-05-09 16:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-05-09 17:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-05-09 17:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-05-09 18:00:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-05-09 18:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-05-09 19:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-05-09 19:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-05-09 20:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-05-09 20:30:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-05-09 21:00:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-05-09 21:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-05-09 22:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-05-09 22:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-05-09 23:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-05-09 23:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-05-10 00:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-05-10 00:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-05-10 01:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-05-10 01:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-05-10 02:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-05-10 02:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-05-10 03:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2020-05-10 03:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2020-05-10 04:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2020-05-10 04:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2020-05-10 05:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2020-05-10 05:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54
2020-05-10 06:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47
2020-05-10 06:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47
2020-05-10 07:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52
2020-05-10 07:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2020-05-10 08:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-10 08:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-05-10 09:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-05-10 09:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-05-10 10:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-05-10 10:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-05-10 11:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-05-10 11:30:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-05-10 12:00:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-05-10 12:30:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-05-10 13:00:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-05-10 13:30:00,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-05-10 14:00:00,4.7904,1.3972,4.99,0.0,0.0,0.0,4.7904,1.3972,4.99,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-05-10 14:30:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-05-10 15:00:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-05-10 15:30:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-05-10 16:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-05-10 16:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-05-10 17:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-05-10 17:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-05-10 18:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-05-10 18:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-05-10 19:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-05-10 19:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-05-10 20:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-05-10 20:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-05-10 21:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-05-10 21:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-05-10 22:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-05-10 22:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-05-10 23:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-05-10 23:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-05-11 00:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-05-11 00:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-05-11 01:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-05-11 01:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-05-11 02:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-05-11 02:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2020-05-11 03:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-05-11 03:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2020-05-11 04:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2020-05-11 04:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-11 05:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2020-05-11 05:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2020-05-11 06:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-05-11 06:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-05-11 07:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-05-11 07:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-05-11 08:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-05-11 08:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-05-11 09:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-05-11 09:30:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-05-11 10:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-05-11 10:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-05-11 11:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-05-11 11:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-05-11 12:00:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-05-11 12:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-05-11 13:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-05-11 13:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-05-11 14:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-05-11 14:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-05-11 15:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-05-11 15:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-05-11 16:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-05-11 16:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-05-11 17:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-05-11 17:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-05-11 18:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-05-11 18:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-05-11 19:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-05-11 19:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-05-11 20:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-05-11 20:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-05-11 21:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-05-11 21:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-05-11 22:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-05-11 22:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-05-11 23:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-05-11 23:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-05-12 00:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-05-12 00:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-05-12 01:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-05-12 01:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-05-12 02:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-05-12 02:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-05-12 03:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-05-12 03:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2020-05-12 04:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-05-12 04:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2020-05-12 05:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2020-05-12 05:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2020-05-12 06:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-05-12 06:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-05-12 07:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-05-12 07:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-05-12 08:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-05-12 08:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-05-12 09:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-05-12 09:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-05-12 10:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-05-12 10:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-05-12 11:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-05-12 11:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-05-12 12:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-05-12 12:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-05-12 13:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-05-12 13:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-05-12 14:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-05-12 14:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-05-12 15:00:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-05-12 15:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-05-12 16:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-05-12 16:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-05-12 17:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-05-12 17:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-05-12 18:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-05-12 18:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2020-05-12 19:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-05-12 19:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-05-12 20:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-05-12 20:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-05-12 21:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-05-12 21:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-05-12 22:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-05-12 22:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-05-12 23:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-05-12 23:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-05-13 00:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-05-13 00:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-05-13 01:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-05-13 01:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-05-13 02:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-05-13 02:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-05-13 03:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-05-13 03:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2020-05-13 04:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-13 04:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-13 05:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2020-05-13 05:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2020-05-13 06:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-05-13 06:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-05-13 07:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-05-13 07:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-05-13 08:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-05-13 08:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-05-13 09:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-05-13 09:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-05-13 10:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-05-13 10:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-05-13 11:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-05-13 11:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-05-13 12:00:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-05-13 12:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-05-13 13:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-05-13 13:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-05-13 14:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-05-13 14:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-05-13 15:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-05-13 15:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-05-13 16:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-05-13 16:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-05-13 17:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-05-13 17:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-05-13 18:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-05-13 18:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-05-13 19:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-05-13 19:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-05-13 20:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-05-13 20:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-05-13 21:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-05-13 21:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-05-13 22:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-05-13 22:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-05-13 23:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-05-13 23:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-05-14 00:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-05-14 00:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-05-14 01:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-05-14 01:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-05-14 02:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-05-14 02:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-05-14 03:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-05-14 03:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-05-14 04:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-05-14 04:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2020-05-14 05:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2020-05-14 05:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2020-05-14 06:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-05-14 06:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-05-14 07:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-05-14 07:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
