Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-14 08:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-05-14 08:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-05-14 09:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-05-14 09:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-05-14 10:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-05-14 10:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-05-14 11:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-05-14 11:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-05-14 12:00:00,3.43728,1.00254,3.5805,0.019680000000000003,0.00574,0.0205,3.4176,0.9968,3.56,2.51568,0.7337400000000001,2.6205,0.019680000000000003,0.00574,0.0205,2.496,0.728,2.6
2020-05-14 12:30:00,3.58176,1.04468,3.731,0.0009600000000000001,0.00028000000000000003,0.001,3.5808,1.0444,3.73,2.54496,0.74228,2.651,0.0009600000000000001,0.00028000000000000003,0.001,2.544,0.742,2.65
2020-05-14 13:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-05-14 13:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-05-14 14:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-05-14 14:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-05-14 15:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-05-14 15:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-05-14 16:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-05-14 16:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-05-14 17:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-05-14 17:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-05-14 18:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-05-14 18:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-05-14 19:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-05-14 19:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-05-14 20:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-05-14 20:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-05-14 21:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-05-14 21:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-05-14 22:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-05-14 22:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-05-14 23:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-05-14 23:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-05-15 00:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-05-15 00:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-05-15 01:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-05-15 01:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-05-15 02:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-05-15 02:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-05-15 03:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-05-15 03:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-05-15 04:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-15 04:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2020-05-15 05:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2020-05-15 05:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2020-05-15 06:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-05-15 06:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-05-15 07:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-05-15 07:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-05-15 08:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-05-15 08:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-05-15 09:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-05-15 09:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-05-15 10:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-05-15 10:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-05-15 11:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-05-15 11:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-05-15 12:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-05-15 12:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-05-15 13:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-05-15 13:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-05-15 14:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-05-15 14:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-05-15 15:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-05-15 15:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-05-15 16:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-05-15 16:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-05-15 17:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-05-15 17:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-05-15 18:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-05-15 18:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-05-15 19:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-05-15 19:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-05-15 20:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-05-15 20:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-05-15 21:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-05-15 21:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-05-15 22:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-05-15 22:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-05-15 23:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-05-15 23:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-05-16 00:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-05-16 00:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-05-16 01:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-05-16 01:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2020-05-16 02:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2020-05-16 02:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-16 03:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-05-16 03:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2020-05-16 04:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2020-05-16 04:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2020-05-16 05:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2020-05-16 05:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51
2020-05-16 06:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2020-05-16 06:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2020-05-16 07:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2020-05-16 07:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-05-16 08:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-05-16 08:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-05-16 09:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-05-16 09:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-05-16 10:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-05-16 10:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-05-16 11:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-05-16 11:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-05-16 12:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-05-16 12:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-05-16 13:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-05-16 13:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-05-16 14:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-05-16 14:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-05-16 15:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-05-16 15:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-05-16 16:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-05-16 16:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-05-16 17:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-05-16 17:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-05-16 18:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-05-16 18:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-05-16 19:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-05-16 19:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-05-16 20:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-05-16 20:30:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-05-16 21:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-05-16 21:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-05-16 22:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-05-16 22:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-05-16 23:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-05-16 23:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-05-17 00:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-05-17 00:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-05-17 01:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-05-17 01:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2020-05-17 02:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-05-17 02:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2020-05-17 03:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-17 03:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2020-05-17 04:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2020-05-17 04:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2020-05-17 05:00:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54
2020-05-17 05:30:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47
2020-05-17 06:00:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47
2020-05-17 06:30:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47
2020-05-17 07:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47
2020-05-17 07:30:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52
2020-05-17 08:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2020-05-17 08:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2020-05-17 09:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-05-17 09:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-05-17 10:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-05-17 10:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-05-17 11:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-05-17 11:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-05-17 12:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-05-17 12:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-05-17 13:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-05-17 13:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-05-17 14:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-05-17 14:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-05-17 15:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-05-17 15:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-05-17 16:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-05-17 16:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-05-17 17:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-05-17 17:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-05-17 18:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-05-17 18:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-05-17 19:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-05-17 19:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-05-17 20:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-05-17 20:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-05-17 21:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-05-17 21:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-05-17 22:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-05-17 22:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-05-17 23:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-05-17 23:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-05-18 00:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-05-18 00:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-05-18 01:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-05-18 01:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2020-05-18 02:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2020-05-18 02:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2020-05-18 03:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-18 03:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-18 04:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2020-05-18 04:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2020-05-18 05:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2020-05-18 05:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2020-05-18 06:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-05-18 06:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-05-18 07:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-05-18 07:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-05-18 08:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-05-18 08:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-05-18 09:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-05-18 09:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-05-18 10:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-05-18 10:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-05-18 11:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-05-18 11:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-05-18 12:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-05-18 12:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-05-18 13:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-05-18 13:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-05-18 14:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-05-18 14:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-05-18 15:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-05-18 15:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-05-18 16:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-05-18 16:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-05-18 17:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-05-18 17:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-05-18 18:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-05-18 18:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-05-18 19:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-05-18 19:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-05-18 20:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-05-18 20:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-05-18 21:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-05-18 21:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-05-18 22:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-05-18 22:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-05-18 23:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-05-18 23:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-05-19 00:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-05-20 00:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-05-20 01:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-05-20 01:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2020-05-20 02:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2020-05-20 02:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2020-05-20 03:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2020-05-20 03:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2020-05-20 04:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2020-05-20 04:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2020-05-20 05:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51
2020-05-20 05:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53
2020-05-20 06:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-05-20 06:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-05-20 07:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-05-20 07:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-05-20 08:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-05-20 08:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-05-20 09:00:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-05-20 09:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-05-20 10:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-05-20 10:30:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-05-20 11:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-05-20 11:30:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-05-20 12:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-05-20 12:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-05-20 13:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-05-20 13:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-05-20 14:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-05-20 14:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-05-20 15:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-05-20 15:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-05-20 16:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-05-20 16:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-05-20 17:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-05-20 17:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-05-20 18:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-05-20 18:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-05-20 19:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-05-20 19:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-05-20 20:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-05-20 20:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-05-20 21:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-05-20 21:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-05-20 22:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-05-20 22:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-05-20 23:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-05-20 23:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-05-21 00:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-05-21 00:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-05-21 01:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-05-21 01:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2020-05-21 02:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2020-05-21 02:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2020-05-21 03:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-21 03:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2020-05-21 04:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-21 04:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2020-05-21 05:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46
2020-05-21 05:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54
2020-05-21 06:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-05-21 06:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-05-21 07:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-05-21 07:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-05-21 08:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-05-21 08:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-05-21 09:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-05-21 09:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-05-21 10:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-05-21 10:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-05-21 11:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-05-21 11:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-05-21 12:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-05-21 12:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-05-21 13:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-05-21 13:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-05-21 14:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-05-21 14:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-05-21 15:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-05-21 15:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-05-21 16:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-05-21 16:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-05-21 17:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-05-21 17:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-05-21 18:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-05-21 18:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-05-21 19:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-05-21 19:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-05-21 20:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-05-21 20:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-05-21 21:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-05-21 21:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-05-21 22:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-05-21 22:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-05-21 23:00:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-05-21 23:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-05-22 00:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-05-23 00:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-05-23 01:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-05-23 01:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2020-05-23 02:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2020-05-23 02:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2020-05-23 03:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2020-05-23 03:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2020-05-23 04:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2020-05-23 04:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2020-05-23 05:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2020-05-23 05:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2020-05-23 06:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2020-05-23 06:30:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2020-05-23 07:00:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2020-05-23 07:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-05-23 08:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-05-23 08:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-05-23 09:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-05-23 09:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-05-23 10:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
