Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-20 14:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-06-20 14:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-06-20 15:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-06-20 15:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-06-20 16:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-06-20 16:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-06-20 17:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-06-20 17:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-06-20 18:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-06-20 18:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-06-20 19:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-06-20 19:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-06-20 20:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-06-20 20:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-06-20 21:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-06-20 21:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-06-20 22:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-06-20 22:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-06-20 23:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-06-20 23:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-06-21 00:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-06-21 00:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-06-21 01:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-06-21 01:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2020-06-21 02:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-21 02:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2020-06-21 03:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2020-06-21 03:30:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-21 04:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-21 04:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2020-06-21 05:00:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47
2020-06-21 05:30:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45
2020-06-21 06:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5
2020-06-21 06:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5
2020-06-21 07:00:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2020-06-21 07:30:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-21 08:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2020-06-21 08:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-21 09:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2020-06-21 09:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2020-06-21 10:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-06-21 10:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-06-21 11:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-06-21 11:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-06-21 12:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-06-21 12:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-06-21 13:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-06-21 13:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-06-21 14:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-06-21 14:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-06-21 15:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-06-21 15:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-06-21 16:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-06-21 16:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-06-21 17:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-06-21 17:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-06-21 18:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-06-21 18:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-06-21 19:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-06-21 19:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-06-21 20:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-06-21 20:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-06-21 21:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-06-21 21:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-06-21 22:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-06-21 22:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-06-21 23:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-06-21 23:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-06-22 00:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-06-22 00:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-06-22 01:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-06-22 01:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-22 02:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2020-06-22 02:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-22 03:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2020-06-22 03:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6
2020-06-22 04:00:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6
2020-06-22 04:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51
2020-06-22 05:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48
2020-06-22 05:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52
2020-06-22 06:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-06-22 06:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-06-22 07:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-06-22 07:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-06-22 08:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-06-22 08:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-06-22 09:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-06-22 09:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-06-22 10:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-06-22 10:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-06-22 11:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-06-22 11:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-06-22 12:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-06-22 12:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-06-22 13:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-06-22 13:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-06-22 14:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-06-22 14:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-06-22 15:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-06-22 15:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-06-22 16:00:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-06-22 16:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-06-22 17:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-06-22 17:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-06-22 18:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-06-22 18:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-06-22 19:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-06-22 19:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-06-22 20:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-06-22 20:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-06-22 21:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-06-22 21:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-06-22 22:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-06-22 22:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-06-22 23:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-06-22 23:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-06-23 00:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-06-23 00:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-06-23 01:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-06-23 01:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-06-23 02:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-06-23 02:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-06-23 03:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-06-23 03:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-06-23 04:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-06-23 04:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-06-23 05:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2020-06-23 05:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2020-06-23 06:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-06-23 06:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-06-23 07:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-06-23 07:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-06-23 08:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-06-23 08:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-06-23 09:00:00,3.75936,1.0964800000000001,3.916,0.015360000000000002,0.0044800000000000005,0.016,3.7439999999999998,1.092,3.9,2.40576,0.7016800000000001,2.5060000000000002,0.015360000000000002,0.0044800000000000005,0.016,2.3904,0.6972,2.49
2020-06-23 09:30:00,3.65136,1.06498,3.8035,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.6096,1.0528,3.76,2.43216,0.70938,2.5335,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.3904,0.6972,2.49
2020-06-23 10:00:00,3.7089600000000003,1.08178,3.8635,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.6672000000000002,1.0696,3.8200000000000003,2.33616,0.6813800000000001,2.4335,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.2944,0.6692,2.39
2020-06-23 10:30:00,3.63936,1.06148,3.791,0.02976,0.00868,0.031,3.6096,1.0528,3.76,2.4105600000000003,0.70308,2.511,0.02976,0.00868,0.031,2.3808,0.6944,2.48
2020-06-23 11:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-06-23 11:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-06-23 12:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-06-23 12:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-06-23 13:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-06-23 13:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-06-23 14:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-06-23 14:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-06-23 15:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-06-23 15:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-06-23 16:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-06-23 16:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-06-23 17:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-06-23 17:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-06-23 18:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-06-23 18:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-06-23 19:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-06-23 19:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-06-23 20:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-06-23 20:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-06-23 21:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-06-23 21:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-06-23 22:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-06-23 22:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-06-23 23:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-06-23 23:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-06-24 00:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-06-24 00:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-06-24 01:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-06-24 01:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-06-24 02:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-06-24 02:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-06-24 03:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-06-24 03:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-06-24 04:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-06-24 04:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-06-24 05:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2020-06-24 05:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2020-06-24 06:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-06-24 06:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-06-24 07:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-06-24 07:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-06-24 08:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-06-24 08:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-06-24 09:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-06-24 09:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-06-24 10:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-06-24 10:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-06-24 11:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-06-24 11:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-06-24 12:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-06-24 12:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-06-24 13:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-06-24 13:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-06-24 14:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-06-24 14:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-06-24 15:00:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-06-24 15:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-06-24 16:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-06-24 16:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-06-24 17:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-06-24 17:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-06-24 18:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-06-24 18:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-06-24 19:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-06-24 19:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-06-24 20:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-06-24 20:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-06-24 21:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-06-24 21:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-06-24 22:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-06-24 22:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-06-24 23:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-06-24 23:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-06-25 00:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-06-25 00:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-06-25 01:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-06-25 01:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-06-25 02:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-06-25 02:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-06-25 03:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-06-25 03:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-06-25 04:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-06-25 04:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-06-25 05:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-06-25 05:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-06-25 06:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-06-25 06:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-06-25 07:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-06-25 07:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-06-25 08:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-06-25 08:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-06-25 09:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-06-25 09:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-06-25 10:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-06-25 10:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-06-25 11:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-06-25 11:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-06-25 12:00:00,3.4896000000000003,1.0178,3.635,0.0048000000000000004,0.0014,0.005,3.4848,1.0164,3.63,2.5296000000000003,0.7378,2.635,0.0048000000000000004,0.0014,0.005,2.5248,0.7364,2.63
2020-06-25 12:30:00,3.6859200000000003,1.07506,3.8395,0.03792,0.01106,0.0395,3.648,1.064,3.8,2.47632,0.72226,2.5795,0.03792,0.01106,0.0395,2.4384,0.7112,2.54
2020-06-25 13:00:00,3.63888,1.06134,3.7905,0.038880000000000005,0.011340000000000001,0.0405,3.6,1.05,3.75,2.46768,0.71974,2.5705,0.038880000000000005,0.011340000000000001,0.0405,2.4288,0.7084,2.5300000000000002
2020-06-25 13:30:00,3.4848,1.0164,3.63,0.009600000000000001,0.0028,0.01,3.4752,1.0136,3.62,2.5632,0.7476,2.67,0.009600000000000001,0.0028,0.01,2.5536,0.7448,2.66
2020-06-25 14:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-06-25 14:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-06-25 15:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-06-25 15:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-06-25 16:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-06-25 16:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-06-25 17:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-06-25 17:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-06-25 18:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-06-25 18:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-06-25 19:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-06-25 19:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-06-25 20:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-06-25 20:30:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-06-25 21:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-06-25 21:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-06-25 22:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-06-25 22:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-06-25 23:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-06-25 23:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-06-26 00:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-06-26 00:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-06-26 01:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-06-26 01:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-06-26 02:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-06-26 02:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-06-26 03:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-06-26 03:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-06-26 04:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-06-26 04:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-06-26 05:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2020-06-26 05:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-06-26 06:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-06-26 06:30:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-06-26 07:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-06-26 07:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-06-26 08:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-06-26 08:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-06-26 09:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-06-26 09:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-06-26 10:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-06-26 10:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-06-26 11:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-06-26 11:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-06-26 12:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-06-26 12:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-06-26 13:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-06-26 13:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-06-26 14:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-06-26 14:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-06-26 15:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-06-26 15:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-06-26 16:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-06-26 16:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-06-26 17:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-06-26 17:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-06-26 18:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-06-26 18:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-06-26 19:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-06-26 19:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-06-26 20:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-06-26 20:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-06-26 21:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-06-26 21:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-06-26 22:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-06-26 22:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-06-26 23:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-06-26 23:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-06-27 00:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-06-27 00:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-06-27 01:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-06-27 01:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-06-27 02:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-06-27 02:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-06-27 03:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-06-27 03:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-06-27 04:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-06-27 04:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2020-06-27 05:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2020-06-27 05:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2020-06-27 06:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2020-06-27 06:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2020-06-27 07:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2020-06-27 07:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-06-27 08:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-06-27 08:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-06-27 09:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-06-27 09:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-06-27 10:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-06-27 10:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-06-27 11:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-06-27 11:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-06-27 12:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-06-27 12:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-06-27 13:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
