Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-27 13:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-06-27 14:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-06-27 14:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-06-27 15:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-06-27 15:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-06-27 16:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-06-27 16:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-06-27 17:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-06-27 17:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-06-27 18:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-06-27 18:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-06-27 19:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-06-27 19:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-06-27 20:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-06-27 20:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-06-27 21:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-06-27 21:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-06-27 22:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-06-27 22:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-06-27 23:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-06-27 23:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-06-28 00:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-06-28 00:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-06-28 01:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2020-06-28 01:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2020-06-28 02:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2020-06-28 02:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2020-06-28 03:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-28 03:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2020-06-28 04:00:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2020-06-28 04:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49
2020-06-28 05:00:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38
2020-06-28 05:30:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38
2020-06-28 06:00:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42
2020-06-28 06:30:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4
2020-06-28 07:00:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4
2020-06-28 07:30:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43
2020-06-28 08:00:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52
2020-06-28 08:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2020-06-28 09:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-28 09:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-06-28 10:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-06-28 10:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-06-28 11:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-06-28 11:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-06-28 12:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-06-28 12:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-06-28 13:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-06-28 13:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-06-28 14:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-06-28 14:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-06-28 15:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-06-28 15:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-06-28 16:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-06-28 16:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-06-28 17:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-06-28 17:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-06-28 18:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-06-28 18:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-06-28 19:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-06-28 19:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-06-28 20:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-06-28 20:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-06-28 21:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-06-28 21:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-06-28 22:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-06-28 22:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-06-28 23:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-06-28 23:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-06-29 00:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-06-29 00:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-06-29 01:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2020-06-29 01:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2020-06-29 02:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2020-06-29 02:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2020-06-29 03:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2020-06-29 03:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55
2020-06-29 04:00:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55
2020-06-29 04:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53
2020-06-29 05:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47
2020-06-29 05:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51
2020-06-29 06:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-06-29 06:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-06-29 07:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-06-29 07:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-06-29 08:00:00,3.79296,1.10628,3.951,0.0009600000000000001,0.00028000000000000003,0.001,3.792,1.106,3.95,2.35296,0.68628,2.451,0.0009600000000000001,0.00028000000000000003,0.001,2.352,0.686,2.45
2020-06-29 08:30:00,4.22544,1.23242,4.4015,0.030240000000000003,0.008820000000000001,0.0315,4.1952,1.2236,4.37,2.41104,0.7032200000000001,2.5115,0.030240000000000003,0.008820000000000001,0.0315,2.3808,0.6944,2.48
2020-06-29 09:00:00,4.33056,1.26308,4.511,0.02976,0.00868,0.031,4.3008,1.2544,4.48,2.57376,0.75068,2.681,0.02976,0.00868,0.031,2.544,0.742,2.65
2020-06-29 09:30:00,4.36704,1.27372,4.549,0.027840000000000004,0.00812,0.029,4.3392,1.2656,4.52,2.69664,0.7865200000000001,2.809,0.027840000000000004,0.00812,0.029,2.6688,0.7784000000000001,2.7800000000000002
2020-06-29 10:00:00,4.35792,1.27106,4.5395,0.02832,0.00826,0.029500000000000002,4.3296,1.2628,4.51,2.70672,0.78946,2.8195,0.02832,0.00826,0.029500000000000002,2.6784,0.7812,2.79
2020-06-29 10:30:00,4.47936,1.30648,4.666,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4544,1.2992,4.64,2.6841600000000003,0.78288,2.7960000000000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.6592000000000002,0.7756000000000001,2.77
2020-06-29 11:00:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-06-29 11:30:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-06-29 12:00:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-06-29 12:30:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-06-29 13:00:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-06-29 13:30:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-06-29 14:00:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-06-29 14:30:00,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-06-29 15:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-06-29 15:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-06-29 16:00:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-06-29 16:30:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-06-29 17:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-06-29 17:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-06-29 18:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-06-29 18:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-06-29 19:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-06-29 19:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-06-29 20:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-06-29 20:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-06-29 21:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-06-29 21:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-06-29 22:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-06-29 22:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-06-29 23:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-06-29 23:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-06-30 00:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-06-30 00:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-06-30 01:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-06-30 01:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-06-30 02:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-06-30 02:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-06-30 03:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-06-30 03:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-06-30 04:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-06-30 04:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-06-30 05:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2020-06-30 05:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2020-06-30 06:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-06-30 06:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-06-30 07:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-06-30 07:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-06-30 08:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-06-30 08:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-06-30 09:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-06-30 09:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-06-30 10:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-06-30 10:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-06-30 11:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-06-30 11:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-06-30 12:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-06-30 12:30:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-06-30 13:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-06-30 13:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-06-30 14:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-06-30 14:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-06-30 15:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-06-30 15:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-06-30 16:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-06-30 16:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-06-30 17:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-06-30 17:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-06-30 18:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-06-30 18:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-06-30 19:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-06-30 19:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-06-30 20:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-06-30 20:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-06-30 21:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-06-30 21:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-06-30 22:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-06-30 22:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-06-30 23:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-06-30 23:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-07-01 00:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-07-01 00:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-07-01 01:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-07-01 01:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-07-01 02:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-07-01 02:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-07-01 03:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-07-01 03:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-07-01 04:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-07-01 04:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-07-01 05:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2020-07-01 05:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2020-07-01 06:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-07-01 06:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-07-01 07:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-07-01 07:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-07-01 08:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-07-01 08:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-07-01 09:00:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-07-01 09:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-07-01 10:00:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-07-01 10:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-07-01 11:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-07-01 11:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-07-01 12:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-07-01 12:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-07-01 13:00:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2020-07-01 13:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-07-01 14:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-07-01 14:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-07-01 15:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-07-01 15:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-07-01 16:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-07-01 16:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-07-01 17:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-07-01 17:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-07-01 18:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-07-01 18:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-07-01 19:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-07-01 19:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-07-01 20:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-07-01 20:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-07-01 21:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-07-01 21:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-07-01 22:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-07-01 22:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-07-01 23:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-07-01 23:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-07-02 00:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-07-02 00:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-07-02 01:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-07-02 01:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-07-02 02:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-07-02 02:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-07-02 03:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-07-02 03:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-07-02 04:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-07-02 04:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2020-07-02 05:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2020-07-02 05:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2020-07-02 06:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-07-02 06:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-07-02 07:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-07-02 07:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-07-02 08:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-07-02 08:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-07-02 09:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-07-02 09:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-07-02 10:00:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-07-02 10:30:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-07-02 11:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-07-02 11:30:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-07-02 12:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-07-02 12:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-07-02 13:00:00,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-07-02 13:30:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-07-02 14:00:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-07-02 14:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-07-02 15:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-07-02 15:30:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-07-02 16:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-07-02 16:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-07-02 17:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-07-02 17:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-07-02 18:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-07-02 18:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-07-02 19:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-07-02 19:30:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-07-02 20:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-07-02 20:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-07-02 21:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-07-02 21:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-07-02 22:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-07-02 22:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-07-02 23:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-07-02 23:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-07-03 00:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-07-03 00:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-07-03 01:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-07-03 01:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-07-03 02:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-03 02:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2020-07-03 03:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-07-03 03:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-07-03 04:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-07-03 04:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2020-07-03 05:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2020-07-03 05:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-03 06:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-07-03 06:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-07-03 07:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-07-03 07:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-07-03 08:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-07-03 08:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-07-03 09:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-07-03 09:30:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-07-03 10:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-07-03 10:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-07-03 11:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-07-03 11:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-07-03 12:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-07-03 12:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-07-03 13:00:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-07-03 13:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-07-03 14:00:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-07-03 14:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-07-03 15:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-07-03 15:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-07-03 16:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-07-03 16:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-07-03 17:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-07-03 17:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-07-03 18:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-07-03 18:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-07-03 19:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-07-03 19:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-07-03 20:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-07-03 20:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-07-03 21:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-07-03 21:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-07-03 22:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-07-03 22:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-07-03 23:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-07-03 23:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-07-04 00:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-07-04 00:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-07-04 01:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-07-04 01:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2020-07-04 02:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-04 02:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2020-07-04 03:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2020-07-04 03:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2020-07-04 04:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2020-07-04 04:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2020-07-04 05:00:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54
2020-07-04 05:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51
2020-07-04 06:00:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2020-07-04 06:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2020-07-04 07:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-04 07:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-07-04 08:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-07-04 08:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-07-04 09:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-07-04 09:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-07-04 10:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-07-04 10:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-07-04 11:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-07-04 11:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-07-04 12:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-07-04 12:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-07-04 13:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-07-04 13:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-07-04 14:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-07-04 14:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-07-04 15:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-07-04 15:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-07-04 16:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
