Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-04 16:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-07-04 17:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-07-04 17:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-07-04 18:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-07-04 18:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-07-04 19:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-07-04 19:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-07-04 20:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-07-04 20:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-07-04 21:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-07-04 21:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-07-04 22:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-07-04 22:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-07-04 23:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-07-04 23:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-07-05 00:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-07-05 00:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-07-05 01:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-07-05 01:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-07-05 02:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2020-07-05 02:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2020-07-05 03:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-05 03:30:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2020-07-05 04:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2020-07-05 04:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2020-07-05 05:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51
2020-07-05 05:30:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48
2020-07-05 06:00:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5
2020-07-05 06:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51
2020-07-05 07:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51
2020-07-05 07:30:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52
2020-07-05 08:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-05 08:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2020-07-05 09:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-07-05 09:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-07-05 10:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-07-05 10:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-07-05 11:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-07-05 11:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-07-05 12:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-07-05 12:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-07-05 13:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-07-05 13:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-07-05 14:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-07-05 14:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-07-05 15:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-07-05 15:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-07-05 16:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-07-05 16:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-07-05 17:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-07-05 17:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-07-05 18:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-07-05 18:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-07-05 19:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-07-05 19:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-07-05 20:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-07-05 20:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-07-05 21:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-07-05 21:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-07-05 22:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-07-05 22:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-07-05 23:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-07-05 23:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-07-06 00:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-07-06 00:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-07-06 01:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-06 01:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2020-07-06 02:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2020-07-06 02:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2020-07-06 03:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2020-07-06 03:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2020-07-06 04:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2020-07-06 04:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2020-07-06 05:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48
2020-07-06 05:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53
2020-07-06 06:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-07-06 06:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-07-06 07:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-07-06 07:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-07-06 08:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-07-06 08:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-07-06 09:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-07-06 09:30:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-07-06 10:00:00,4.1856,1.2208,4.36,0.028800000000000003,0.008400000000000001,0.03,4.1568,1.2124,4.33,2.688,0.784,2.8,0.028800000000000003,0.008400000000000001,0.03,2.6592000000000002,0.7756000000000001,2.77
2020-07-06 10:30:00,4.26768,1.24474,4.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2336,1.2348,4.41,2.72208,0.7939400000000001,2.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.688,0.784,2.8
2020-07-06 11:00:00,4.32384,1.26112,4.504,0.03264,0.00952,0.034,4.2912,1.2516,4.47,2.79744,0.8159200000000001,2.914,0.03264,0.00952,0.034,2.7648,0.8064,2.88
2020-07-06 11:30:00,3.912,1.141,4.075,0.033600000000000005,0.0098,0.035,3.8784,1.1312,4.04,5.88,1.7149999999999999,6.125,0.033600000000000005,0.0098,0.035,5.8464,1.7052,6.09
2020-07-06 12:00:00,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.0,0.0,0.0,6.66768,1.94474,6.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.6336,1.9348,6.91
2020-07-06 12:30:00,0.029280000000000004,0.00854,0.030500000000000003,0.029280000000000004,0.00854,0.030500000000000003,0.0,0.0,0.0,6.79728,1.9825400000000002,7.0805,0.029280000000000004,0.00854,0.030500000000000003,6.768,1.974,7.05
2020-07-06 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1344,1.7892000000000001,6.39,0.0,0.0,0.0,6.1344,1.7892000000000001,6.39
2020-07-06 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1344,1.7892000000000001,6.39,0.0,0.0,0.0,6.1344,1.7892000000000001,6.39
2020-07-06 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.4608,1.8844,6.73,0.0,0.0,0.0,6.4608,1.8844,6.73
2020-07-06 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.144,1.792,6.4,0.0,0.0,0.0,6.144,1.792,6.4
2020-07-06 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.0,1.75,6.25,0.0,0.0,0.0,6.0,1.75,6.25
2020-07-06 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7216000000000005,1.6688,5.96,0.0,0.0,0.0,5.7216000000000005,1.6688,5.96
2020-07-06 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.9232,1.7276,6.17,0.0,0.0,0.0,5.9232,1.7276,6.17
2020-07-06 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7408,1.6743999999999999,5.98,0.0,0.0,0.0,5.7408,1.6743999999999999,5.98
2020-07-06 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5104,1.6072000000000002,5.74,0.0,0.0,0.0,5.5104,1.6072000000000002,5.74
2020-07-06 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5968,1.6324,5.83,0.0,0.0,0.0,5.5968,1.6324,5.83
2020-07-06 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7312,1.6716000000000002,5.97,0.0,0.0,0.0,5.7312,1.6716000000000002,5.97
2020-07-06 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.52,1.6099999999999999,5.75,0.0,0.0,0.0,5.52,1.6099999999999999,5.75
2020-07-06 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0
2020-07-06 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.8272,1.6996,6.07,0.0,0.0,0.0,5.8272,1.6996,6.07
2020-07-06 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7312,1.6716000000000002,5.97,0.0,0.0,0.0,5.7312,1.6716000000000002,5.97
2020-07-06 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7888,1.6884000000000001,6.03,0.0,0.0,0.0,5.7888,1.6884000000000001,6.03
2020-07-06 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0
2020-07-06 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.664,1.6520000000000001,5.9,0.0,0.0,0.0,5.664,1.6520000000000001,5.9
2020-07-06 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7024,1.6632,5.94,0.0,0.0,0.0,5.7024,1.6632,5.94
2020-07-06 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7024,1.6632,5.94,0.0,0.0,0.0,5.7024,1.6632,5.94
2020-07-06 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.472,1.596,5.7,0.0,0.0,0.0,5.472,1.596,5.7
2020-07-06 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25
2020-07-07 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88
2020-07-07 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65
2020-07-07 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2020-07-07 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2020-07-07 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2020-07-07 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2020-07-07 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-07-07 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-07-07 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-07-07 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-07-07 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-07-07 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2020-07-07 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2020-07-07 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75
2020-07-07 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13
2020-07-07 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.52,1.6099999999999999,5.75,0.0,0.0,0.0,5.52,1.6099999999999999,5.75
2020-07-07 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.0192,1.7556,6.27,0.0,0.0,0.0,6.0192,1.7556,6.27
2020-07-07 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1536,1.7948,6.41,0.0,0.0,0.0,6.1536,1.7948,6.41
2020-07-07 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1248,1.7864,6.38,0.0,0.0,0.0,6.1248,1.7864,6.38
2020-07-07 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.4416,1.8788,6.71,0.0,0.0,0.0,6.4416,1.8788,6.71
2020-07-07 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.4032,1.8676,6.67,0.0,0.0,0.0,6.4032,1.8676,6.67
2020-07-07 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.7776,1.9768,7.06,0.0,0.0,0.0,6.7776,1.9768,7.06
2020-07-07 11:00:00,0.1824,0.053200000000000004,0.19,0.0,0.0,0.0,0.1824,0.053200000000000004,0.19,6.816,1.988,7.1,0.0,0.0,0.0,6.816,1.988,7.1
2020-07-07 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.9504,2.0272,7.24,0.0,0.0,0.0,6.9504,2.0272,7.24
2020-07-07 12:00:00,0.2592,0.0756,0.27,0.0,0.0,0.0,0.2592,0.0756,0.27,7.2096,2.1028000000000002,7.51,0.0,0.0,0.0,7.2096,2.1028000000000002,7.51
2020-07-07 12:30:00,0.23040000000000002,0.06720000000000001,0.24,0.0,0.0,0.0,0.23040000000000002,0.06720000000000001,0.24,7.5072,2.1896,7.82,0.0,0.0,0.0,7.5072,2.1896,7.82
2020-07-07 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2672,2.1196,7.57,0.0,0.0,0.0,7.2672,2.1196,7.57
2020-07-07 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.4208,2.1644,7.73,0.0,0.0,0.0,7.4208,2.1644,7.73
2020-07-07 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.1616,2.0888,7.46,0.0,0.0,0.0,7.1616,2.0888,7.46
2020-07-07 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.296,2.128,7.6,0.0,0.0,0.0,7.296,2.128,7.6
2020-07-07 15:00:00,0.1632,0.0476,0.17,0.0,0.0,0.0,0.1632,0.0476,0.17,7.296,2.128,7.6,0.0,0.0,0.0,7.296,2.128,7.6
2020-07-07 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.3248,2.1364,7.63,0.0,0.0,0.0,7.3248,2.1364,7.63
2020-07-07 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2576,2.1168,7.5600000000000005,0.0,0.0,0.0,7.2576,2.1168,7.5600000000000005
2020-07-07 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.96,2.03,7.25,0.0,0.0,0.0,6.96,2.03,7.25
2020-07-07 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.816,1.988,7.1,0.0,0.0,0.0,6.816,1.988,7.1
2020-07-07 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.5760000000000005,1.9180000000000001,6.85,0.0,0.0,0.0,6.5760000000000005,1.9180000000000001,6.85
2020-07-07 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.4704,1.8872,6.74,0.0,0.0,0.0,6.4704,1.8872,6.74
2020-07-07 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.3456,1.8508,6.61,0.0,0.0,0.0,6.3456,1.8508,6.61
2020-07-07 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.4224,1.8732000000000002,6.69,0.0,0.0,0.0,6.4224,1.8732000000000002,6.69
2020-07-07 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.3168,1.8424,6.58,0.0,0.0,0.0,6.3168,1.8424,6.58
2020-07-07 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1632,1.7976,6.42,0.0,0.0,0.0,6.1632,1.7976,6.42
2020-07-07 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.096,1.778,6.35,0.0,0.0,0.0,6.096,1.778,6.35
2020-07-07 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.9904,1.7472,6.24,0.0,0.0,0.0,5.9904,1.7472,6.24
2020-07-07 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.8944,1.7192,6.14,0.0,0.0,0.0,5.8944,1.7192,6.14
2020-07-07 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.952,1.736,6.2,0.0,0.0,0.0,5.952,1.736,6.2
2020-07-07 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7504,1.6772,5.99,0.0,0.0,0.0,5.7504,1.6772,5.99
2020-07-07 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.328,1.554,5.55,0.0,0.0,0.0,5.328,1.554,5.55
2020-07-07 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2
2020-07-08 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2020-07-08 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73
2020-07-08 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2020-07-08 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2020-07-08 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-07-08 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2020-07-08 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-07-08 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-07-08 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-07-08 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-07-08 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2020-07-08 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2020-07-08 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2020-07-08 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59
2020-07-08 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21
2020-07-08 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.6256,1.6408,5.86,0.0,0.0,0.0,5.6256,1.6408,5.86
2020-07-08 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.048,1.764,6.3,0.0,0.0,0.0,6.048,1.764,6.3
2020-07-08 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.5664,1.9152,6.84,0.0,0.0,0.0,6.5664,1.9152,6.84
2020-07-08 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.7104,1.9572,6.99,0.0,0.0,0.0,6.7104,1.9572,6.99
2020-07-08 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.9216,2.0188,7.21,0.0,0.0,0.0,6.9216,2.0188,7.21
2020-07-08 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.8448,1.9964,7.13,0.0,0.0,0.0,6.8448,1.9964,7.13
2020-07-08 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.104,2.072,7.4,0.0,0.0,0.0,7.104,2.072,7.4
2020-07-08 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2,2.1,7.5,0.0,0.0,0.0,7.2,2.1,7.5
2020-07-08 11:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,6.8736,2.0048,7.16,0.0,0.0,0.0,6.8736,2.0048,7.16
2020-07-08 12:00:00,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-07-08 12:30:00,6.336,1.8479999999999999,6.6,0.0,0.0,0.0,6.336,1.8479999999999999,6.6,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-07-08 13:00:00,7.8432,2.2876,8.17,0.0,0.0,0.0,7.8432,2.2876,8.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 13:30:00,7.6896,2.2428,8.01,0.0,0.0,0.0,7.6896,2.2428,8.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 14:00:00,7.5936,2.2148,7.91,0.0,0.0,0.0,7.5936,2.2148,7.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 14:30:00,7.5936,2.2148,7.91,0.0,0.0,0.0,7.5936,2.2148,7.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 15:00:00,7.5744,2.2092,7.89,0.0,0.0,0.0,7.5744,2.2092,7.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 15:30:00,7.5744,2.2092,7.89,0.0,0.0,0.0,7.5744,2.2092,7.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 16:00:00,7.2288,2.1084,7.53,0.0,0.0,0.0,7.2288,2.1084,7.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 16:30:00,7.0944,2.0692,7.39,0.0,0.0,0.0,7.0944,2.0692,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 17:00:00,6.9792000000000005,2.0356,7.27,0.0,0.0,0.0,6.9792000000000005,2.0356,7.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 17:30:00,6.8352,1.9936,7.12,0.0,0.0,0.0,6.8352,1.9936,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 18:00:00,6.9984,2.0412,7.29,0.0,0.0,0.0,6.9984,2.0412,7.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 18:30:00,6.9408,2.0244,7.23,0.0,0.0,0.0,6.9408,2.0244,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 19:00:00,6.864,2.002,7.15,0.0,0.0,0.0,6.864,2.002,7.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 19:30:00,6.5856,1.9208,6.86,0.0,0.0,0.0,6.5856,1.9208,6.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 20:00:00,6.4128,1.8704,6.68,0.0,0.0,0.0,6.4128,1.8704,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 20:30:00,6.4512,1.8816000000000002,6.72,0.0,0.0,0.0,6.4512,1.8816000000000002,6.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 21:00:00,6.3072,1.8396,6.57,0.0,0.0,0.0,6.3072,1.8396,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 21:30:00,6.288,1.834,6.55,0.0,0.0,0.0,6.288,1.834,6.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 22:00:00,6.24,1.82,6.5,0.0,0.0,0.0,6.24,1.82,6.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 22:30:00,6.0096,1.7528000000000001,6.26,0.0,0.0,0.0,6.0096,1.7528000000000001,6.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 23:00:00,5.5968,1.6324,5.83,0.0,0.0,0.0,5.5968,1.6324,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 23:30:00,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 00:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 00:30:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 01:00:00,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 01:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 02:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 02:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 03:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 03:30:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 04:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 04:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 05:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 05:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 06:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 06:30:00,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 07:00:00,5.2704,1.5372,5.49,0.0,0.0,0.0,5.2704,1.5372,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 07:30:00,5.808,1.694,6.05,0.0,0.0,0.0,5.808,1.694,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 08:00:00,6.5568,1.9123999999999999,6.83,0.0,0.0,0.0,6.5568,1.9123999999999999,6.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 08:30:00,6.9024,2.0132,7.19,0.0,0.0,0.0,6.9024,2.0132,7.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 09:00:00,7.3248,2.1364,7.63,0.0,0.0,0.0,7.3248,2.1364,7.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 09:30:00,7.4784,2.1812,7.79,0.0,0.0,0.0,7.4784,2.1812,7.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 10:00:00,5.5392,1.6156000000000001,5.77,0.0,0.0,0.0,5.5392,1.6156000000000001,5.77,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-07-09 10:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-07-09 11:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-07-09 11:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-07-09 12:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-07-09 12:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-07-09 13:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-07-09 13:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-07-09 14:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-07-09 14:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-07-09 15:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-07-09 15:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-07-09 16:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-07-09 16:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2020-07-09 17:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-07-09 17:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-07-09 18:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-07-09 18:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-07-09 19:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-07-09 19:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-07-09 20:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-07-09 20:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2020-07-09 21:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-07-09 21:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-07-09 22:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-07-09 22:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-07-09 23:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-07-09 23:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-07-10 00:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-07-10 00:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-07-10 01:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-07-10 01:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-07-10 02:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-07-10 02:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-07-10 03:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-07-10 03:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-07-10 04:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-07-10 04:30:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-07-10 05:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-07-10 05:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-07-10 06:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-07-10 06:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-07-10 07:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-07-10 07:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2020-07-10 08:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-07-10 08:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-07-10 09:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-07-10 09:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-07-10 10:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2020-07-10 10:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2020-07-10 11:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-07-10 11:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-07-10 12:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-07-10 12:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-07-10 13:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-07-10 13:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-07-10 14:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-07-10 14:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-07-10 15:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-07-10 15:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-07-10 16:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-07-10 16:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-07-10 17:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-07-10 17:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-07-10 18:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-07-10 18:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-07-10 19:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-07-10 19:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-07-10 20:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-07-10 20:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-07-10 21:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2020-07-10 21:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-07-10 22:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-07-10 22:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-07-10 23:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-07-10 23:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-07-11 00:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-07-11 00:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-07-11 01:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-07-11 01:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-07-11 02:00:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-07-11 02:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-07-11 03:00:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-07-11 03:30:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-07-11 04:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-07-11 04:30:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-07-11 05:00:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-07-11 05:30:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-07-11 06:00:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-07-11 06:30:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-07-11 07:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-07-11 07:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-07-11 08:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-07-11 08:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-07-11 09:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-07-11 09:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-07-11 10:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-07-11 10:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-07-11 11:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-07-11 11:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-07-11 12:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-07-11 12:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-07-11 13:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-07-11 13:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-07-11 14:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-07-11 14:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-07-11 15:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-07-11 15:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-07-11 16:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-07-11 16:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-07-11 17:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-07-11 17:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-07-11 18:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-07-11 18:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-07-11 19:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-07-11 19:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-07-11 20:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-07-11 20:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-07-11 21:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-07-11 21:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-07-11 22:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-07-11 22:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-07-11 23:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-07-11 23:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-07-12 00:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-07-12 00:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-07-12 01:00:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-07-12 01:30:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-07-12 02:00:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-07-12 02:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-07-12 03:00:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-07-12 03:30:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-07-12 04:00:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-07-12 04:30:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2020-07-12 05:00:00,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2020-07-12 05:30:00,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2020-07-12 06:00:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2020-07-12 06:30:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
