Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-26 05:00:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-07-26 05:30:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2020-07-26 06:00:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2020-07-26 06:30:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-07-26 07:00:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-07-26 07:30:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-07-26 08:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-07-26 08:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-07-26 09:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-07-26 09:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-07-26 10:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-07-26 10:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-07-26 11:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-07-26 11:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-07-26 12:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-07-26 12:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-07-26 13:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-07-26 13:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-07-26 14:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-07-26 14:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-07-26 15:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-07-26 15:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-07-26 16:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2020-07-26 16:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-07-26 17:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-07-26 17:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-07-26 18:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-07-26 18:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-07-26 19:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2020-07-26 19:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-07-26 20:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-07-26 20:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-07-26 21:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-07-26 21:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-07-26 22:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-07-26 22:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-07-26 23:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-07-26 23:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-07-27 00:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-07-27 00:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-07-27 01:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-07-27 01:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-07-27 02:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-07-27 02:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-07-27 03:00:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-07-27 03:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-07-27 04:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-07-27 04:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-07-27 05:00:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-07-27 05:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-07-27 06:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-07-27 06:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-07-27 07:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-07-27 07:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-07-27 08:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-07-27 08:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-07-27 09:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-07-27 09:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-07-27 10:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-07-27 10:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-07-27 11:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-07-27 11:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-07-27 12:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-07-27 12:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-07-27 13:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-07-27 13:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-07-27 14:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-07-27 14:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-07-27 15:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2020-07-27 15:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-07-27 16:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-07-27 16:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-07-27 17:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-07-27 17:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-07-27 18:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-07-27 18:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-07-27 19:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-07-27 19:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-07-27 20:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-07-27 20:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-07-27 21:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-07-27 21:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-07-27 22:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-07-27 22:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-07-27 23:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-07-27 23:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-07-28 00:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-07-28 00:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-07-28 01:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-07-28 01:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-07-28 02:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-07-28 02:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-07-28 03:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-07-28 03:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-07-28 04:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-07-28 04:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-07-28 05:00:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-07-28 05:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-07-28 06:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-07-28 06:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-07-28 07:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-07-28 07:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-07-28 08:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-07-28 08:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-07-28 09:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-07-28 09:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-07-28 10:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-07-28 10:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-07-28 11:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-07-28 11:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-07-28 12:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-07-28 12:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-07-28 13:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-07-28 13:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-07-28 14:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-07-28 14:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-07-28 15:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-07-28 15:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-07-28 16:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-07-28 16:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-07-28 17:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-07-28 17:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-07-28 18:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-07-28 18:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-07-28 19:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-07-28 19:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-07-28 20:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-07-28 20:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-07-28 21:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-07-28 21:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-07-28 22:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-07-28 22:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-07-28 23:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-07-28 23:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-07-29 00:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-07-29 00:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-07-29 01:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-07-29 01:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-07-29 02:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-07-29 02:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-07-29 03:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-07-29 03:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-07-29 04:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-07-29 04:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-07-29 05:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-07-29 05:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-07-29 06:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-07-29 06:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-07-29 07:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-07-29 07:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-07-29 08:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-07-29 08:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-07-29 09:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-07-29 09:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-07-29 10:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-07-29 10:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-07-29 11:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-07-29 11:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-07-29 12:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-07-29 12:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-07-29 13:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-07-29 13:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-07-29 14:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-07-29 14:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-07-29 15:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-07-29 15:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-07-29 16:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-07-29 16:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-07-29 17:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-07-29 17:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-07-29 18:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33
2020-07-29 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.9424,1.7332,6.19,0.0,0.0,0.0,5.9424,1.7332,6.19
2020-07-29 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.9136,1.7248,6.16,0.0,0.0,0.0,5.9136,1.7248,6.16
2020-07-29 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.8752,1.7136,6.12,0.0,0.0,0.0,5.8752,1.7136,6.12
2020-07-29 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.808,1.694,6.05,0.0,0.0,0.0,5.808,1.694,6.05
2020-07-29 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.8944,1.7192,6.14,0.0,0.0,0.0,5.8944,1.7192,6.14
2020-07-29 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.9136,1.7248,6.16,0.0,0.0,0.0,5.9136,1.7248,6.16
2020-07-29 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.8464,1.7052,6.09,0.0,0.0,0.0,5.8464,1.7052,6.09
2020-07-29 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.8848,1.7164000000000001,6.13,0.0,0.0,0.0,5.8848,1.7164000000000001,6.13
2020-07-29 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7216000000000005,1.6688,5.96,0.0,0.0,0.0,5.7216000000000005,1.6688,5.96
2020-07-29 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.4336,1.5848,5.66,0.0,0.0,0.0,5.4336,1.5848,5.66
2020-07-29 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21
2020-07-30 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94
2020-07-30 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71
2020-07-30 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2020-07-30 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2020-07-30 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2020-07-30 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2020-07-30 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2020-07-30 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2020-07-30 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2020-07-30 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-07-30 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2020-07-30 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-07-30 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24
2020-07-30 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86
2020-07-30 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1072,1.4896,5.32,0.0,0.0,0.0,5.1072,1.4896,5.32
2020-07-30 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5584,1.6212,5.79,0.0,0.0,0.0,5.5584,1.6212,5.79
2020-07-30 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7696000000000005,1.6828,6.01,0.0,0.0,0.0,5.7696000000000005,1.6828,6.01
2020-07-30 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.5184,1.9012,6.79,0.0,0.0,0.0,6.5184,1.9012,6.79
2020-07-30 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.672,1.9460000000000002,6.95,0.0,0.0,0.0,6.672,1.9460000000000002,6.95
2020-07-30 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6336,1.9348,6.91,0.0,0.0,0.0,6.6336,1.9348,6.91
2020-07-30 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.3456,1.8508,6.61,0.0,0.0,0.0,6.3456,1.8508,6.61
2020-07-30 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384,1.862,6.65,0.0,0.0,0.0,6.384,1.862,6.65
2020-07-30 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.3936,1.8648,6.66,0.0,0.0,0.0,6.3936,1.8648,6.66
2020-07-30 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.8544,1.9992,7.14,0.0,0.0,0.0,6.8544,1.9992,7.14
2020-07-30 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.9312000000000005,2.0216,7.22,0.0,0.0,0.0,6.9312000000000005,2.0216,7.22
2020-07-30 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.3456,1.8508,6.61,0.0,0.0,0.0,6.3456,1.8508,6.61
2020-07-30 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.8944,1.7192,6.14,0.0,0.0,0.0,5.8944,1.7192,6.14
2020-07-30 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1152,1.7836,6.37,0.0,0.0,0.0,6.1152,1.7836,6.37
2020-07-30 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.9616,1.7388,6.21,0.0,0.0,0.0,5.9616,1.7388,6.21
2020-07-30 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1056,1.7808000000000002,6.36,0.0,0.0,0.0,6.1056,1.7808000000000002,6.36
2020-07-30 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.24,1.82,6.5,0.0,0.0,0.0,6.24,1.82,6.5
2020-07-30 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1344,1.7892000000000001,6.39,0.0,0.0,0.0,6.1344,1.7892000000000001,6.39
2020-07-30 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.9232,1.7276,6.17,0.0,0.0,0.0,5.9232,1.7276,6.17
2020-07-30 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.6736,1.6548,5.91,0.0,0.0,0.0,5.6736,1.6548,5.91
2020-07-30 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.6544,1.6492,5.89,0.0,0.0,0.0,5.6544,1.6492,5.89
2020-07-30 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7792,1.6856,6.02,0.0,0.0,0.0,5.7792,1.6856,6.02
2020-07-30 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.6256,1.6408,5.86,0.0,0.0,0.0,5.6256,1.6408,5.86
2020-07-30 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.4912,1.6016,5.72,0.0,0.0,0.0,5.4912,1.6016,5.72
2020-07-30 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.6928,1.6604,5.93,0.0,0.0,0.0,5.6928,1.6604,5.93
2020-07-30 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0
2020-07-30 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0
2020-07-30 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.8368,1.7024,6.08,0.0,0.0,0.0,5.8368,1.7024,6.08
2020-07-30 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.8944,1.7192,6.14,0.0,0.0,0.0,5.8944,1.7192,6.14
2020-07-30 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.9712,1.7416,6.22,0.0,0.0,0.0,5.9712,1.7416,6.22
2020-07-30 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.0192,1.7556,6.27,0.0,0.0,0.0,6.0192,1.7556,6.27
2020-07-30 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7408,1.6743999999999999,5.98,0.0,0.0,0.0,5.7408,1.6743999999999999,5.98
2020-07-30 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3952,1.5735999999999999,5.62,0.0,0.0,0.0,5.3952,1.5735999999999999,5.62
2020-07-30 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.0304,1.4672,5.24,0.0,0.0,0.0,5.0304,1.4672,5.24
2020-07-31 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
2020-07-31 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7
2020-07-31 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2020-07-31 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2020-07-31 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-07-31 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-07-31 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-07-31 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-07-31 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-07-31 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-07-31 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2020-07-31 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-07-31 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2020-07-31 06:30:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,4.63296,1.35128,4.8260000000000005,0.015360000000000002,0.0044800000000000005,0.016,4.6176,1.3468,4.8100000000000005
2020-07-31 07:00:00,0.044640000000000006,0.01302,0.0465,0.044640000000000006,0.01302,0.0465,0.0,0.0,0.0,5.07504,1.48022,5.2865,0.044640000000000006,0.01302,0.0465,5.0304,1.4672,5.24
2020-07-31 07:30:00,0.048,0.014,0.05,0.04512,0.013160000000000002,0.047,0.00288,0.00084,0.003,5.0784,1.4812,5.29,0.04512,0.013160000000000002,0.047,5.03328,1.46804,5.243
2020-07-31 08:00:00,0.044640000000000006,0.01302,0.0465,0.044640000000000006,0.01302,0.0465,0.0,0.0,0.0,5.89104,1.71822,6.1365,0.044640000000000006,0.01302,0.0465,5.8464,1.7052,6.09
2020-07-31 08:30:00,0.04272,0.01246,0.044500000000000005,0.04272,0.01246,0.044500000000000005,0.0,0.0,0.0,6.21552,1.8128600000000001,6.4745,0.04272,0.01246,0.044500000000000005,6.1728,1.8004,6.43
2020-07-31 09:00:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,6.2928,1.8354,6.555,0.0048000000000000004,0.0014,0.005,6.288,1.834,6.55
2020-07-31 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2592,1.8256000000000001,6.52,0.0,0.0,0.0,6.2592,1.8256000000000001,6.52
2020-07-31 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1824,1.8032,6.44,0.0,0.0,0.0,6.1824,1.8032,6.44
2020-07-31 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2592,1.8256000000000001,6.52,0.0,0.0,0.0,6.2592,1.8256000000000001,6.52
2020-07-31 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2784,1.8312,6.54,0.0,0.0,0.0,6.2784,1.8312,6.54
2020-07-31 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.952,1.736,6.2,0.0,0.0,0.0,5.952,1.736,6.2
2020-07-31 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.0288,1.7584,6.28,0.0,0.0,0.0,6.0288,1.7584,6.28
2020-07-31 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.9712,1.7416,6.22,0.0,0.0,0.0,5.9712,1.7416,6.22
2020-07-31 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.0096,1.7528000000000001,6.26,0.0,0.0,0.0,6.0096,1.7528000000000001,6.26
2020-07-31 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7888,1.6884000000000001,6.03,0.0,0.0,0.0,5.7888,1.6884000000000001,6.03
2020-07-31 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5104,1.6072000000000002,5.74,0.0,0.0,0.0,5.5104,1.6072000000000002,5.74
2020-07-31 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41
2020-07-31 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,5.1648,1.5064000000000002,5.38
2020-07-31 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.9248,1.4364,5.13,0.0,0.0,0.0,4.9248,1.4364,5.13
2020-07-31 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41
2020-07-31 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35
2020-07-31 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35
2020-07-31 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,5.2896,1.5428000000000002,5.51
2020-07-31 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.6832,1.6576,5.92,0.0,0.0,0.0,5.6832,1.6576,5.92
2020-07-31 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.8944,1.7192,6.14,0.0,0.0,0.0,5.8944,1.7192,6.14
2020-07-31 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1824,1.8032,6.44,0.0,0.0,0.0,6.1824,1.8032,6.44
2020-07-31 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7888,1.6884000000000001,6.03,0.0,0.0,0.0,5.7888,1.6884000000000001,6.03
2020-07-31 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0
2020-07-31 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7024,1.6632,5.94,0.0,0.0,0.0,5.7024,1.6632,5.94
2020-07-31 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.6352,1.6436000000000002,5.87,0.0,0.0,0.0,5.6352,1.6436000000000002,5.87
2020-07-31 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7024,1.6632,5.94,0.0,0.0,0.0,5.7024,1.6632,5.94
2020-07-31 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7024,1.6632,5.94,0.0,0.0,0.0,5.7024,1.6632,5.94
2020-07-31 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.4816,1.5988,5.71,0.0,0.0,0.0,5.4816,1.5988,5.71
2020-07-31 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42
2020-07-31 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.9056,1.4308,5.11,0.0,0.0,0.0,4.9056,1.4308,5.11
2020-08-01 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92
2020-08-01 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58
2020-08-01 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2020-08-01 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2020-08-01 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2020-08-01 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-08-01 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-08-01 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-08-01 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-08-01 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-08-01 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-08-01 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2020-08-01 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2020-08-01 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-08-01 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-08-01 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2020-08-01 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2020-08-01 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87
2020-08-01 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02
2020-08-01 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1
2020-08-01 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05
2020-08-01 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07
2020-08-01 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.944,1.442,5.15,0.0,0.0,0.0,4.944,1.442,5.15
2020-08-01 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01
2020-08-01 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,5.0496,1.4727999999999999,5.26
2020-08-01 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39
2020-08-01 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2020-08-01 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35
2020-08-01 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2020-08-01 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2020-08-01 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87
2020-08-01 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47
2020-08-01 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29
2020-08-01 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58
2020-08-01 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29
2020-08-01 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01
2020-08-01 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1168,1.4924,5.33,0.0,0.0,0.0,5.1168,1.4924,5.33
2020-08-01 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.2608,1.5344,5.48,0.0,0.0,0.0,5.2608,1.5344,5.48
2020-08-01 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42
2020-08-01 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35
2020-08-01 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37
2020-08-01 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47
2020-08-01 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37
2020-08-01 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.2704,1.5372,5.49,0.0,0.0,0.0,5.2704,1.5372,5.49
2020-08-01 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4
2020-08-01 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.0016,1.4588,5.21,0.0,0.0,0.0,5.0016,1.4588,5.21
2020-08-01 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04
2020-08-01 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73
2020-08-02 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53
2020-08-02 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2020-08-02 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2020-08-02 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-08-02 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-08-02 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-08-02 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-08-02 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-08-02 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-08-02 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-08-02 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-08-02 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-08-02 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-08-02 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-08-02 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-08-02 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-08-02 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-08-02 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-08-02 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2020-08-02 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2020-08-02 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2020-08-02 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2020-08-02 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2020-08-02 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2
2020-08-02 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2020-08-02 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0
2020-08-02 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25
2020-08-02 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.2128,1.5204,5.43,0.0,0.0,0.0,5.2128,1.5204,5.43
2020-08-02 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1
2020-08-02 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65
2020-08-02 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2020-08-02 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83
2020-08-02 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62
2020-08-02 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2020-08-02 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.848,1.4140000000000001,5.05,0.0,0.0,0.0,4.848,1.4140000000000001,5.05
2020-08-02 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29
2020-08-02 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.04,1.47,5.25,0.0,0.0,0.0,5.04,1.47,5.25
2020-08-02 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.2224,1.5232,5.44,0.0,0.0,0.0,5.2224,1.5232,5.44
2020-08-02 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4
2020-08-02 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.184,1.512,5.4,0.0,0.0,0.0,5.184,1.512,5.4
2020-08-02 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.2704,1.5372,5.49,0.0,0.0,0.0,5.2704,1.5372,5.49
2020-08-02 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47
2020-08-02 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,5.1936,1.5148000000000001,5.41
2020-08-02 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.4048,1.5764,5.63,0.0,0.0,0.0,5.4048,1.5764,5.63
2020-08-02 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.4048,1.5764,5.63,0.0,0.0,0.0,5.4048,1.5764,5.63
2020-08-02 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37
2020-08-02 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16
2020-08-02 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2020-08-03 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2020-08-03 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2020-08-03 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2020-08-03 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-08-03 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-08-03 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-08-03 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
