Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-03 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-08-03 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2020-08-03 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-08-03 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-08-03 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-08-03 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-08-03 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69
2020-08-03 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.0784,1.4812,5.29,0.0,0.0,0.0,5.0784,1.4812,5.29
2020-08-03 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.4528,1.5904,5.68,0.0,0.0,0.0,5.4528,1.5904,5.68
2020-08-03 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.9328,1.7304,6.18,0.0,0.0,0.0,5.9328,1.7304,6.18
2020-08-03 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.0192,1.7556,6.27,0.0,0.0,0.0,6.0192,1.7556,6.27
2020-08-03 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.3936,1.8648,6.66,0.0,0.0,0.0,6.3936,1.8648,6.66
2020-08-03 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.4512,1.8816000000000002,6.72,0.0,0.0,0.0,6.4512,1.8816000000000002,6.72
2020-08-03 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.4032,1.8676,6.67,0.0,0.0,0.0,6.4032,1.8676,6.67
2020-08-03 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.3936,1.8648,6.66,0.0,0.0,0.0,6.3936,1.8648,6.66
2020-08-03 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.8064,1.9852,7.09,0.0,0.0,0.0,6.8064,1.9852,7.09
2020-08-03 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.5280000000000005,1.904,6.8,0.0,0.0,0.0,6.5280000000000005,1.904,6.8
2020-08-03 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.864,2.002,7.15,0.0,0.0,0.0,6.864,2.002,7.15
2020-08-03 12:30:00,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,6.24,1.82,6.5,0.019200000000000002,0.0056,0.02,6.2208,1.8144,6.48
2020-08-03 13:00:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,7.22304,2.10672,7.524,0.01344,0.003920000000000001,0.014,7.2096,2.1028000000000002,7.51
2020-08-03 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.008,2.044,7.3,0.0,0.0,0.0,7.008,2.044,7.3
2020-08-03 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7984,1.6912,6.04,0.0,0.0,0.0,5.7984,1.6912,6.04
2020-08-03 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2688,1.8284,6.53,0.0,0.0,0.0,6.2688,1.8284,6.53
2020-08-03 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.9408,2.0244,7.23,0.0,0.0,0.0,6.9408,2.0244,7.23
2020-08-03 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.5184,1.9012,6.79,0.0,0.0,0.0,6.5184,1.9012,6.79
2020-08-03 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.24,1.82,6.5,0.0,0.0,0.0,6.24,1.82,6.5
2020-08-03 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.3264,1.8452000000000002,6.59,0.0,0.0,0.0,6.3264,1.8452000000000002,6.59
2020-08-03 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.4032,1.8676,6.67,0.0,0.0,0.0,6.4032,1.8676,6.67
2020-08-03 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.192,1.806,6.45,0.0,0.0,0.0,6.192,1.806,6.45
2020-08-03 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.0768,1.7724000000000002,6.33,0.0,0.0,0.0,6.0768,1.7724000000000002,6.33
2020-08-03 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.6928,1.6604,5.93,0.0,0.0,0.0,5.6928,1.6604,5.93
2020-08-03 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5296,1.6128,5.76,0.0,0.0,0.0,5.5296,1.6128,5.76
2020-08-03 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.616,1.638,5.85,0.0,0.0,0.0,5.616,1.638,5.85
2020-08-03 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5296,1.6128,5.76,0.0,0.0,0.0,5.5296,1.6128,5.76
2020-08-03 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.6256,1.6408,5.86,0.0,0.0,0.0,5.6256,1.6408,5.86
2020-08-03 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5968,1.6324,5.83,0.0,0.0,0.0,5.5968,1.6324,5.83
2020-08-03 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.8272,1.6996,6.07,0.0,0.0,0.0,5.8272,1.6996,6.07
2020-08-03 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.712,1.666,5.95,0.0,0.0,0.0,5.712,1.666,5.95
2020-08-03 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5296,1.6128,5.76,0.0,0.0,0.0,5.5296,1.6128,5.76
2020-08-03 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.2608,1.5344,5.48,0.0,0.0,0.0,5.2608,1.5344,5.48
2020-08-03 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1
2020-08-04 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84
2020-08-04 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2020-08-04 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2020-08-04 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2020-08-04 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2020-08-04 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2020-08-04 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-08-04 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2020-08-04 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2020-08-04 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-08-04 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2020-08-04 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-08-04 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24
2020-08-04 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
2020-08-04 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,5.1744,1.5091999999999999,5.39
2020-08-04 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.6832,1.6576,5.92,0.0,0.0,0.0,5.6832,1.6576,5.92
2020-08-04 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.9232,1.7276,6.17,0.0,0.0,0.0,5.9232,1.7276,6.17
2020-08-04 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.4032,1.8676,6.67,0.0,0.0,0.0,6.4032,1.8676,6.67
2020-08-04 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6048,1.9264000000000001,6.88,0.0,0.0,0.0,6.6048,1.9264000000000001,6.88
2020-08-04 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.9504,2.0272,7.24,0.0,0.0,0.0,6.9504,2.0272,7.24
2020-08-04 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.816,1.988,7.1,0.0,0.0,0.0,6.816,1.988,7.1
2020-08-04 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.9312000000000005,2.0216,7.22,0.0,0.0,0.0,6.9312000000000005,2.0216,7.22
2020-08-04 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.1904,2.0972,7.49,0.0,0.0,0.0,7.1904,2.0972,7.49
2020-08-04 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2096,2.1028000000000002,7.51,0.0,0.0,0.0,7.2096,2.1028000000000002,7.51
2020-08-04 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.0656,2.0608,7.36,0.0,0.0,0.0,7.0656,2.0608,7.36
2020-08-04 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6815999999999995,1.9488,6.96,0.0,0.0,0.0,6.6815999999999995,1.9488,6.96
2020-08-04 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.8448,1.9964,7.13,0.0,0.0,0.0,6.8448,1.9964,7.13
2020-08-04 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2576,2.1168,7.5600000000000005,0.0,0.0,0.0,7.2576,2.1168,7.5600000000000005
2020-08-04 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.0752,2.0636,7.37,0.0,0.0,0.0,7.0752,2.0636,7.37
2020-08-04 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.5088,1.8984,6.78,0.0,0.0,0.0,6.5088,1.8984,6.78
2020-08-04 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.4512,1.8816000000000002,6.72,0.0,0.0,0.0,6.4512,1.8816000000000002,6.72
2020-08-04 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.72,1.96,7.0,0.0,0.0,0.0,6.72,1.96,7.0
2020-08-04 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6432,1.9376000000000002,6.92,0.0,0.0,0.0,6.6432,1.9376000000000002,6.92
2020-08-04 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1728,1.8004,6.43,0.0,0.0,0.0,6.1728,1.8004,6.43
2020-08-04 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.4128,1.8704,6.68,0.0,0.0,0.0,6.4128,1.8704,6.68
2020-08-04 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.432,1.876,6.7,0.0,0.0,0.0,6.432,1.876,6.7
2020-08-04 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.432,1.876,6.7,0.0,0.0,0.0,6.432,1.876,6.7
2020-08-04 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2496,1.8228,6.51,0.0,0.0,0.0,6.2496,1.8228,6.51
2020-08-04 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1056,1.7808000000000002,6.36,0.0,0.0,0.0,6.1056,1.7808000000000002,6.36
2020-08-04 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2016,1.8088000000000002,6.46,0.0,0.0,0.0,6.2016,1.8088000000000002,6.46
2020-08-04 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.144,1.792,6.4,0.0,0.0,0.0,6.144,1.792,6.4
2020-08-04 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.048,1.764,6.3,0.0,0.0,0.0,6.048,1.764,6.3
2020-08-04 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.9424,1.7332,6.19,0.0,0.0,0.0,5.9424,1.7332,6.19
2020-08-04 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1344,1.7892000000000001,6.39,0.0,0.0,0.0,6.1344,1.7892000000000001,6.39
2020-08-04 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.904,1.722,6.15,0.0,0.0,0.0,5.904,1.722,6.15
2020-08-04 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5392,1.6156000000000001,5.77,0.0,0.0,0.0,5.5392,1.6156000000000001,5.77
2020-08-04 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.2992,1.5455999999999999,5.52,0.0,0.0,0.0,5.2992,1.5455999999999999,5.52
2020-08-04 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17
2020-08-05 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89
2020-08-05 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64
2020-08-05 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47
2020-08-05 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2020-08-05 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-08-05 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2020-08-05 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2020-08-05 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-08-05 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-08-05 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2020-08-05 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-08-05 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2020-08-05 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2020-08-05 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88
2020-08-05 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.2512,1.5316,5.47,0.0,0.0,0.0,5.2512,1.5316,5.47
2020-08-05 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0,0.0,0.0,0.0,5.76,1.6800000000000002,6.0
2020-08-05 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2304,1.8172000000000001,6.49,0.0,0.0,0.0,6.2304,1.8172000000000001,6.49
2020-08-05 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.5856,1.9208,6.86,0.0,0.0,0.0,6.5856,1.9208,6.86
2020-08-05 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.816,1.988,7.1,0.0,0.0,0.0,6.816,1.988,7.1
2020-08-05 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.7872,1.9796,7.07,0.0,0.0,0.0,6.7872,1.9796,7.07
2020-08-05 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6528,1.9404,6.93,0.0,0.0,0.0,6.6528,1.9404,6.93
2020-08-05 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6815999999999995,1.9488,6.96,0.0,0.0,0.0,6.6815999999999995,1.9488,6.96
2020-08-05 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.0176,2.0468,7.31,0.0,0.0,0.0,7.0176,2.0468,7.31
2020-08-05 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.008,2.044,7.3,0.0,0.0,0.0,7.008,2.044,7.3
2020-08-05 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.5472,1.9096000000000002,6.82,0.0,0.0,0.0,6.5472,1.9096000000000002,6.82
2020-08-05 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.816,1.988,7.1,0.0,0.0,0.0,6.816,1.988,7.1
2020-08-05 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.0944,2.0692,7.39,0.0,0.0,0.0,7.0944,2.0692,7.39
2020-08-05 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2384,2.1112,7.54,0.0,0.0,0.0,7.2384,2.1112,7.54
2020-08-05 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.672,1.9460000000000002,6.95,0.0,0.0,0.0,6.672,1.9460000000000002,6.95
2020-08-05 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6528,1.9404,6.93,0.0,0.0,0.0,6.6528,1.9404,6.93
2020-08-05 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6528,1.9404,6.93,0.0,0.0,0.0,6.6528,1.9404,6.93
2020-08-05 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.0272,2.0496,7.32,0.0,0.0,0.0,7.0272,2.0496,7.32
2020-08-05 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.0272,2.0496,7.32,0.0,0.0,0.0,7.0272,2.0496,7.32
2020-08-05 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.152,2.086,7.45,0.0,0.0,0.0,7.152,2.086,7.45
2020-08-05 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.7104,1.9572,6.99,0.0,0.0,0.0,6.7104,1.9572,6.99
2020-08-05 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.8256,1.9908000000000001,7.11,0.0,0.0,0.0,6.8256,1.9908000000000001,7.11
2020-08-05 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6144,1.9292,6.89,0.0,0.0,0.0,6.6144,1.9292,6.89
2020-08-05 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.0672,1.7696,6.32,0.0,0.0,0.0,6.0672,1.7696,6.32
2020-08-05 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.0096,1.7528000000000001,6.26,0.0,0.0,0.0,6.0096,1.7528000000000001,6.26
2020-08-05 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.9616,1.7388,6.21,0.0,0.0,0.0,5.9616,1.7388,6.21
2020-08-05 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7888,1.6884000000000001,6.03,0.0,0.0,0.0,5.7888,1.6884000000000001,6.03
2020-08-05 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.8848,1.7164000000000001,6.13,0.0,0.0,0.0,5.8848,1.7164000000000001,6.13
2020-08-05 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.952,1.736,6.2,0.0,0.0,0.0,5.952,1.736,6.2
2020-08-05 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1728,1.8004,6.43,0.0,0.0,0.0,6.1728,1.8004,6.43
2020-08-05 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.9424,1.7332,6.19,0.0,0.0,0.0,5.9424,1.7332,6.19
2020-08-05 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.712,1.666,5.95,0.0,0.0,0.0,5.712,1.666,5.95
2020-08-05 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58
2020-08-05 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.136,1.498,5.35,0.0,0.0,0.0,5.136,1.498,5.35
2020-08-06 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04
2020-08-06 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2020-08-06 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62
2020-08-06 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2020-08-06 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2020-08-06 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2020-08-06 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2020-08-06 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2020-08-06 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-08-06 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-08-06 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2020-08-06 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2020-08-06 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2020-08-06 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1
2020-08-06 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3568,1.5624,5.58,0.0,0.0,0.0,5.3568,1.5624,5.58
2020-08-06 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.856,1.708,6.1,0.0,0.0,0.0,5.856,1.708,6.1
2020-08-06 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2976,1.8368,6.5600000000000005,0.0,0.0,0.0,6.2976,1.8368,6.5600000000000005
2020-08-06 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6815999999999995,1.9488,6.96,0.0,0.0,0.0,6.6815999999999995,1.9488,6.96
2020-08-06 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.9408,2.0244,7.23,0.0,0.0,0.0,6.9408,2.0244,7.23
2020-08-06 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.1712,2.0916,7.47,0.0,0.0,0.0,7.1712,2.0916,7.47
2020-08-06 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.9792000000000005,2.0356,7.27,0.0,0.0,0.0,6.9792000000000005,2.0356,7.27
2020-08-06 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.2,2.1,7.5,0.0,0.0,0.0,7.2,2.1,7.5
2020-08-06 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.1424,2.0832,7.44,0.0,0.0,0.0,7.1424,2.0832,7.44
2020-08-06 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.9024,2.0132,7.19,0.0,0.0,0.0,6.9024,2.0132,7.19
2020-08-06 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.7104,1.9572,6.99,0.0,0.0,0.0,6.7104,1.9572,6.99
2020-08-06 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6336,1.9348,6.91,0.0,0.0,0.0,6.6336,1.9348,6.91
2020-08-06 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6048,1.9264000000000001,6.88,0.0,0.0,0.0,6.6048,1.9264000000000001,6.88
2020-08-06 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.7872,1.9796,7.07,0.0,0.0,0.0,6.7872,1.9796,7.07
2020-08-06 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.5952,1.9236,6.87,0.0,0.0,0.0,6.5952,1.9236,6.87
2020-08-06 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.8256,1.9908000000000001,7.11,0.0,0.0,0.0,6.8256,1.9908000000000001,7.11
2020-08-06 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.8448,1.9964,7.13,0.0,0.0,0.0,6.8448,1.9964,7.13
2020-08-06 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.5664,1.9152,6.84,0.0,0.0,0.0,6.5664,1.9152,6.84
2020-08-06 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.6336,1.9348,6.91,0.0,0.0,0.0,6.6336,1.9348,6.91
2020-08-06 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.8544,1.9992,7.14,0.0,0.0,0.0,6.8544,1.9992,7.14
2020-08-06 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.7872,1.9796,7.07,0.0,0.0,0.0,6.7872,1.9796,7.07
2020-08-06 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.5568,1.9123999999999999,6.83,0.0,0.0,0.0,6.5568,1.9123999999999999,6.83
2020-08-06 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.4896,1.8928,6.76,0.0,0.0,0.0,6.4896,1.8928,6.76
2020-08-06 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.0384,1.7612,6.29,0.0,0.0,0.0,6.0384,1.7612,6.29
2020-08-06 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.856,1.708,6.1,0.0,0.0,0.0,5.856,1.708,6.1
2020-08-06 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.8848,1.7164000000000001,6.13,0.0,0.0,0.0,5.8848,1.7164000000000001,6.13
2020-08-06 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.8944,1.7192,6.14,0.0,0.0,0.0,5.8944,1.7192,6.14
2020-08-06 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.8848,1.7164000000000001,6.13,0.0,0.0,0.0,5.8848,1.7164000000000001,6.13
2020-08-06 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.9808,1.7444000000000002,6.23,0.0,0.0,0.0,5.9808,1.7444000000000002,6.23
2020-08-06 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1344,1.7892000000000001,6.39,0.0,0.0,0.0,6.1344,1.7892000000000001,6.39
2020-08-06 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.0192,1.7556,6.27,0.0,0.0,0.0,6.0192,1.7556,6.27
2020-08-06 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7312,1.6716000000000002,5.97,0.0,0.0,0.0,5.7312,1.6716000000000002,5.97
2020-08-06 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67
2020-08-06 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.1552,1.5036,5.37,0.0,0.0,0.0,5.1552,1.5036,5.37
2020-08-07 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.8576,1.4168,5.06,0.0,0.0,0.0,4.8576,1.4168,5.06
2020-08-07 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005
2020-08-07 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58
2020-08-07 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2020-08-07 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2020-08-07 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2020-08-07 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-08-07 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2020-08-07 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-08-07 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2020-08-07 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2020-08-07 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2020-08-07 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2020-08-07 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88
2020-08-07 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42
2020-08-07 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5968,1.6324,5.83,0.0,0.0,0.0,5.5968,1.6324,5.83
2020-08-07 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.0864,1.7752,6.34,0.0,0.0,0.0,6.0864,1.7752,6.34
2020-08-07 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.4896,1.8928,6.76,0.0,0.0,0.0,6.4896,1.8928,6.76
2020-08-07 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.816,1.988,7.1,0.0,0.0,0.0,6.816,1.988,7.1
2020-08-07 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.5280000000000005,1.904,6.8,0.0,0.0,0.0,6.5280000000000005,1.904,6.8
2020-08-07 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.432,1.876,6.7,0.0,0.0,0.0,6.432,1.876,6.7
2020-08-07 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.384,1.862,6.65,0.0,0.0,0.0,6.384,1.862,6.65
2020-08-07 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.4032,1.8676,6.67,0.0,0.0,0.0,6.4032,1.8676,6.67
2020-08-07 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2976,1.8368,6.5600000000000005,0.0,0.0,0.0,6.2976,1.8368,6.5600000000000005
2020-08-07 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.144,1.792,6.4,0.0,0.0,0.0,6.144,1.792,6.4
2020-08-07 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.1152,1.7836,6.37,0.0,0.0,0.0,6.1152,1.7836,6.37
2020-08-07 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.2208,1.8144,6.48,0.0,0.0,0.0,6.2208,1.8144,6.48
2020-08-07 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.5760000000000005,1.9180000000000001,6.85,0.0,0.0,0.0,6.5760000000000005,1.9180000000000001,6.85
2020-08-07 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.5088,1.8984,6.78,0.0,0.0,0.0,6.5088,1.8984,6.78
2020-08-07 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5872,1.6296,5.82,0.0,0.0,0.0,5.5872,1.6296,5.82
2020-08-07 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.4336,1.5848,5.66,0.0,0.0,0.0,5.4336,1.5848,5.66
2020-08-07 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.328,1.554,5.55,0.0,0.0,0.0,5.328,1.554,5.55
2020-08-07 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.472,1.596,5.7,0.0,0.0,0.0,5.472,1.596,5.7
2020-08-07 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3664,1.5652,5.59,0.0,0.0,0.0,5.3664,1.5652,5.59
2020-08-07 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.2032,1.5176,5.42,0.0,0.0,0.0,5.2032,1.5176,5.42
2020-08-07 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.3088,1.5484,5.53,0.0,0.0,0.0,5.3088,1.5484,5.53
2020-08-07 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.376,1.568,5.6,0.0,0.0,0.0,5.376,1.568,5.6
2020-08-07 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.376,1.568,5.6,0.0,0.0,0.0,5.376,1.568,5.6
2020-08-07 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.8464,1.7052,6.09,0.0,0.0,0.0,5.8464,1.7052,6.09
2020-08-07 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7504,1.6772,5.99,0.0,0.0,0.0,5.7504,1.6772,5.99
2020-08-07 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.6256,1.6408,5.86,0.0,0.0,0.0,5.6256,1.6408,5.86
2020-08-07 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.616,1.638,5.85,0.0,0.0,0.0,5.616,1.638,5.85
2020-08-07 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.5872,1.6296,5.82,0.0,0.0,0.0,5.5872,1.6296,5.82
2020-08-07 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.808,1.694,6.05,0.0,0.0,0.0,5.808,1.694,6.05
2020-08-07 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.7792,1.6856,6.02,0.0,0.0,0.0,5.7792,1.6856,6.02
2020-08-07 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,5.4432,1.5876000000000001,5.67
2020-08-07 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.2416,1.5288,5.46,0.0,0.0,0.0,5.2416,1.5288,5.46
2020-08-07 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.0112,1.4616,5.22,0.0,0.0,0.0,5.0112,1.4616,5.22
2020-08-08 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92
2020-08-08 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74
2020-08-08 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59
2020-08-08 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2020-08-08 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2020-08-08 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2020-08-08 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-08-08 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2020-08-08 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-08-08 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-08-08 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2020-08-08 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-08-08 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-08-08 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2020-08-08 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2020-08-08 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73
2020-08-08 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82
2020-08-08 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.8672,1.4196,5.07,0.0,0.0,0.0,4.8672,1.4196,5.07
2020-08-08 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.9536,1.4448,5.16,0.0,0.0,0.0,4.9536,1.4448,5.16
2020-08-08 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.992,1.456,5.2,0.0,0.0,0.0,4.992,1.456,5.2
2020-08-08 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08
2020-08-08 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1
2020-08-08 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
2020-08-08 11:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-08-08 12:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-08-08 12:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-08-08 13:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-08-08 13:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-08-08 14:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-08-08 14:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-08-08 15:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-08-08 15:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-08-08 16:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-08-08 16:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-08-08 17:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-08-08 17:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-08-08 18:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-08-08 18:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-08-08 19:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-08-08 19:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-08-08 20:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-08 20:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-08-08 21:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-08-08 21:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-08-08 22:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-08-08 22:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-08-08 23:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-08-08 23:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-08-09 00:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-08-09 00:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-08-09 01:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-08-09 01:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-08-09 02:00:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-08-09 02:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-08-09 03:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-08-09 03:30:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-08-09 04:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-08-09 04:30:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-08-09 05:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-08-09 05:30:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-08-09 06:00:00,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2020-08-09 06:30:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-08-09 07:00:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-08-09 07:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-08-09 08:00:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-08-09 08:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-08-09 09:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-08-09 09:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-08-09 10:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-08-09 10:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-08-09 11:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-08-09 11:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-08-09 12:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-08-09 12:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-08-09 13:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-08-09 13:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-08-09 14:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-08-09 14:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-08-09 15:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-08-09 15:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-08-09 16:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-08-09 16:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-08-09 17:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-08-09 17:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-08-09 18:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-08-09 18:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2020-08-09 19:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2020-08-09 19:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-08-09 20:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2020-08-09 20:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-09 21:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-08-09 21:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-08-09 22:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-08-09 22:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-08-09 23:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-08-09 23:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-08-10 00:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-08-10 00:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-08-10 01:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-08-10 01:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-08-10 02:00:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-08-10 02:30:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-08-10 03:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-08-10 03:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-08-10 04:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-08-10 04:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-08-10 05:00:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-08-10 05:30:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-08-10 06:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-08-10 06:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-08-10 07:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-08-10 07:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-08-10 08:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-08-10 08:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-08-10 09:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-08-10 09:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-08-10 10:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-08-10 10:30:00,3.24144,0.94542,3.3765,0.03504,0.010220000000000002,0.036500000000000005,3.2064,0.9352,3.34,3.20304,0.93422,3.3365,0.03504,0.010220000000000002,0.036500000000000005,3.168,0.924,3.3
2020-08-10 11:00:00,3.15984,0.9216200000000001,3.2915,0.03984,0.01162,0.0415,3.12,0.91,3.25,3.12144,0.9104200000000001,3.2515,0.03984,0.01162,0.0415,3.0816,0.8988,3.21
2020-08-10 11:30:00,3.15888,0.92134,3.2905,0.038880000000000005,0.011340000000000001,0.0405,3.12,0.91,3.25,3.13008,0.9129400000000001,3.2605,0.038880000000000005,0.011340000000000001,0.0405,3.0912,0.9016000000000001,3.22
2020-08-10 12:00:00,3.15888,0.92134,3.2905,0.038880000000000005,0.011340000000000001,0.0405,3.12,0.91,3.25,3.12048,0.9101400000000001,3.2505,0.038880000000000005,0.011340000000000001,0.0405,3.0816,0.8988,3.21
2020-08-10 12:30:00,3.53472,1.03096,3.682,0.04032,0.011760000000000001,0.042,3.4944,1.0192,3.64,3.48672,1.01696,3.632,0.04032,0.011760000000000001,0.042,3.4464,1.0052,3.59
2020-08-10 13:00:00,3.12864,0.9125200000000001,3.259,0.018240000000000003,0.00532,0.019,3.1104,0.9072,3.24,3.09024,0.9013200000000001,3.219,0.018240000000000003,0.00532,0.019,3.072,0.896,3.2
2020-08-10 13:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-08-10 14:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-08-10 14:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-08-10 15:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-08-10 15:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-08-10 16:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-08-10 16:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-08-10 17:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-08-10 17:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-08-10 18:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-08-10 18:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-08-10 19:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-08-10 19:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-08-10 20:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-08-10 20:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-08-10 21:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-08-10 21:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-08-10 22:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-08-10 22:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-08-10 23:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-08-10 23:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-08-11 00:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-08-11 00:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-08-11 01:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-08-11 01:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-08-11 02:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-08-11 02:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-08-11 03:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-08-11 03:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-08-11 04:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-08-11 04:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-08-11 05:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-08-11 05:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
