Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-26 09:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-08-26 09:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-08-26 10:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-08-26 10:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-08-26 11:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-08-26 11:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-08-26 12:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-08-26 12:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-08-26 13:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-08-26 13:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-08-26 14:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-08-26 14:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-08-26 15:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-08-26 15:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-08-26 16:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-08-26 16:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-08-26 17:00:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-08-26 17:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-08-26 18:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-08-26 18:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-08-26 19:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-08-26 19:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-08-26 20:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-08-26 20:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-08-26 21:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-08-26 21:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-08-26 22:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-08-26 22:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-08-26 23:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2020-08-26 23:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-08-27 00:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-08-27 00:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-08-27 01:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-08-27 01:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-08-27 02:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-08-27 02:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-08-27 03:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-08-27 03:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-08-27 04:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-08-27 04:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-08-27 05:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-08-27 05:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-08-27 06:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-08-27 06:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-08-27 07:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-08-27 07:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-08-27 08:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-08-27 08:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-08-27 09:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-08-27 09:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-08-27 10:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-08-27 10:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-08-27 11:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-08-27 11:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-08-27 12:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2020-08-27 12:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-08-27 13:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-08-27 13:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-08-27 14:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-08-27 14:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-08-27 15:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-08-27 15:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2020-08-27 16:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-08-27 16:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-08-27 17:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-08-27 17:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2020-08-27 18:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-08-27 18:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-08-27 19:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-08-27 19:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-08-27 20:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-08-27 20:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-08-27 21:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-08-27 21:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-08-27 22:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-08-27 22:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-08-27 23:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-08-27 23:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-08-28 00:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-08-28 00:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-08-28 01:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-08-28 01:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-08-28 02:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-08-28 02:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-08-28 03:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-08-28 03:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-08-28 04:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-08-28 04:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-08-28 05:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-08-28 05:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-08-28 06:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-08-28 06:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-08-28 07:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-08-28 07:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-08-28 08:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-08-28 08:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-08-28 09:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-08-28 09:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-08-28 10:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2020-08-28 10:30:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-08-28 11:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-08-28 11:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-08-28 12:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-08-28 12:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-08-28 13:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-08-28 13:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-08-28 14:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-08-28 14:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-08-28 15:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-08-28 15:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-08-28 16:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-08-28 16:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-08-28 17:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-08-28 17:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-08-28 18:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-08-28 18:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-08-28 19:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-08-28 19:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-08-28 20:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-08-28 20:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-08-28 21:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-08-28 21:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-08-28 22:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-08-28 22:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-08-28 23:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-08-28 23:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-08-29 00:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-08-29 00:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-08-29 01:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-08-29 01:30:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-08-29 02:00:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-08-29 02:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-08-29 03:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-08-29 03:30:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-08-29 04:00:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-08-29 04:30:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-08-29 05:00:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-08-29 05:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-08-29 06:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-08-29 06:30:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-08-29 07:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-08-29 07:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-08-29 08:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-08-29 08:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-08-29 09:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-08-29 09:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-08-29 10:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-08-29 10:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-08-29 11:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-08-29 11:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-08-29 12:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-08-29 12:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-08-29 13:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-08-29 13:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-08-29 14:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-08-29 14:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-08-29 15:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-08-29 15:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-08-29 16:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-08-29 16:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-08-29 17:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-08-29 17:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-08-29 18:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-08-29 18:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-08-29 19:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-08-29 19:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-08-29 20:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-08-29 20:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-08-29 21:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-08-29 21:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2020-08-29 22:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2020-08-29 22:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-08-29 23:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-08-29 23:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-08-30 00:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-08-30 00:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-08-30 01:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-08-30 01:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-08-30 02:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-08-30 02:30:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-08-30 03:00:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-08-30 03:30:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-08-30 04:00:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-08-30 04:30:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-08-30 05:00:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-08-30 05:30:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-08-30 06:00:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-08-30 06:30:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-08-30 07:00:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-08-30 07:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-08-30 08:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-08-30 08:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-08-30 09:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-08-30 09:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-08-30 10:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-08-30 10:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-08-30 11:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-08-30 11:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-08-30 12:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-08-30 12:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-08-30 13:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-08-30 13:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-08-30 14:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-08-30 14:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-08-30 15:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-08-30 15:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-08-30 16:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-08-30 16:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-08-30 17:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-08-30 17:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-08-30 18:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-08-30 18:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-08-30 19:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-08-30 19:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-08-30 20:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-08-30 20:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-08-30 21:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-08-30 21:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-08-30 22:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2020-08-30 22:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-08-30 23:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-08-30 23:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-08-31 00:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-08-31 00:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-08-31 01:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-08-31 01:30:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-08-31 02:00:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-08-31 02:30:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-08-31 03:00:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-08-31 03:30:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-08-31 04:00:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-08-31 04:30:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-08-31 05:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-08-31 05:30:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-08-31 06:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-08-31 06:30:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-08-31 07:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-08-31 07:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-08-31 08:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-08-31 08:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-08-31 09:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-08-31 09:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-08-31 10:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-08-31 10:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-08-31 11:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-08-31 11:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-08-31 12:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-08-31 12:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-08-31 13:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-08-31 13:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-08-31 14:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-08-31 14:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-08-31 15:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-08-31 15:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-08-31 16:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-08-31 16:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-08-31 17:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-08-31 17:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-08-31 18:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-08-31 18:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-08-31 19:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-08-31 19:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-08-31 20:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-08-31 20:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-08-31 21:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-08-31 21:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-08-31 22:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-08-31 22:30:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-08-31 23:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-08-31 23:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-09-01 00:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-09-01 00:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-09-01 01:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-09-01 01:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-09-01 02:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-09-01 02:30:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-09-01 03:00:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-09-01 03:30:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-09-01 04:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-09-01 04:30:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-09-01 05:00:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-09-01 05:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-09-01 06:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-09-01 06:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-09-01 07:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-09-01 07:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-09-01 08:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-09-01 08:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2020-09-01 09:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-09-01 09:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-09-01 10:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-09-01 10:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2020-09-01 11:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-09-01 11:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-09-01 12:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-09-01 12:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-09-01 13:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-09-01 13:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-09-01 14:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2020-09-01 14:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-09-01 15:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-09-01 15:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-09-01 16:00:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-09-01 16:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-09-01 17:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-09-01 17:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-09-01 18:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-09-01 18:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-09-01 19:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-09-01 19:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-09-01 20:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-09-01 20:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-09-01 21:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-09-01 21:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-09-01 22:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-09-01 22:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-09-01 23:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-09-01 23:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-09-02 00:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-09-02 00:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-09-02 01:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-09-02 01:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-09-02 02:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-09-02 02:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-09-02 03:00:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-09-02 03:30:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-09-02 04:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-09-02 04:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-09-02 05:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-09-02 05:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-09-02 06:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-09-02 06:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-09-02 07:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-09-02 07:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-09-02 08:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-09-02 08:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-09-02 09:00:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-09-02 09:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
