Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-09 04:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-09-09 04:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-09-09 05:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-09-09 05:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-09-09 06:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-09-09 06:30:00,2.82672,0.8244600000000001,2.9445,0.023520000000000003,0.006860000000000001,0.0245,2.8032,0.8176,2.92,2.79792,0.8160600000000001,2.9145000000000003,0.023520000000000003,0.006860000000000001,0.0245,2.7744,0.8092,2.89
2020-09-09 07:00:00,3.08688,0.90034,3.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.0528,0.8904000000000001,3.18,3.05808,0.8919400000000001,3.1855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.024,0.882,3.15
2020-09-09 07:30:00,3.53568,1.03124,3.683,0.03168,0.00924,0.033,3.504,1.022,3.65,3.48768,1.01724,3.633,0.03168,0.00924,0.033,3.456,1.008,3.6
2020-09-09 08:00:00,3.66864,1.07002,3.8215,0.030240000000000003,0.008820000000000001,0.0315,3.6384,1.0612,3.79,3.62064,1.05602,3.7715,0.030240000000000003,0.008820000000000001,0.0315,3.5904,1.0472,3.74
2020-09-09 08:30:00,3.70224,1.07982,3.8565,0.02544,0.00742,0.026500000000000003,3.6768,1.0724,3.83,3.65424,1.06582,3.8064999999999998,0.02544,0.00742,0.026500000000000003,3.6288,1.0584,3.7800000000000002
2020-09-09 09:00:00,3.85008,1.12294,4.0105,0.019680000000000003,0.00574,0.0205,3.8304,1.1172,3.99,3.7924800000000003,1.10614,3.9505,0.019680000000000003,0.00574,0.0205,3.7728,1.1004,3.93
2020-09-09 09:30:00,4.02864,1.17502,4.1965,0.01584,0.00462,0.0165,4.0128,1.1703999999999999,4.18,3.9710400000000003,1.15822,4.1365,0.01584,0.00462,0.0165,3.9552,1.1536,4.12
2020-09-09 10:00:00,3.68352,1.07436,3.8369999999999997,0.01632,0.00476,0.017,3.6672000000000002,1.0696,3.8200000000000003,3.63552,1.06036,3.787,0.01632,0.00476,0.017,3.6192,1.0556,3.77
2020-09-09 10:30:00,3.51072,1.02396,3.657,0.01632,0.00476,0.017,3.4944,1.0192,3.64,3.46272,1.00996,3.607,0.01632,0.00476,0.017,3.4464,1.0052,3.59
2020-09-09 11:00:00,3.50928,1.02354,3.6555,0.01488,0.00434,0.0155,3.4944,1.0192,3.64,3.46128,1.00954,3.6055,0.01488,0.00434,0.0155,3.4464,1.0052,3.59
2020-09-09 11:30:00,3.40656,0.9935800000000001,3.5484999999999998,0.01776,0.005180000000000001,0.018500000000000003,3.3888,0.9884000000000001,3.5300000000000002,3.36816,0.98238,3.5085,0.01776,0.005180000000000001,0.018500000000000003,3.3504,0.9772000000000001,3.49
2020-09-09 12:00:00,3.26256,0.9515800000000001,3.3985,0.01776,0.005180000000000001,0.018500000000000003,3.2448,0.9464,3.38,3.22416,0.9403800000000001,3.3585000000000003,0.01776,0.005180000000000001,0.018500000000000003,3.2064,0.9352,3.34
2020-09-09 12:30:00,3.22128,0.93954,3.3555,0.01488,0.00434,0.0155,3.2064,0.9352,3.34,3.18288,0.92834,3.3155,0.01488,0.00434,0.0155,3.168,0.924,3.3
2020-09-09 13:00:00,3.20496,0.93478,3.3385,0.01776,0.005180000000000001,0.018500000000000003,3.1872,0.9296000000000001,3.32,3.16656,0.9235800000000001,3.2984999999999998,0.01776,0.005180000000000001,0.018500000000000003,3.1488,0.9184,3.2800000000000002
2020-09-09 13:30:00,3.2256,0.9408000000000001,3.36,0.019200000000000002,0.0056,0.02,3.2064,0.9352,3.34,3.1872,0.9296000000000001,3.32,0.019200000000000002,0.0056,0.02,3.168,0.924,3.3
2020-09-09 14:00:00,3.15648,0.9206400000000001,3.2880000000000003,0.01728,0.00504,0.018000000000000002,3.1392,0.9156000000000001,3.27,3.11808,0.90944,3.248,0.01728,0.00504,0.018000000000000002,3.1008,0.9044000000000001,3.23
2020-09-09 14:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-09-09 15:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2020-09-09 15:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-09-09 16:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-09-09 16:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-09-09 17:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-09-09 17:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-09-09 18:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-09-09 18:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-09-09 19:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-09-09 19:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-09-09 20:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-09-09 20:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-09-09 21:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-09-09 21:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-09-09 22:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-09-09 22:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-09-09 23:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-09-09 23:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-09-10 00:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-09-10 00:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-09-10 01:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-09-10 01:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-09-10 02:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-09-10 02:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-09-10 03:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-09-10 03:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-09-10 04:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-09-10 04:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-09-10 05:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-09-10 05:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-09-10 06:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-09-10 06:30:00,2.64192,0.77056,2.752,0.021120000000000003,0.0061600000000000005,0.022,2.6208,0.7644000000000001,2.73,2.62272,0.7649600000000001,2.732,0.021120000000000003,0.0061600000000000005,0.022,2.6016,0.7588,2.71
2020-09-10 07:00:00,2.9035200000000003,0.8468600000000001,3.0245,0.033120000000000004,0.00966,0.0345,2.8704,0.8372,2.99,2.87472,0.8384600000000001,2.9945,0.033120000000000004,0.00966,0.0345,2.8416,0.8288000000000001,2.96
2020-09-10 07:30:00,3.38256,0.9865800000000001,3.5235000000000003,0.03216,0.009380000000000001,0.0335,3.3504,0.9772000000000001,3.49,3.34416,0.97538,3.4835000000000003,0.03216,0.009380000000000001,0.0335,3.312,0.966,3.45
2020-09-10 08:00:00,3.66096,1.06778,3.8135,0.03216,0.009380000000000001,0.0335,3.6288,1.0584,3.7800000000000002,3.61296,1.05378,3.7635,0.03216,0.009380000000000001,0.0335,3.5808,1.0444,3.73
2020-09-10 08:30:00,3.73968,1.09074,3.8955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.7152000000000003,1.0836000000000001,3.87,3.69168,1.07674,3.8455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.6672000000000002,1.0696,3.8200000000000003
2020-09-10 09:00:00,3.5448,1.0339,3.6925,0.0216,0.0063,0.022500000000000003,3.5232,1.0276,3.67,3.4968,1.0199,3.6425,0.0216,0.0063,0.022500000000000003,3.4752,1.0136,3.62
2020-09-10 09:30:00,3.7176,1.0843,3.8725,0.0216,0.0063,0.022500000000000003,3.696,1.078,3.85,3.6696,1.0703,3.8225,0.0216,0.0063,0.022500000000000003,3.648,1.064,3.8
2020-09-10 10:00:00,3.50304,1.02172,3.649,0.018240000000000003,0.00532,0.019,3.4848,1.0164,3.63,3.46464,1.01052,3.609,0.018240000000000003,0.00532,0.019,3.4464,1.0052,3.59
2020-09-10 10:30:00,3.50256,1.02158,3.6485000000000003,0.01776,0.005180000000000001,0.018500000000000003,3.4848,1.0164,3.63,3.46416,1.01038,3.6085000000000003,0.01776,0.005180000000000001,0.018500000000000003,3.4464,1.0052,3.59
2020-09-10 11:00:00,3.7584,1.0962,3.915,0.014400000000000001,0.004200000000000001,0.015,3.7439999999999998,1.092,3.9,3.7104,1.0822,3.865,0.014400000000000001,0.004200000000000001,0.015,3.696,1.078,3.85
2020-09-10 11:30:00,3.71424,1.08332,3.8689999999999998,0.018240000000000003,0.00532,0.019,3.696,1.078,3.85,3.66624,1.06932,3.819,0.018240000000000003,0.00532,0.019,3.648,1.064,3.8
2020-09-10 12:00:00,3.69168,1.07674,3.8455,0.01488,0.00434,0.0155,3.6768,1.0724,3.83,3.64368,1.06274,3.7955,0.01488,0.00434,0.0155,3.6288,1.0584,3.7800000000000002
2020-09-10 12:30:00,3.69264,1.07702,3.8465,0.01584,0.00462,0.0165,3.6768,1.0724,3.83,3.64464,1.06302,3.7965,0.01584,0.00462,0.0165,3.6288,1.0584,3.7800000000000002
2020-09-10 13:00:00,3.6921600000000003,1.07688,3.846,0.015360000000000002,0.0044800000000000005,0.016,3.6768,1.0724,3.83,3.6441600000000003,1.06288,3.7960000000000003,0.015360000000000002,0.0044800000000000005,0.016,3.6288,1.0584,3.7800000000000002
2020-09-10 13:30:00,3.7536,1.0948,3.91,0.019200000000000002,0.0056,0.02,3.7344,1.0892,3.89,3.7152000000000003,1.0836000000000001,3.87,0.019200000000000002,0.0056,0.02,3.696,1.078,3.85
2020-09-10 14:00:00,3.5376000000000003,1.0318,3.685,0.014400000000000001,0.004200000000000001,0.015,3.5232,1.0276,3.67,3.4992,1.0206,3.645,0.014400000000000001,0.004200000000000001,0.015,3.4848,1.0164,3.63
2020-09-10 14:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-09-10 15:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-09-10 15:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-09-10 16:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2020-09-10 16:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-09-10 17:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-09-10 17:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-09-10 18:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-09-10 18:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-09-10 19:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-09-10 19:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-09-10 20:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-09-10 20:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-09-10 21:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-09-10 21:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-09-10 22:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-09-10 22:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-09-10 23:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-09-10 23:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-09-11 00:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-09-11 00:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-09-11 01:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-09-11 01:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-09-11 02:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-09-11 02:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-09-11 03:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-09-11 03:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-09-11 04:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-09-11 04:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-09-11 05:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-09-11 05:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-09-11 06:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-09-11 06:30:00,2.76288,0.8058400000000001,2.878,0.007680000000000001,0.0022400000000000002,0.008,2.7552,0.8036000000000001,2.87,2.73408,0.79744,2.848,0.007680000000000001,0.0022400000000000002,0.008,2.7264,0.7952,2.84
2020-09-11 07:00:00,2.93328,0.8555400000000001,3.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.8992,0.8456,3.02,2.90448,0.8471400000000001,3.0255,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.8704,0.8372,2.99
2020-09-11 07:30:00,3.39072,0.9889600000000001,3.532,0.030720000000000004,0.008960000000000001,0.032,3.36,0.98,3.5,3.35232,0.9777600000000001,3.492,0.030720000000000004,0.008960000000000001,0.032,3.3216,0.9688,3.46
2020-09-11 08:00:00,3.64896,1.0642800000000001,3.801,0.02976,0.00868,0.031,3.6192,1.0556,3.77,3.60096,1.05028,3.751,0.02976,0.00868,0.031,3.5712,1.0416,3.7199999999999998
2020-09-11 08:30:00,3.81312,1.11216,3.972,0.021120000000000003,0.0061600000000000005,0.022,3.792,1.106,3.95,3.75552,1.0953600000000001,3.912,0.021120000000000003,0.0061600000000000005,0.022,3.7344,1.0892,3.89
2020-09-11 09:00:00,3.85008,1.12294,4.0105,0.019680000000000003,0.00574,0.0205,3.8304,1.1172,3.99,3.80208,1.10894,3.9605,0.019680000000000003,0.00574,0.0205,3.7824,1.1032,3.94
2020-09-11 09:30:00,3.8184,1.1137,3.9775,0.016800000000000002,0.0049,0.0175,3.8016,1.1088,3.96,3.7704,1.0997,3.9275,0.016800000000000002,0.0049,0.0175,3.7536,1.0948,3.91
2020-09-11 10:00:00,3.71904,1.08472,3.874,0.01344,0.003920000000000001,0.014,3.7056,1.0808,3.86,3.67104,1.0707200000000001,3.824,0.01344,0.003920000000000001,0.014,3.6576,1.0668,3.81
2020-09-11 10:30:00,3.58272,1.04496,3.732,0.01152,0.00336,0.012,3.5712,1.0416,3.7199999999999998,3.53472,1.03096,3.682,0.01152,0.00336,0.012,3.5232,1.0276,3.67
2020-09-11 11:00:00,3.56592,1.04006,3.7145,0.013920000000000002,0.00406,0.0145,3.552,1.036,3.7,3.51792,1.02606,3.6645,0.013920000000000002,0.00406,0.0145,3.504,1.022,3.65
2020-09-11 11:30:00,3.91104,1.14072,4.074,0.01344,0.003920000000000001,0.014,3.8976,1.1368,4.06,3.85344,1.12392,4.014,0.01344,0.003920000000000001,0.014,3.84,1.12,4.0
2020-09-11 12:00:00,3.82608,1.11594,3.9855,0.01488,0.00434,0.0155,3.8112,1.1116,3.9699999999999998,3.7684800000000003,1.09914,3.9255,0.01488,0.00434,0.0155,3.7536,1.0948,3.91
2020-09-11 12:30:00,3.73488,1.08934,3.8905000000000003,0.01008,0.0029400000000000003,0.0105,3.7248,1.0864,3.88,3.68688,1.07534,3.8405,0.01008,0.0029400000000000003,0.0105,3.6768,1.0724,3.83
2020-09-11 13:00:00,3.64272,1.06246,3.7945,0.013920000000000002,0.00406,0.0145,3.6288,1.0584,3.7800000000000002,3.59472,1.04846,3.7445,0.013920000000000002,0.00406,0.0145,3.5808,1.0444,3.73
2020-09-11 13:30:00,3.6648,1.0689,3.8175,0.016800000000000002,0.0049,0.0175,3.648,1.064,3.8,3.6072,1.0521,3.7575000000000003,0.016800000000000002,0.0049,0.0175,3.5904,1.0472,3.74
2020-09-11 14:00:00,3.29472,0.96096,3.432,0.01152,0.00336,0.012,3.2832,0.9576,3.42,3.25632,0.94976,3.392,0.01152,0.00336,0.012,3.2448,0.9464,3.38
2020-09-11 14:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-09-11 15:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-09-11 15:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-09-11 16:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-09-11 16:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-09-11 17:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-09-11 17:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-09-11 18:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-09-11 18:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-09-11 19:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-09-11 19:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-09-11 20:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-09-11 20:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-09-11 21:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-09-11 21:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-09-11 22:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-09-11 22:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-09-11 23:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-09-11 23:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-09-12 00:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-09-12 00:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-09-12 01:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-09-12 01:30:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-09-12 02:00:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-09-12 02:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-09-12 03:00:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-09-12 03:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-09-12 04:00:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-09-12 04:30:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-09-12 05:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-09-12 05:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-09-12 06:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-09-12 06:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-09-12 07:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-09-12 07:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-09-12 08:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-09-12 08:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-09-12 09:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-09-12 09:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-09-12 10:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-09-12 10:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-09-12 11:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-09-12 11:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-09-12 12:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-09-12 12:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-09-12 13:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-09-12 13:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-09-12 14:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-09-12 14:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-09-12 15:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-09-12 15:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-09-12 16:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-09-12 16:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-09-12 17:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-09-12 17:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-09-12 18:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-09-12 18:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-09-12 19:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-09-12 19:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-09-12 20:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-09-12 20:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-09-12 21:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-09-12 21:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-09-12 22:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-09-12 22:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-09-12 23:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-09-12 23:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-09-13 00:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-09-13 00:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-09-13 01:00:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-09-13 01:30:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-09-13 02:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-09-13 02:30:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-09-13 03:00:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-09-13 03:30:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-09-13 04:00:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-09-13 04:30:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-09-13 05:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-09-13 05:30:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-09-13 06:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-09-13 06:30:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-09-13 07:00:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-09-13 07:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-09-13 08:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-09-13 08:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-09-13 09:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-09-13 09:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-09-13 10:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-09-13 10:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-09-13 11:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-09-13 11:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-09-13 12:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-09-13 12:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-09-13 13:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-09-13 13:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-09-13 14:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-09-13 14:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-09-13 15:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-09-13 15:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-09-13 16:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-09-13 16:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-09-13 17:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-09-13 17:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-09-13 18:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-09-13 18:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-09-13 19:00:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-09-13 19:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-09-13 20:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-09-13 20:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-09-13 21:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-09-13 21:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-09-13 22:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-09-13 22:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-09-13 23:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-09-13 23:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-09-14 00:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-09-14 00:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-09-14 01:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-09-14 01:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-09-14 02:00:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-09-14 02:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-09-14 03:00:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-09-14 03:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-09-14 04:00:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-09-14 04:30:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-09-14 05:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-09-14 05:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-09-14 06:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-09-14 06:30:00,2.75184,0.8026200000000001,2.8665000000000003,0.01584,0.00462,0.0165,2.7359999999999998,0.798,2.85,2.72304,0.79422,2.8365,0.01584,0.00462,0.0165,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-14 07:00:00,2.92224,0.8523200000000001,3.044,0.03264,0.00952,0.034,2.8896,0.8428,3.01,2.89344,0.8439200000000001,3.014,0.03264,0.00952,0.034,2.8608000000000002,0.8344,2.98
2020-09-14 07:30:00,3.42432,0.9987600000000001,3.567,0.03552,0.010360000000000001,0.037,3.3888,0.9884000000000001,3.5300000000000002,3.37632,0.9847600000000001,3.517,0.03552,0.010360000000000001,0.037,3.3407999999999998,0.9744,3.48
2020-09-14 08:00:00,3.64704,1.06372,3.799,0.027840000000000004,0.00812,0.029,3.6192,1.0556,3.77,3.59904,1.04972,3.749,0.027840000000000004,0.00812,0.029,3.5712,1.0416,3.7199999999999998
2020-09-14 08:30:00,3.6408,1.0619,3.7925,0.0216,0.0063,0.022500000000000003,3.6192,1.0556,3.77,3.5928,1.0479,3.7425,0.0216,0.0063,0.022500000000000003,3.5712,1.0416,3.7199999999999998
2020-09-14 09:00:00,3.64128,1.06204,3.793,0.022080000000000002,0.00644,0.023,3.6192,1.0556,3.77,3.59328,1.04804,3.743,0.022080000000000002,0.00644,0.023,3.5712,1.0416,3.7199999999999998
2020-09-14 09:30:00,3.60288,1.05084,3.753,0.022080000000000002,0.00644,0.023,3.5808,1.0444,3.73,3.55488,1.03684,3.7030000000000003,0.022080000000000002,0.00644,0.023,3.5328,1.0304,3.68
2020-09-14 10:00:00,3.5068799999999998,1.02284,3.653,0.022080000000000002,0.00644,0.023,3.4848,1.0164,3.63,3.45888,1.00884,3.6029999999999998,0.022080000000000002,0.00644,0.023,3.4368,1.0024,3.58
2020-09-14 10:30:00,3.48768,1.01724,3.633,0.022080000000000002,0.00644,0.023,3.4656000000000002,1.0108,3.61,3.43968,1.00324,3.583,0.022080000000000002,0.00644,0.023,3.4176,0.9968,3.56
2020-09-14 11:00:00,3.4344,1.0017,3.5775,0.016800000000000002,0.0049,0.0175,3.4176,0.9968,3.56,3.396,0.9905,3.5375,0.016800000000000002,0.0049,0.0175,3.3792,0.9856,3.52
2020-09-14 11:30:00,3.4368,1.0024,3.58,0.019200000000000002,0.0056,0.02,3.4176,0.9968,3.56,3.3984,0.9912000000000001,3.54,0.019200000000000002,0.0056,0.02,3.3792,0.9856,3.52
2020-09-14 12:00:00,3.37968,0.9857400000000001,3.5205,0.019680000000000003,0.00574,0.0205,3.36,0.98,3.5,3.3412800000000002,0.9745400000000001,3.4805,0.019680000000000003,0.00574,0.0205,3.3216,0.9688,3.46
2020-09-14 12:30:00,3.29328,0.9605400000000001,3.4305,0.019680000000000003,0.00574,0.0205,3.2736,0.9548000000000001,3.41,3.25488,0.9493400000000001,3.3905,0.019680000000000003,0.00574,0.0205,3.2352,0.9436,3.37
2020-09-14 13:00:00,3.22656,0.94108,3.3609999999999998,0.02016,0.005880000000000001,0.021,3.2064,0.9352,3.34,3.19776,0.9326800000000001,3.331,0.02016,0.005880000000000001,0.021,3.1776,0.9268000000000001,3.31
2020-09-14 13:30:00,3.22992,0.9420600000000001,3.3645,0.023520000000000003,0.006860000000000001,0.0245,3.2064,0.9352,3.34,3.20112,0.93366,3.3345000000000002,0.023520000000000003,0.006860000000000001,0.0245,3.1776,0.9268000000000001,3.31
2020-09-14 14:00:00,3.15984,0.9216200000000001,3.2915,0.020640000000000002,0.00602,0.021500000000000002,3.1392,0.9156000000000001,3.27,3.12144,0.9104200000000001,3.2515,0.020640000000000002,0.00602,0.021500000000000002,3.1008,0.9044000000000001,3.23
2020-09-14 14:30:00,3.2107200000000002,0.9364600000000001,3.3445,0.013920000000000002,0.00406,0.0145,3.1968,0.9324,3.33,3.18192,0.9280600000000001,3.3145,0.013920000000000002,0.00406,0.0145,3.168,0.924,3.3
2020-09-14 15:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-09-14 15:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-09-14 16:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-09-14 16:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-09-14 17:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-09-14 17:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-09-14 18:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-09-14 18:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-09-14 19:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-09-14 19:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-09-14 20:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-09-14 20:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2020-09-14 21:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-09-14 21:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-09-14 22:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-09-14 22:30:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-09-14 23:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-14 23:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-09-15 00:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-09-15 00:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-09-15 01:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-09-15 01:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-09-15 02:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-09-15 02:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-09-15 03:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-09-15 03:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-09-15 04:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-09-15 04:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-09-15 05:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-09-15 05:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-09-15 06:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-09-15 06:30:00,2.78496,0.8122800000000001,2.901,0.010560000000000002,0.0030800000000000003,0.011,2.7744,0.8092,2.89,2.76576,0.8066800000000001,2.8810000000000002,0.010560000000000002,0.0030800000000000003,0.011,2.7552,0.8036000000000001,2.87
2020-09-15 07:00:00,3.07824,0.8978200000000001,3.2065,0.03504,0.010220000000000002,0.036500000000000005,3.0432,0.8876000000000001,3.17,3.03984,0.8866200000000001,3.1665,0.03504,0.010220000000000002,0.036500000000000005,3.0048,0.8764000000000001,3.13
2020-09-15 07:30:00,3.4713600000000002,1.01248,3.616,0.03456,0.01008,0.036000000000000004,3.4368,1.0024,3.58,3.42336,0.99848,3.566,0.03456,0.01008,0.036000000000000004,3.3888,0.9884000000000001,3.5300000000000002
2020-09-15 08:00:00,3.60192,1.05056,3.752,0.030720000000000004,0.008960000000000001,0.032,3.5712,1.0416,3.7199999999999998,3.55392,1.03656,3.702,0.030720000000000004,0.008960000000000001,0.032,3.5232,1.0276,3.67
2020-09-15 08:30:00,3.59808,1.04944,3.748,0.02688,0.007840000000000001,0.028,3.5712,1.0416,3.7199999999999998,3.55008,1.03544,3.698,0.02688,0.007840000000000001,0.028,3.5232,1.0276,3.67
2020-09-15 09:00:00,3.7512,1.0941,3.9075,0.0264,0.0077,0.0275,3.7248,1.0864,3.88,3.6936,1.0773,3.8475,0.0264,0.0077,0.0275,3.6672000000000002,1.0696,3.8200000000000003
2020-09-15 09:30:00,3.7488,1.0934,3.9050000000000002,0.024,0.007,0.025,3.7248,1.0864,3.88,3.6912000000000003,1.0766,3.8449999999999998,0.024,0.007,0.025,3.6672000000000002,1.0696,3.8200000000000003
2020-09-15 10:00:00,3.61008,1.05294,3.7605,0.019680000000000003,0.00574,0.0205,3.5904,1.0472,3.74,3.57168,1.04174,3.7205,0.019680000000000003,0.00574,0.0205,3.552,1.036,3.7
2020-09-15 10:30:00,3.58176,1.04468,3.731,0.02016,0.005880000000000001,0.021,3.5616,1.0388,3.71,3.54336,1.03348,3.691,0.02016,0.005880000000000001,0.021,3.5232,1.0276,3.67
2020-09-15 11:00:00,3.6,1.05,3.75,0.019200000000000002,0.0056,0.02,3.5808,1.0444,3.73,3.5616,1.0388,3.71,0.019200000000000002,0.0056,0.02,3.5423999999999998,1.0332,3.69
2020-09-15 11:30:00,3.50448,1.02214,3.6505,0.019680000000000003,0.00574,0.0205,3.4848,1.0164,3.63,3.46608,1.01094,3.6105,0.019680000000000003,0.00574,0.0205,3.4464,1.0052,3.59
2020-09-15 12:00:00,3.41616,0.99638,3.5585,0.01776,0.005180000000000001,0.018500000000000003,3.3984,0.9912000000000001,3.54,3.37776,0.9851800000000001,3.5185,0.01776,0.005180000000000001,0.018500000000000003,3.36,0.98,3.5
2020-09-15 12:30:00,3.4358400000000002,1.00212,3.5789999999999997,0.018240000000000003,0.00532,0.019,3.4176,0.9968,3.56,3.39744,0.9909200000000001,3.539,0.018240000000000003,0.00532,0.019,3.3792,0.9856,3.52
2020-09-15 13:00:00,3.34176,0.9746800000000001,3.481,0.02016,0.005880000000000001,0.021,3.3216,0.9688,3.46,3.30336,0.9634800000000001,3.441,0.02016,0.005880000000000001,0.021,3.2832,0.9576,3.42
2020-09-15 13:30:00,3.23856,0.9445800000000001,3.3735,0.02256,0.006580000000000001,0.0235,3.216,0.9380000000000001,3.35,3.20976,0.9361800000000001,3.3435,0.02256,0.006580000000000001,0.0235,3.1872,0.9296000000000001,3.32
