Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-15 14:00:00,3.16896,0.9242800000000001,3.301,0.02016,0.005880000000000001,0.021,3.1488,0.9184,3.2800000000000002,3.14016,0.91588,3.271,0.02016,0.005880000000000001,0.021,3.12,0.91,3.25
2020-09-15 14:30:00,3.38928,0.9885400000000001,3.5305,0.00048000000000000007,0.00014000000000000001,0.0005,3.3888,0.9884000000000001,3.5300000000000002,3.36048,0.9801400000000001,3.5005,0.00048000000000000007,0.00014000000000000001,0.0005,3.36,0.98,3.5
2020-09-15 15:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-09-15 15:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-09-15 16:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-09-15 16:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-09-15 17:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2020-09-15 17:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-09-15 18:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-09-15 18:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-09-15 19:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-09-15 19:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-09-15 20:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-09-15 20:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-09-15 21:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-09-15 21:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-09-15 22:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-09-15 22:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-09-15 23:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2020-09-15 23:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-09-16 00:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-09-16 00:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-09-16 01:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-09-16 01:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-09-16 02:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-09-16 02:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-09-16 03:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-09-16 03:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-09-16 04:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-09-16 04:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-09-16 05:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-09-16 05:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-09-16 06:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-09-16 06:30:00,2.7816,0.8113,2.8975,0.016800000000000002,0.0049,0.0175,2.7648,0.8064,2.88,2.7528,0.8029000000000001,2.8675,0.016800000000000002,0.0049,0.0175,2.7359999999999998,0.798,2.85
2020-09-16 07:00:00,3.06624,0.8943200000000001,3.194,0.03264,0.00952,0.034,3.0336,0.8848,3.16,3.03744,0.88592,3.164,0.03264,0.00952,0.034,3.0048,0.8764000000000001,3.13
2020-09-16 07:30:00,3.46656,1.01108,3.6109999999999998,0.02976,0.00868,0.031,3.4368,1.0024,3.58,3.4185600000000003,0.9970800000000001,3.561,0.02976,0.00868,0.031,3.3888,0.9884000000000001,3.5300000000000002
2020-09-16 08:00:00,3.63024,1.05882,3.7815000000000003,0.030240000000000003,0.008820000000000001,0.0315,3.6,1.05,3.75,3.58224,1.04482,3.7315,0.030240000000000003,0.008820000000000001,0.0315,3.552,1.036,3.7
2020-09-16 08:30:00,3.69168,1.07674,3.8455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.6672000000000002,1.0696,3.8200000000000003,3.64368,1.06274,3.7955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.6192,1.0556,3.77
2020-09-16 09:00:00,3.68784,1.07562,3.8415,0.020640000000000002,0.00602,0.021500000000000002,3.6672000000000002,1.0696,3.8200000000000003,3.63984,1.06162,3.7915,0.020640000000000002,0.00602,0.021500000000000002,3.6192,1.0556,3.77
2020-09-16 09:30:00,3.72576,1.08668,3.8810000000000002,0.02016,0.005880000000000001,0.021,3.7056,1.0808,3.86,3.67776,1.07268,3.831,0.02016,0.005880000000000001,0.021,3.6576,1.0668,3.81
2020-09-16 10:00:00,3.70608,1.08094,3.8605,0.019680000000000003,0.00574,0.0205,3.6864,1.0752,3.84,3.65808,1.06694,3.8105,0.019680000000000003,0.00574,0.0205,3.6384,1.0612,3.79
2020-09-16 10:30:00,3.68352,1.07436,3.8369999999999997,0.01632,0.00476,0.017,3.6672000000000002,1.0696,3.8200000000000003,3.62592,1.05756,3.777,0.01632,0.00476,0.017,3.6096,1.0528,3.76
2020-09-16 11:00:00,3.8064,1.1102,3.965,0.014400000000000001,0.004200000000000001,0.015,3.792,1.106,3.95,3.7488,1.0934,3.9050000000000002,0.014400000000000001,0.004200000000000001,0.015,3.7344,1.0892,3.89
2020-09-16 11:30:00,3.89472,1.13596,4.057,0.01632,0.00476,0.017,3.8784,1.1312,4.04,3.83712,1.11916,3.997,0.01632,0.00476,0.017,3.8208,1.1144,3.98
2020-09-16 12:00:00,3.8352,1.1186,3.995,0.014400000000000001,0.004200000000000001,0.015,3.8208,1.1144,3.98,3.7776,1.1018,3.935,0.014400000000000001,0.004200000000000001,0.015,3.7632,1.0976,3.92
2020-09-16 12:30:00,3.9312,1.1466,4.095,0.014400000000000001,0.004200000000000001,0.015,3.9168000000000003,1.1424,4.08,3.8736,1.1298,4.035,0.014400000000000001,0.004200000000000001,0.015,3.8592,1.1256,4.02
2020-09-16 13:00:00,3.95136,1.15248,4.116,0.015360000000000002,0.0044800000000000005,0.016,3.936,1.148,4.1,3.8937600000000003,1.13568,4.056,0.015360000000000002,0.0044800000000000005,0.016,3.8784,1.1312,4.04
2020-09-16 13:30:00,3.9312,1.1466,4.095,0.014400000000000001,0.004200000000000001,0.015,3.9168000000000003,1.1424,4.08,3.8736,1.1298,4.035,0.014400000000000001,0.004200000000000001,0.015,3.8592,1.1256,4.02
2020-09-16 14:00:00,3.8582400000000003,1.12532,4.019,0.00864,0.00252,0.009000000000000001,3.8496,1.1228,4.01,3.80064,1.10852,3.959,0.00864,0.00252,0.009000000000000001,3.792,1.106,3.95
2020-09-16 14:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-09-16 15:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-09-16 15:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-09-16 16:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2020-09-16 16:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-09-16 17:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-09-16 17:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-09-16 18:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-09-16 18:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-09-16 19:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-09-16 19:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-09-16 20:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-09-16 20:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-09-16 21:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-09-16 21:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-09-16 22:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-09-16 22:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-09-16 23:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-09-16 23:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-09-17 00:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-09-17 00:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-09-17 01:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-09-17 01:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-09-17 02:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-09-17 02:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-09-17 03:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-09-17 03:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-09-17 04:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-09-17 04:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-09-17 05:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-09-17 05:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-09-17 06:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-09-17 06:30:00,2.69664,0.7865200000000001,2.809,0.018240000000000003,0.00532,0.019,2.6784,0.7812,2.79,2.67744,0.7809200000000001,2.789,0.018240000000000003,0.00532,0.019,2.6592000000000002,0.7756000000000001,2.77
2020-09-17 07:00:00,2.9260800000000002,0.8534400000000001,3.048,0.036480000000000005,0.01064,0.038,2.8896,0.8428,3.01,2.90688,0.84784,3.028,0.036480000000000005,0.01064,0.038,2.8704,0.8372,2.99
2020-09-17 07:30:00,3.4416,1.0038,3.585,0.033600000000000005,0.0098,0.035,3.408,0.994,3.55,3.3936,0.9898,3.535,0.033600000000000005,0.0098,0.035,3.36,0.98,3.5
2020-09-17 08:00:00,3.65232,1.06526,3.8045,0.033120000000000004,0.00966,0.0345,3.6192,1.0556,3.77,3.59472,1.04846,3.7445,0.033120000000000004,0.00966,0.0345,3.5616,1.0388,3.71
2020-09-17 08:30:00,3.7104,1.0822,3.865,0.024,0.007,0.025,3.6864,1.0752,3.84,3.6624,1.0682,3.815,0.024,0.007,0.025,3.6384,1.0612,3.79
2020-09-17 09:00:00,3.59184,1.04762,3.7415000000000003,0.020640000000000002,0.00602,0.021500000000000002,3.5712,1.0416,3.7199999999999998,3.54384,1.03362,3.6915,0.020640000000000002,0.00602,0.021500000000000002,3.5232,1.0276,3.67
2020-09-17 09:30:00,3.80208,1.10894,3.9605,0.019680000000000003,0.00574,0.0205,3.7824,1.1032,3.94,3.7444800000000003,1.09214,3.9005,0.019680000000000003,0.00574,0.0205,3.7248,1.0864,3.88
2020-09-17 10:00:00,3.57696,1.04328,3.726,0.015360000000000002,0.0044800000000000005,0.016,3.5616,1.0388,3.71,3.52896,1.02928,3.676,0.015360000000000002,0.0044800000000000005,0.016,3.5136000000000003,1.0248,3.66
2020-09-17 10:30:00,3.66432,1.06876,3.817,0.01632,0.00476,0.017,3.648,1.064,3.8,3.61632,1.05476,3.767,0.01632,0.00476,0.017,3.6,1.05,3.75
2020-09-17 11:00:00,3.57408,1.04244,3.723,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.5616,1.0388,3.71,3.52608,1.02844,3.673,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.5136000000000003,1.0248,3.66
2020-09-17 11:30:00,3.65376,1.06568,3.806,0.015360000000000002,0.0044800000000000005,0.016,3.6384,1.0612,3.79,3.60576,1.05168,3.7560000000000002,0.015360000000000002,0.0044800000000000005,0.016,3.5904,1.0472,3.74
2020-09-17 12:00:00,3.4603200000000003,1.00926,3.6045,0.013920000000000002,0.00406,0.0145,3.4464,1.0052,3.59,3.4123200000000002,0.99526,3.5545,0.013920000000000002,0.00406,0.0145,3.3984,0.9912000000000001,3.54
2020-09-17 12:30:00,3.38688,0.98784,3.528,0.01728,0.00504,0.018000000000000002,3.3696,0.9828,3.51,3.33888,0.97384,3.478,0.01728,0.00504,0.018000000000000002,3.3216,0.9688,3.46
2020-09-17 13:00:00,3.34896,0.9767800000000001,3.4885,0.01776,0.005180000000000001,0.018500000000000003,3.3312,0.9716,3.47,3.31056,0.9655800000000001,3.4485,0.01776,0.005180000000000001,0.018500000000000003,3.2928,0.9604,3.43
2020-09-17 13:30:00,3.30288,0.9633400000000001,3.4405,0.019680000000000003,0.00574,0.0205,3.2832,0.9576,3.42,3.26448,0.9521400000000001,3.4005,0.019680000000000003,0.00574,0.0205,3.2448,0.9464,3.38
2020-09-17 14:00:00,3.23616,0.94388,3.371,0.02016,0.005880000000000001,0.021,3.216,0.9380000000000001,3.35,3.19776,0.9326800000000001,3.331,0.02016,0.005880000000000001,0.021,3.1776,0.9268000000000001,3.31
2020-09-17 14:30:00,3.24912,0.9476600000000001,3.3845,0.013920000000000002,0.00406,0.0145,3.2352,0.9436,3.37,3.2107200000000002,0.9364600000000001,3.3445,0.013920000000000002,0.00406,0.0145,3.1968,0.9324,3.33
2020-09-17 15:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-09-17 15:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-09-17 16:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-09-17 16:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-09-17 17:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-09-17 17:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-09-17 18:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-09-17 18:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-09-17 19:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-09-17 19:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-09-17 20:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-09-17 20:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2020-09-17 21:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-09-17 21:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-09-17 22:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-09-17 22:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-09-17 23:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-09-17 23:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-09-18 00:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-09-18 00:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-09-18 01:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-09-18 01:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-09-18 02:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-09-18 02:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-09-18 03:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-09-18 03:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-09-18 04:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-09-18 04:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-09-18 05:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-09-18 05:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-09-18 06:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-09-18 06:30:00,2.7792,0.8106,2.895,0.014400000000000001,0.004200000000000001,0.015,2.7648,0.8064,2.88,2.7504,0.8022,2.865,0.014400000000000001,0.004200000000000001,0.015,2.7359999999999998,0.798,2.85
2020-09-18 07:00:00,2.95248,0.86114,3.0755,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.9184,0.8512000000000001,3.04,2.92368,0.85274,3.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.8896,0.8428,3.01
2020-09-18 07:30:00,3.468,1.0115,3.6125,0.031200000000000002,0.0091,0.0325,3.4368,1.0024,3.58,3.4296,1.0003,3.5725,0.031200000000000002,0.0091,0.0325,3.3984,0.9912000000000001,3.54
2020-09-18 08:00:00,3.72384,1.08612,3.879,0.027840000000000004,0.00812,0.029,3.696,1.078,3.85,3.67584,1.07212,3.829,0.027840000000000004,0.00812,0.029,3.648,1.064,3.8
2020-09-18 08:30:00,3.81792,1.11356,3.977,0.01632,0.00476,0.017,3.8016,1.1088,3.96,3.76992,1.09956,3.927,0.01632,0.00476,0.017,3.7536,1.0948,3.91
2020-09-18 09:00:00,3.78768,1.10474,3.9455,0.01488,0.00434,0.0155,3.7728,1.1004,3.93,3.73008,1.08794,3.8855,0.01488,0.00434,0.0155,3.7152000000000003,1.0836000000000001,3.87
2020-09-18 09:30:00,3.70512,1.08066,3.8595,0.01872,0.0054600000000000004,0.0195,3.6864,1.0752,3.84,3.65712,1.06666,3.8095,0.01872,0.0054600000000000004,0.0195,3.6384,1.0612,3.79
2020-09-18 10:00:00,3.7056,1.0808,3.86,0.019200000000000002,0.0056,0.02,3.6864,1.0752,3.84,3.6576,1.0668,3.81,0.019200000000000002,0.0056,0.02,3.6384,1.0612,3.79
2020-09-18 10:30:00,3.66288,1.06834,3.8155,0.01488,0.00434,0.0155,3.648,1.064,3.8,3.6148800000000003,1.05434,3.7655000000000003,0.01488,0.00434,0.0155,3.6,1.05,3.75
2020-09-18 11:00:00,3.6624,1.0682,3.815,0.014400000000000001,0.004200000000000001,0.015,3.648,1.064,3.8,3.6144,1.0542,3.765,0.014400000000000001,0.004200000000000001,0.015,3.6,1.05,3.75
2020-09-18 11:30:00,3.58512,1.04566,3.7345,0.013920000000000002,0.00406,0.0145,3.5712,1.0416,3.7199999999999998,3.53712,1.03166,3.6845,0.013920000000000002,0.00406,0.0145,3.5232,1.0276,3.67
2020-09-18 12:00:00,3.58752,1.04636,3.737,0.01632,0.00476,0.017,3.5712,1.0416,3.7199999999999998,3.53952,1.03236,3.6870000000000003,0.01632,0.00476,0.017,3.5232,1.0276,3.67
2020-09-18 12:30:00,3.34224,0.9748200000000001,3.4815,0.011040000000000001,0.00322,0.0115,3.3312,0.9716,3.47,3.30384,0.96362,3.4415,0.011040000000000001,0.00322,0.0115,3.2928,0.9604,3.43
2020-09-18 13:00:00,3.22176,0.9396800000000001,3.356,0.015360000000000002,0.0044800000000000005,0.016,3.2064,0.9352,3.34,3.18336,0.9284800000000001,3.316,0.015360000000000002,0.0044800000000000005,0.016,3.168,0.924,3.3
2020-09-18 13:30:00,3.13776,0.9151800000000001,3.2685,0.01776,0.005180000000000001,0.018500000000000003,3.12,0.91,3.25,3.09936,0.9039800000000001,3.2285,0.01776,0.005180000000000001,0.018500000000000003,3.0816,0.8988,3.21
2020-09-18 14:00:00,2.98752,0.87136,3.112,0.021120000000000003,0.0061600000000000005,0.022,2.9664,0.8652000000000001,3.09,2.95872,0.8629600000000001,3.082,0.021120000000000003,0.0061600000000000005,0.022,2.9376,0.8568,3.06
2020-09-18 14:30:00,2.80512,0.8181600000000001,2.922,0.01152,0.00336,0.012,2.7936,0.8148000000000001,2.91,2.77632,0.80976,2.892,0.01152,0.00336,0.012,2.7648,0.8064,2.88
2020-09-18 15:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-09-18 15:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-09-18 16:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-09-18 16:30:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-09-18 17:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-09-18 17:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-09-18 18:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-09-18 18:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-09-18 19:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2020-09-18 19:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-09-18 20:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-09-18 20:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-09-18 21:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-09-18 21:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-09-18 22:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-09-18 22:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-18 23:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-09-18 23:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-09-19 00:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-09-19 00:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-09-19 01:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-09-19 01:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-09-19 02:00:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-09-19 02:30:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-09-19 03:00:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-09-19 03:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-09-19 04:00:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-09-19 04:30:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-09-19 05:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-09-19 05:30:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-09-19 06:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-09-19 06:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-09-19 07:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-09-19 07:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-09-19 08:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-09-19 08:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-09-19 09:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-09-19 09:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-09-19 10:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-09-19 10:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-09-19 11:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-09-19 11:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-09-19 12:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-09-19 12:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-09-19 13:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-09-19 13:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-09-19 14:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-09-19 14:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-09-19 15:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-09-19 15:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-09-19 16:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-09-19 16:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-09-19 17:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-09-19 17:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-09-19 18:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-09-19 18:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-09-19 19:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-09-19 19:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-09-19 20:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-09-19 20:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-09-19 21:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-09-19 21:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2020-09-19 22:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-09-19 22:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-09-19 23:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-09-19 23:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-09-20 00:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-09-20 00:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-09-20 01:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-09-20 01:30:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-09-20 02:00:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-09-20 02:30:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-09-20 03:00:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-09-20 03:30:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-09-20 04:00:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-09-20 04:30:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-09-20 05:00:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-09-20 05:30:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-09-20 06:00:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-09-20 06:30:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-09-20 07:00:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-09-20 07:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-09-20 08:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-09-20 08:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-09-20 09:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-09-20 09:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-09-20 10:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-09-20 10:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-20 11:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-09-20 11:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-09-20 12:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-09-20 12:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-09-20 13:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-09-20 13:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-09-20 14:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-09-20 14:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-09-20 15:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-09-20 15:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-09-20 16:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-09-20 16:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-09-20 17:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-09-20 17:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-09-20 18:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-09-20 18:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-09-20 19:00:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-09-20 19:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-09-20 20:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-09-20 20:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-09-20 21:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-09-20 21:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-09-20 22:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-09-20 22:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-09-20 23:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-09-20 23:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-09-21 00:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-09-21 00:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-09-21 01:00:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-09-21 01:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-09-21 02:00:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-09-21 02:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-09-21 03:00:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-09-21 03:30:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-09-21 04:00:00,1.82688,0.5328400000000001,1.903,0.0,0.0,0.0,1.82688,0.5328400000000001,1.903,1.82688,0.5328400000000001,1.903,0.0,0.0,0.0,1.82688,0.5328400000000001,1.903
2020-09-21 04:30:00,1.82688,0.5328400000000001,1.903,0.0,0.0,0.0,1.82688,0.5328400000000001,1.903,1.82688,0.5328400000000001,1.903,0.0,0.0,0.0,1.82688,0.5328400000000001,1.903
2020-09-21 05:00:00,1.82688,0.5328400000000001,1.903,0.0,0.0,0.0,1.82688,0.5328400000000001,1.903,1.82688,0.5328400000000001,1.903,0.0,0.0,0.0,1.82688,0.5328400000000001,1.903
2020-09-21 05:30:00,1.82688,0.5328400000000001,1.903,0.0,0.0,0.0,1.82688,0.5328400000000001,1.903,1.82688,0.5328400000000001,1.903,0.0,0.0,0.0,1.82688,0.5328400000000001,1.903
2020-09-21 06:00:00,1.82688,0.5328400000000001,1.903,0.0,0.0,0.0,1.82688,0.5328400000000001,1.903,1.82688,0.5328400000000001,1.903,0.0,0.0,0.0,1.82688,0.5328400000000001,1.903
2020-09-21 06:30:00,1.82688,0.5328400000000001,1.903,0.0,0.0,0.0,1.82688,0.5328400000000001,1.903,1.82688,0.5328400000000001,1.903,0.0,0.0,0.0,1.82688,0.5328400000000001,1.903
2020-09-21 07:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-09-21 07:30:00,3.15168,0.9192400000000001,3.283,0.0,0.0,0.0,3.15168,0.9192400000000001,3.283,3.12288,0.9108400000000001,3.253,0.0,0.0,0.0,3.12288,0.9108400000000001,3.253
2020-09-21 08:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-09-21 08:30:00,3.87024,1.12882,4.0315,0.00144,0.00042,0.0015,3.8688000000000002,1.1284,4.03,3.81264,1.11202,3.9715,0.00144,0.00042,0.0015,3.8112,1.1116,3.9699999999999998
2020-09-21 09:00:00,3.89328,1.13554,4.0555,0.0216,0.0063,0.022500000000000003,3.87168,1.12924,4.033,3.83568,1.11874,3.9955,0.0216,0.0063,0.022500000000000003,3.81408,1.11244,3.973
2020-09-21 09:30:00,3.7747200000000003,1.10096,3.932,0.021120000000000003,0.0061600000000000005,0.022,3.7536,1.0948,3.91,3.71712,1.08416,3.872,0.021120000000000003,0.0061600000000000005,0.022,3.696,1.078,3.85
2020-09-21 10:00:00,3.6984,1.0787,3.8525,0.0216,0.0063,0.022500000000000003,3.6768,1.0724,3.83,3.6504,1.0647,3.8025,0.0216,0.0063,0.022500000000000003,3.6288,1.0584,3.7800000000000002
2020-09-21 10:30:00,3.69504,1.07772,3.849,0.018240000000000003,0.00532,0.019,3.6768,1.0724,3.83,3.64704,1.06372,3.799,0.018240000000000003,0.00532,0.019,3.6288,1.0584,3.7800000000000002
2020-09-21 11:00:00,3.66144,1.06792,3.814,0.01344,0.003920000000000001,0.014,3.648,1.064,3.8,3.61344,1.05392,3.7640000000000002,0.01344,0.003920000000000001,0.014,3.6,1.05,3.75
2020-09-21 11:30:00,3.56832,1.04076,3.717,0.01632,0.00476,0.017,3.552,1.036,3.7,3.52032,1.02676,3.667,0.01632,0.00476,0.017,3.504,1.022,3.65
2020-09-21 12:00:00,3.55488,1.03684,3.7030000000000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.5423999999999998,1.0332,3.69,3.5068799999999998,1.02284,3.653,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4944,1.0192,3.64
2020-09-21 12:30:00,3.52944,1.02942,3.6765,0.01584,0.00462,0.0165,3.5136000000000003,1.0248,3.66,3.49104,1.01822,3.6365,0.01584,0.00462,0.0165,3.4752,1.0136,3.62
2020-09-21 13:00:00,3.4363200000000003,1.00226,3.5795,0.01872,0.0054600000000000004,0.0195,3.4176,0.9968,3.56,3.39792,0.99106,3.5395,0.01872,0.0054600000000000004,0.0195,3.3792,0.9856,3.52
2020-09-21 13:30:00,3.408,0.994,3.55,0.019200000000000002,0.0056,0.02,3.3888,0.9884000000000001,3.5300000000000002,3.3696,0.9828,3.51,0.019200000000000002,0.0056,0.02,3.3504,0.9772000000000001,3.49
2020-09-21 14:00:00,3.25632,0.94976,3.392,0.021120000000000003,0.0061600000000000005,0.022,3.2352,0.9436,3.37,3.21792,0.9385600000000001,3.352,0.021120000000000003,0.0061600000000000005,0.022,3.1968,0.9324,3.33
2020-09-21 14:30:00,3.41472,0.9959600000000001,3.557,0.025920000000000002,0.007560000000000001,0.027,3.3888,0.9884000000000001,3.5300000000000002,3.37632,0.9847600000000001,3.517,0.025920000000000002,0.007560000000000001,0.027,3.3504,0.9772000000000001,3.49
2020-09-21 15:00:00,3.4512,1.0066,3.5949999999999998,0.0048000000000000004,0.0014,0.005,3.4464,1.0052,3.59,3.4032,0.9926,3.545,0.0048000000000000004,0.0014,0.005,3.3984,0.9912000000000001,3.54
2020-09-21 15:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-09-21 16:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-09-21 16:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-09-21 17:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-09-21 17:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-09-21 18:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-09-21 18:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-09-21 19:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-09-21 19:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2020-09-21 20:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-09-21 20:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-09-21 21:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-09-21 21:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-09-21 22:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-09-21 22:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-09-21 23:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-09-21 23:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-09-22 00:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-09-22 00:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-09-22 01:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-09-22 01:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-09-22 02:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-09-22 02:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-09-22 03:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-09-22 03:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
