Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-22 04:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-09-22 04:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-09-22 05:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-09-22 05:30:00,2.268,0.6615,2.3625,0.0024000000000000002,0.0007,0.0025,2.2656,0.6608,2.36,2.2488,0.6559,2.3425000000000002,0.0024000000000000002,0.0007,0.0025,2.2464,0.6552,2.34
2020-09-22 06:00:00,2.3736,0.6923,2.4725,0.031200000000000002,0.0091,0.0325,2.3424,0.6832,2.44,2.364,0.6895,2.4625,0.031200000000000002,0.0091,0.0325,2.3328,0.6804,2.43
2020-09-22 06:30:00,2.8248,0.8239000000000001,2.9425,0.031200000000000002,0.0091,0.0325,2.7936,0.8148000000000001,2.91,2.7960000000000003,0.8155,2.9125,0.031200000000000002,0.0091,0.0325,2.7648,0.8064,2.88
2020-09-22 07:00:00,3.132,0.9135000000000001,3.2625,0.031200000000000002,0.0091,0.0325,3.1008,0.9044000000000001,3.23,3.0936,0.9023,3.2225,0.031200000000000002,0.0091,0.0325,3.0624,0.8932,3.19
2020-09-22 07:30:00,3.58224,1.04482,3.7315,0.030240000000000003,0.008820000000000001,0.0315,3.552,1.036,3.7,3.53424,1.03082,3.6814999999999998,0.030240000000000003,0.008820000000000001,0.0315,3.504,1.022,3.65
2020-09-22 08:00:00,3.81072,1.1114600000000001,3.9695,0.02832,0.00826,0.029500000000000002,3.7824,1.1032,3.94,3.76272,1.09746,3.9195,0.02832,0.00826,0.029500000000000002,3.7344,1.0892,3.89
2020-09-22 08:30:00,3.91968,1.14324,4.083,0.022080000000000002,0.00644,0.023,3.8976,1.1368,4.06,3.86208,1.12644,4.023,0.022080000000000002,0.00644,0.023,3.84,1.12,4.0
2020-09-22 09:00:00,3.8112,1.1116,3.9699999999999998,0.019200000000000002,0.0056,0.02,3.792,1.106,3.95,3.7536,1.0948,3.91,0.019200000000000002,0.0056,0.02,3.7344,1.0892,3.89
2020-09-22 09:30:00,3.79344,1.10642,3.9515000000000002,0.020640000000000002,0.00602,0.021500000000000002,3.7728,1.1004,3.93,3.7454400000000003,1.09242,3.9015,0.020640000000000002,0.00602,0.021500000000000002,3.7248,1.0864,3.88
2020-09-22 10:00:00,3.68544,1.07492,3.839,0.018240000000000003,0.00532,0.019,3.6672000000000002,1.0696,3.8200000000000003,3.63744,1.06092,3.789,0.018240000000000003,0.00532,0.019,3.6192,1.0556,3.77
2020-09-22 10:30:00,3.66672,1.06946,3.8195,0.01872,0.0054600000000000004,0.0195,3.648,1.064,3.8,3.61872,1.05546,3.7695,0.01872,0.0054600000000000004,0.0195,3.6,1.05,3.75
2020-09-22 11:00:00,3.6624,1.0682,3.815,0.014400000000000001,0.004200000000000001,0.015,3.648,1.064,3.8,3.6144,1.0542,3.765,0.014400000000000001,0.004200000000000001,0.015,3.6,1.05,3.75
2020-09-22 11:30:00,3.59184,1.04762,3.7415000000000003,0.020640000000000002,0.00602,0.021500000000000002,3.5712,1.0416,3.7199999999999998,3.54384,1.03362,3.6915,0.020640000000000002,0.00602,0.021500000000000002,3.5232,1.0276,3.67
2020-09-22 12:00:00,3.58896,1.04678,3.7385,0.01776,0.005180000000000001,0.018500000000000003,3.5712,1.0416,3.7199999999999998,3.54096,1.03278,3.6885,0.01776,0.005180000000000001,0.018500000000000003,3.5232,1.0276,3.67
2020-09-22 12:30:00,3.50256,1.02158,3.6485000000000003,0.01776,0.005180000000000001,0.018500000000000003,3.4848,1.0164,3.63,3.46416,1.01038,3.6085000000000003,0.01776,0.005180000000000001,0.018500000000000003,3.4464,1.0052,3.59
2020-09-22 13:00:00,3.4392,1.0031,3.5825,0.0216,0.0063,0.022500000000000003,3.4176,0.9968,3.56,3.4008000000000003,0.9919,3.5425,0.0216,0.0063,0.022500000000000003,3.3792,0.9856,3.52
2020-09-22 13:30:00,3.40224,0.9923200000000001,3.544,0.02304,0.00672,0.024,3.3792,0.9856,3.52,3.36384,0.9811200000000001,3.504,0.02304,0.00672,0.024,3.3407999999999998,0.9744,3.48
2020-09-22 14:00:00,3.3350400000000002,0.97272,3.474,0.02304,0.00672,0.024,3.312,0.966,3.45,3.29664,0.96152,3.434,0.02304,0.00672,0.024,3.2736,0.9548000000000001,3.41
2020-09-22 14:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.019200000000000002,0.0056,0.02,3.3696,0.9828,3.51,3.3504,0.9772000000000001,3.49,0.019200000000000002,0.0056,0.02,3.3312,0.9716,3.47
2020-09-22 15:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-09-22 15:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-09-22 16:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2020-09-22 16:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-09-22 17:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-09-22 17:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-09-22 18:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-09-22 18:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-09-22 19:00:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-09-22 19:30:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2020-09-22 20:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-09-22 20:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-09-22 21:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-09-22 21:30:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-09-22 22:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-09-22 22:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-09-22 23:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-09-22 23:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-09-23 00:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-09-23 00:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-09-23 01:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-09-23 01:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-09-23 02:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-09-23 02:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-09-23 03:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-09-23 03:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-09-23 04:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-09-23 04:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-09-23 05:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-09-23 05:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-09-23 06:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-09-23 06:30:00,2.7897600000000002,0.8136800000000001,2.906,0.00576,0.00168,0.006,2.784,0.812,2.9,2.76096,0.8052800000000001,2.876,0.00576,0.00168,0.006,2.7552,0.8036000000000001,2.87
2020-09-23 07:00:00,3.1248,0.9114000000000001,3.255,0.033600000000000005,0.0098,0.035,3.0912,0.9016000000000001,3.22,3.096,0.903,3.225,0.033600000000000005,0.0098,0.035,3.0624,0.8932,3.19
2020-09-23 07:30:00,3.54864,1.03502,3.6965,0.03504,0.010220000000000002,0.036500000000000005,3.5136000000000003,1.0248,3.66,3.50064,1.02102,3.6465,0.03504,0.010220000000000002,0.036500000000000005,3.4656000000000002,1.0108,3.61
2020-09-23 08:00:00,3.77328,1.10054,3.9305,0.029280000000000004,0.00854,0.030500000000000003,3.7439999999999998,1.092,3.9,3.72528,1.08654,3.8805,0.029280000000000004,0.00854,0.030500000000000003,3.696,1.078,3.85
2020-09-23 08:30:00,3.8332800000000002,1.11804,3.993,0.022080000000000002,0.00644,0.023,3.8112,1.1116,3.9699999999999998,3.78528,1.10404,3.943,0.022080000000000002,0.00644,0.023,3.7632,1.0976,3.92
2020-09-23 09:00:00,3.80736,1.11048,3.966,0.015360000000000002,0.0044800000000000005,0.016,3.792,1.106,3.95,3.75936,1.0964800000000001,3.916,0.015360000000000002,0.0044800000000000005,0.016,3.7439999999999998,1.092,3.9
2020-09-23 09:30:00,3.82704,1.11622,3.9865,0.01584,0.00462,0.0165,3.8112,1.1116,3.9699999999999998,3.76944,1.09942,3.9265,0.01584,0.00462,0.0165,3.7536,1.0948,3.91
2020-09-23 10:00:00,3.77952,1.10236,3.9370000000000003,0.01632,0.00476,0.017,3.7632,1.0976,3.92,3.73152,1.08836,3.887,0.01632,0.00476,0.017,3.7152000000000003,1.0836000000000001,3.87
2020-09-23 10:30:00,3.84384,1.12112,4.004,0.01344,0.003920000000000001,0.014,3.8304,1.1172,3.99,3.79584,1.10712,3.954,0.01344,0.003920000000000001,0.014,3.7824,1.1032,3.94
2020-09-23 11:00:00,4.01424,1.17082,4.1815,0.011040000000000001,0.00322,0.0115,4.0032,1.1676,4.17,3.95664,1.15402,4.1215,0.011040000000000001,0.00322,0.0115,3.9455999999999998,1.1508,4.11
2020-09-23 11:30:00,3.93936,1.14898,4.1035,0.012960000000000001,0.0037800000000000004,0.0135,3.9264,1.1452,4.09,3.89136,1.13498,4.0535,0.012960000000000001,0.0037800000000000004,0.0135,3.8784,1.1312,4.04
2020-09-23 12:00:00,3.8342400000000003,1.11832,3.9939999999999998,0.01344,0.003920000000000001,0.014,3.8208,1.1144,3.98,3.7862400000000003,1.10432,3.944,0.01344,0.003920000000000001,0.014,3.7728,1.1004,3.93
2020-09-23 12:30:00,4.08384,1.19112,4.254,0.01344,0.003920000000000001,0.014,4.0704,1.1872,4.24,4.03584,1.17712,4.204,0.01344,0.003920000000000001,0.014,4.0224,1.1732,4.19
2020-09-23 13:00:00,3.9230400000000003,1.14422,4.0865,0.01584,0.00462,0.0165,3.9072,1.1396,4.07,3.8750400000000003,1.13022,4.0365,0.01584,0.00462,0.0165,3.8592,1.1256,4.02
2020-09-23 13:30:00,3.84864,1.12252,4.009,0.018240000000000003,0.00532,0.019,3.8304,1.1172,3.99,3.79104,1.10572,3.949,0.018240000000000003,0.00532,0.019,3.7728,1.1004,3.93
2020-09-23 14:00:00,3.65712,1.06666,3.8095,0.01872,0.0054600000000000004,0.0195,3.6384,1.0612,3.79,3.60912,1.05266,3.7595,0.01872,0.0054600000000000004,0.0195,3.5904,1.0472,3.74
2020-09-23 14:30:00,3.75984,1.09662,3.9165,0.01584,0.00462,0.0165,3.7439999999999998,1.092,3.9,3.70224,1.07982,3.8565,0.01584,0.00462,0.0165,3.6864,1.0752,3.84
2020-09-23 15:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-09-23 15:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-09-23 16:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-09-23 16:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-09-23 17:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-09-23 17:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-09-23 18:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-09-23 18:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-09-23 19:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-09-23 19:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2020-09-23 20:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-09-23 20:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-09-23 21:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-09-23 21:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-09-23 22:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-09-23 22:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-09-23 23:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2020-09-23 23:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-09-24 00:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-09-24 00:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-09-24 01:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-09-24 01:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-09-24 02:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-09-24 02:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-09-24 03:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-09-24 03:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-09-24 04:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-09-24 04:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-09-24 05:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-09-24 05:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-09-24 06:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-09-24 06:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-09-24 07:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-09-24 07:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-09-24 08:00:00,3.96864,1.15752,4.134,0.02304,0.00672,0.024,3.9455999999999998,1.1508,4.11,3.91104,1.14072,4.074,0.02304,0.00672,0.024,3.888,1.134,4.05
2020-09-24 08:30:00,4.04016,1.17838,4.2085,0.01776,0.005180000000000001,0.018500000000000003,4.0224,1.1732,4.19,3.99216,1.16438,4.1585,0.01776,0.005180000000000001,0.018500000000000003,3.9744,1.1592,4.14
2020-09-24 09:00:00,3.9624,1.1557,4.1275,0.016800000000000002,0.0049,0.0175,3.9455999999999998,1.1508,4.11,3.9048,1.1389,4.0675,0.016800000000000002,0.0049,0.0175,3.888,1.134,4.05
2020-09-24 09:30:00,3.8390400000000002,1.11972,3.999,0.018240000000000003,0.00532,0.019,3.8208,1.1144,3.98,3.79104,1.10572,3.949,0.018240000000000003,0.00532,0.019,3.7728,1.1004,3.93
2020-09-24 10:00:00,3.74592,1.09256,3.902,0.021120000000000003,0.0061600000000000005,0.022,3.7248,1.0864,3.88,3.69792,1.07856,3.852,0.021120000000000003,0.0061600000000000005,0.022,3.6768,1.0724,3.83
2020-09-24 10:30:00,3.74736,1.09298,3.9035,0.02256,0.006580000000000001,0.0235,3.7248,1.0864,3.88,3.69936,1.07898,3.8535,0.02256,0.006580000000000001,0.0235,3.6768,1.0724,3.83
2020-09-24 11:00:00,3.71376,1.08318,3.8685,0.01776,0.005180000000000001,0.018500000000000003,3.696,1.078,3.85,3.66576,1.06918,3.8185000000000002,0.01776,0.005180000000000001,0.018500000000000003,3.648,1.064,3.8
2020-09-24 11:30:00,3.7507200000000003,1.09396,3.907,0.01632,0.00476,0.017,3.7344,1.0892,3.89,3.7027200000000002,1.07996,3.857,0.01632,0.00476,0.017,3.6864,1.0752,3.84
2020-09-24 12:00:00,4.06704,1.18622,4.2365,0.01584,0.00462,0.0165,4.0512,1.1816,4.22,4.00944,1.1694200000000001,4.1765,0.01584,0.00462,0.0165,3.9936,1.1648,4.16
2020-09-24 12:30:00,3.63408,1.05994,3.7855,0.01488,0.00434,0.0155,3.6192,1.0556,3.77,3.58608,1.04594,3.7355,0.01488,0.00434,0.0155,3.5712,1.0416,3.7199999999999998
2020-09-24 13:00:00,3.51024,1.02382,3.6565000000000003,0.01584,0.00462,0.0165,3.4944,1.0192,3.64,3.4718400000000003,1.01262,3.6165000000000003,0.01584,0.00462,0.0165,3.456,1.008,3.6
2020-09-24 13:30:00,3.49296,1.01878,3.6385,0.01776,0.005180000000000001,0.018500000000000003,3.4752,1.0136,3.62,3.45456,1.00758,3.5985,0.01776,0.005180000000000001,0.018500000000000003,3.4368,1.0024,3.58
2020-09-24 14:00:00,3.72432,1.08626,3.8795,0.01872,0.0054600000000000004,0.0195,3.7056,1.0808,3.86,3.67632,1.07226,3.8295,0.01872,0.0054600000000000004,0.0195,3.6576,1.0668,3.81
2020-09-24 14:30:00,3.43296,1.00128,3.576,0.00576,0.00168,0.006,3.4272,0.9996,3.5700000000000003,3.38496,0.98728,3.526,0.00576,0.00168,0.006,3.3792,0.9856,3.52
2020-09-24 15:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-09-24 15:30:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-09-24 16:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-09-24 16:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2020-09-24 17:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-09-24 17:30:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-09-24 18:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-09-24 18:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-09-24 19:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-09-24 19:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-09-24 20:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-09-24 20:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-09-24 21:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-09-24 21:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-09-24 22:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-09-24 22:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-09-24 23:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-24 23:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-09-25 00:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-09-25 00:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-09-25 01:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-09-25 01:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-09-25 02:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-09-25 02:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-09-25 03:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-09-25 03:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-09-25 04:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-09-25 04:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-09-25 05:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-09-25 05:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-09-25 06:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-09-25 06:30:00,2.83824,0.8278200000000001,2.9565,0.02544,0.00742,0.026500000000000003,2.8128,0.8204,2.93,2.80944,0.81942,2.9265,0.02544,0.00742,0.026500000000000003,2.784,0.812,2.9
2020-09-25 07:00:00,3.0552,0.8911,3.1825,0.031200000000000002,0.0091,0.0325,3.024,0.882,3.15,3.0264,0.8827,3.1525,0.031200000000000002,0.0091,0.0325,2.9952,0.8736,3.12
2020-09-25 07:30:00,3.60192,1.05056,3.752,0.030720000000000004,0.008960000000000001,0.032,3.5712,1.0416,3.7199999999999998,3.55392,1.03656,3.702,0.030720000000000004,0.008960000000000001,0.032,3.5232,1.0276,3.67
2020-09-25 08:00:00,4.03872,1.1779600000000001,4.207,0.025920000000000002,0.007560000000000001,0.027,4.0128,1.1703999999999999,4.18,3.97152,1.15836,4.1370000000000005,0.025920000000000002,0.007560000000000001,0.027,3.9455999999999998,1.1508,4.11
2020-09-25 08:30:00,4.09968,1.19574,4.2705,0.019680000000000003,0.00574,0.0205,4.08,1.19,4.25,4.03248,1.17614,4.2005,0.019680000000000003,0.00574,0.0205,4.0128,1.1703999999999999,4.18
2020-09-25 09:00:00,3.96912,1.15766,4.1345,0.013920000000000002,0.00406,0.0145,3.9552,1.1536,4.12,3.9115200000000003,1.14086,4.0745,0.013920000000000002,0.00406,0.0145,3.8976,1.1368,4.06
2020-09-25 09:30:00,3.91344,1.14142,4.0765,0.01584,0.00462,0.0165,3.8976,1.1368,4.06,3.85584,1.12462,4.0165,0.01584,0.00462,0.0165,3.84,1.12,4.0
2020-09-25 10:00:00,3.81984,1.11412,3.979,0.018240000000000003,0.00532,0.019,3.8016,1.1088,3.96,3.7622400000000003,1.09732,3.919,0.018240000000000003,0.00532,0.019,3.7439999999999998,1.092,3.9
2020-09-25 10:30:00,3.73776,1.09018,3.8935,0.012960000000000001,0.0037800000000000004,0.0135,3.7248,1.0864,3.88,3.68976,1.07618,3.8435,0.012960000000000001,0.0037800000000000004,0.0135,3.6768,1.0724,3.83
2020-09-25 11:00:00,3.65232,1.06526,3.8045,0.013920000000000002,0.00406,0.0145,3.6384,1.0612,3.79,3.60432,1.05126,3.7545,0.013920000000000002,0.00406,0.0145,3.5904,1.0472,3.74
2020-09-25 11:30:00,3.74016,1.09088,3.896,0.015360000000000002,0.0044800000000000005,0.016,3.7248,1.0864,3.88,3.68256,1.07408,3.836,0.015360000000000002,0.0044800000000000005,0.016,3.6672000000000002,1.0696,3.8200000000000003
2020-09-25 12:00:00,3.99984,1.16662,4.1665,0.01584,0.00462,0.0165,3.984,1.162,4.15,3.94224,1.14982,4.1065,0.01584,0.00462,0.0165,3.9264,1.1452,4.09
2020-09-25 12:30:00,4.00032,1.16676,4.167,0.01632,0.00476,0.017,3.984,1.162,4.15,3.94272,1.14996,4.107,0.01632,0.00476,0.017,3.9264,1.1452,4.09
2020-09-25 13:00:00,3.74304,1.09172,3.899,0.018240000000000003,0.00532,0.019,3.7248,1.0864,3.88,3.68544,1.07492,3.839,0.018240000000000003,0.00532,0.019,3.6672000000000002,1.0696,3.8200000000000003
2020-09-25 13:30:00,3.8496,1.1228,4.01,0.019200000000000002,0.0056,0.02,3.8304,1.1172,3.99,3.792,1.106,3.95,0.019200000000000002,0.0056,0.02,3.7728,1.1004,3.93
2020-09-25 14:00:00,3.72384,1.08612,3.879,0.018240000000000003,0.00532,0.019,3.7056,1.0808,3.86,3.67584,1.07212,3.829,0.018240000000000003,0.00532,0.019,3.6576,1.0668,3.81
2020-09-25 14:30:00,3.42288,0.9983400000000001,3.5655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.3984,0.9912000000000001,3.54,3.37488,0.9843400000000001,3.5155000000000003,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.3504,0.9772000000000001,3.49
2020-09-25 15:00:00,3.07584,0.89712,3.204,0.02304,0.00672,0.024,3.0528,0.8904000000000001,3.18,3.03744,0.88592,3.164,0.02304,0.00672,0.024,3.0144,0.8792000000000001,3.14
2020-09-25 15:30:00,3.14304,0.9167200000000001,3.274,0.02304,0.00672,0.024,3.12,0.91,3.25,3.10464,0.9055200000000001,3.234,0.02304,0.00672,0.024,3.0816,0.8988,3.21
2020-09-25 16:00:00,3.23616,0.94388,3.371,0.010560000000000002,0.0030800000000000003,0.011,3.2256,0.9408000000000001,3.36,3.19776,0.9326800000000001,3.331,0.010560000000000002,0.0030800000000000003,0.011,3.1872,0.9296000000000001,3.32
2020-09-25 16:30:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-09-25 17:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-09-25 17:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-09-25 18:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-09-25 18:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-09-25 19:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-09-25 19:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-09-25 20:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-09-25 20:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-09-25 21:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-09-25 21:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-09-25 22:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-09-25 22:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-09-25 23:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-09-25 23:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-09-26 00:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-09-26 00:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-09-26 01:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-09-26 01:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-09-26 02:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-09-26 02:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-09-26 03:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-09-26 03:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-09-26 04:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-09-26 04:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-09-26 05:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-09-26 05:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-09-26 06:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-09-26 06:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-09-26 07:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-09-26 07:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-09-26 08:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-09-26 08:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-09-26 09:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-09-26 09:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-09-26 10:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-09-26 10:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-09-26 11:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-09-26 11:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-09-26 12:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-09-26 12:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-09-26 13:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-09-26 13:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-09-26 14:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-09-26 14:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-09-26 15:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-09-26 15:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-09-26 16:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-09-26 16:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-09-26 17:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-09-26 17:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-09-26 18:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-09-26 18:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-09-26 19:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-09-26 19:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-09-26 20:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2020-09-26 20:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-09-26 21:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-09-26 21:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-09-26 22:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-09-26 22:30:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-09-26 23:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-09-26 23:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-09-27 00:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-09-27 00:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-09-27 01:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-09-27 01:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-09-27 02:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-09-27 02:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-09-27 03:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-09-27 03:30:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-09-27 04:00:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-09-27 04:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-09-27 05:00:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-09-27 05:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-09-27 06:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-09-27 06:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-09-27 07:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-09-27 07:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-09-27 08:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-09-27 08:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-09-27 09:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-09-27 09:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-09-27 10:00:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-09-27 10:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-09-27 11:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-09-27 11:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-09-27 12:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-09-27 12:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-09-27 13:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-09-27 13:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-09-27 14:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-09-27 14:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-09-27 15:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-09-27 15:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-09-27 16:00:00,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-09-27 16:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2020-09-27 17:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-09-27 17:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-09-27 18:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-09-27 18:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-09-27 19:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-09-27 19:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-09-27 20:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-09-27 20:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-09-27 21:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-09-27 21:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-09-27 22:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-09-27 22:30:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-09-27 23:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-09-27 23:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-09-28 00:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-09-28 00:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-09-28 01:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-09-28 01:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-09-28 02:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-09-28 02:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-09-28 03:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-09-28 03:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-09-28 04:00:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-09-28 04:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-09-28 05:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-09-28 05:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-09-28 06:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-09-28 06:30:00,2.8315200000000003,0.82586,2.9495,0.01872,0.0054600000000000004,0.0195,2.8128,0.8204,2.93,2.80272,0.8174600000000001,2.9195,0.01872,0.0054600000000000004,0.0195,2.784,0.812,2.9
2020-09-28 07:00:00,3.33552,0.9728600000000001,3.4745,0.033120000000000004,0.00966,0.0345,3.3024,0.9632000000000001,3.44,3.2875199999999998,0.95886,3.4245,0.033120000000000004,0.00966,0.0345,3.2544,0.9492,3.39
2020-09-28 07:30:00,3.85344,1.12392,4.014,0.03264,0.00952,0.034,3.8208,1.1144,3.98,3.80544,1.10992,3.964,0.03264,0.00952,0.034,3.7728,1.1004,3.93
2020-09-28 08:00:00,4.13472,1.20596,4.307,0.025920000000000002,0.007560000000000001,0.027,4.1088000000000005,1.1984,4.28,4.06752,1.18636,4.237,0.025920000000000002,0.007560000000000001,0.027,4.0416,1.1788,4.21
2020-09-28 08:30:00,4.07568,1.1887400000000001,4.2455,0.01488,0.00434,0.0155,4.0608,1.1844000000000001,4.23,4.00848,1.16914,4.1755,0.01488,0.00434,0.0155,3.9936,1.1648,4.16
2020-09-28 09:00:00,4.09872,1.19546,4.2695,0.01872,0.0054600000000000004,0.0195,4.08,1.19,4.25,4.04112,1.17866,4.2095,0.01872,0.0054600000000000004,0.0195,4.0224,1.1732,4.19
2020-09-28 09:30:00,4.18272,1.21996,4.357,0.01632,0.00476,0.017,4.1664,1.2152,4.34,4.11552,1.20036,4.287,0.01632,0.00476,0.017,4.0992,1.1956,4.27
2020-09-28 10:00:00,3.99984,1.16662,4.1665,0.01584,0.00462,0.0165,3.984,1.162,4.15,3.94224,1.14982,4.1065,0.01584,0.00462,0.0165,3.9264,1.1452,4.09
2020-09-28 10:30:00,4.12368,1.20274,4.2955,0.01488,0.00434,0.0155,4.1088000000000005,1.1984,4.28,4.05648,1.18314,4.2255,0.01488,0.00434,0.0155,4.0416,1.1788,4.21
2020-09-28 11:00:00,4.12176,1.20218,4.2935,0.012960000000000001,0.0037800000000000004,0.0135,4.1088000000000005,1.1984,4.28,4.05456,1.18258,4.2235,0.012960000000000001,0.0037800000000000004,0.0135,4.0416,1.1788,4.21
2020-09-28 11:30:00,3.84432,1.12126,4.0045,0.013920000000000002,0.00406,0.0145,3.8304,1.1172,3.99,3.78672,1.10446,3.9445,0.013920000000000002,0.00406,0.0145,3.7728,1.1004,3.93
2020-09-28 12:00:00,3.67296,1.07128,3.826,0.015360000000000002,0.0044800000000000005,0.016,3.6576,1.0668,3.81,3.62496,1.05728,3.776,0.015360000000000002,0.0044800000000000005,0.016,3.6096,1.0528,3.76
2020-09-28 12:30:00,4.06896,1.18678,4.2385,0.01776,0.005180000000000001,0.018500000000000003,4.0512,1.1816,4.22,4.00176,1.16718,4.1685,0.01776,0.005180000000000001,0.018500000000000003,3.984,1.162,4.15
2020-09-28 13:00:00,4.08192,1.19056,4.252,0.021120000000000003,0.0061600000000000005,0.022,4.0608,1.1844000000000001,4.23,4.01472,1.17096,4.182,0.021120000000000003,0.0061600000000000005,0.022,3.9936,1.1648,4.16
2020-09-28 13:30:00,3.91824,1.14282,4.0815,0.020640000000000002,0.00602,0.021500000000000002,3.8976,1.1368,4.06,3.86064,1.12602,4.0215,0.020640000000000002,0.00602,0.021500000000000002,3.84,1.12,4.0
2020-09-28 14:00:00,3.8112,1.1116,3.9699999999999998,0.019200000000000002,0.0056,0.02,3.792,1.106,3.95,3.7536,1.0948,3.91,0.019200000000000002,0.0056,0.02,3.7344,1.0892,3.89
2020-09-28 14:30:00,3.7632,1.0976,3.92,0.009600000000000001,0.0028,0.01,3.7536,1.0948,3.91,3.7056,1.0808,3.86,0.009600000000000001,0.0028,0.01,3.696,1.078,3.85
2020-09-28 15:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2020-09-28 15:30:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-09-28 16:00:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-09-28 16:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-09-28 17:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-09-28 17:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2020-09-28 18:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
