Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-28 18:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-09-28 19:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-09-28 19:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-09-28 20:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-09-28 20:30:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-09-28 21:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-09-28 21:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-09-28 22:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-09-28 22:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-09-28 23:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-09-28 23:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-09-29 00:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-09-29 00:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-09-29 01:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-09-29 01:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-09-29 02:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-09-29 02:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-09-29 03:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-09-29 03:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-09-29 04:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-09-29 04:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-09-29 05:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-09-29 05:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-09-29 06:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-09-29 06:30:00,2.83872,0.82796,2.957,0.01632,0.00476,0.017,2.8224,0.8232,2.94,2.80992,0.8195600000000001,2.927,0.01632,0.00476,0.017,2.7936,0.8148000000000001,2.91
2020-09-29 07:00:00,3.2088,0.9359000000000001,3.3425000000000002,0.031200000000000002,0.0091,0.0325,3.1776,0.9268000000000001,3.31,3.1704,0.9247000000000001,3.3025,0.031200000000000002,0.0091,0.0325,3.1392,0.9156000000000001,3.27
2020-09-29 07:30:00,3.78192,1.10306,3.9395,0.02832,0.00826,0.029500000000000002,3.7536,1.0948,3.91,3.73392,1.08906,3.8895,0.02832,0.00826,0.029500000000000002,3.7056,1.0808,3.86
2020-09-29 08:00:00,4.068,1.1865,4.2375,0.0264,0.0077,0.0275,4.0416,1.1788,4.21,4.0104,1.1697,4.1775,0.0264,0.0077,0.0275,3.984,1.162,4.15
2020-09-29 08:30:00,4.02096,1.17278,4.1885,0.01776,0.005180000000000001,0.018500000000000003,4.0032,1.1676,4.17,3.96336,1.15598,4.1285,0.01776,0.005180000000000001,0.018500000000000003,3.9455999999999998,1.1508,4.11
2020-09-29 09:00:00,4.05744,1.18342,4.2265,0.01584,0.00462,0.0165,4.0416,1.1788,4.21,3.99984,1.16662,4.1665,0.01584,0.00462,0.0165,3.984,1.162,4.15
2020-09-29 09:30:00,4.08432,1.19126,4.2545,0.013920000000000002,0.00406,0.0145,4.0704,1.1872,4.24,4.02672,1.17446,4.1945,0.013920000000000002,0.00406,0.0145,4.0128,1.1703999999999999,4.18
2020-09-29 10:00:00,3.8102400000000003,1.11132,3.969,0.018240000000000003,0.00532,0.019,3.792,1.106,3.95,3.75264,1.09452,3.909,0.018240000000000003,0.00532,0.019,3.7344,1.0892,3.89
2020-09-29 10:30:00,3.67536,1.07198,3.8285,0.01776,0.005180000000000001,0.018500000000000003,3.6576,1.0668,3.81,3.62736,1.05798,3.7785,0.01776,0.005180000000000001,0.018500000000000003,3.6096,1.0528,3.76
2020-09-29 11:00:00,3.69936,1.07898,3.8535,0.012960000000000001,0.0037800000000000004,0.0135,3.6864,1.0752,3.84,3.64176,1.06218,3.7935,0.012960000000000001,0.0037800000000000004,0.0135,3.6288,1.0584,3.7800000000000002
2020-09-29 11:30:00,3.6048,1.0514000000000001,3.755,0.014400000000000001,0.004200000000000001,0.015,3.5904,1.0472,3.74,3.5568,1.0374,3.705,0.014400000000000001,0.004200000000000001,0.015,3.5423999999999998,1.0332,3.69
2020-09-29 12:00:00,3.528,1.029,3.675,0.014400000000000001,0.004200000000000001,0.015,3.5136000000000003,1.0248,3.66,3.4896000000000003,1.0178,3.635,0.014400000000000001,0.004200000000000001,0.015,3.4752,1.0136,3.62
2020-09-29 12:30:00,3.4704,1.0122,3.615,0.014400000000000001,0.004200000000000001,0.015,3.456,1.008,3.6,3.432,1.001,3.575,0.014400000000000001,0.004200000000000001,0.015,3.4176,0.9968,3.56
2020-09-29 13:00:00,3.5011200000000002,1.02116,3.6470000000000002,0.01632,0.00476,0.017,3.4848,1.0164,3.63,3.46272,1.00996,3.607,0.01632,0.00476,0.017,3.4464,1.0052,3.59
2020-09-29 13:30:00,3.50256,1.02158,3.6485000000000003,0.01776,0.005180000000000001,0.018500000000000003,3.4848,1.0164,3.63,3.46416,1.01038,3.6085000000000003,0.01776,0.005180000000000001,0.018500000000000003,3.4464,1.0052,3.59
2020-09-29 14:00:00,3.44448,1.00464,3.588,0.01728,0.00504,0.018000000000000002,3.4272,0.9996,3.5700000000000003,3.40608,0.9934400000000001,3.548,0.01728,0.00504,0.018000000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-09-29 14:30:00,3.54528,1.03404,3.693,0.022080000000000002,0.00644,0.023,3.5232,1.0276,3.67,3.5068799999999998,1.02284,3.653,0.022080000000000002,0.00644,0.023,3.4848,1.0164,3.63
2020-09-29 15:00:00,3.4656000000000002,1.0108,3.61,0.019200000000000002,0.0056,0.02,3.4464,1.0052,3.59,3.4272,0.9996,3.5700000000000003,0.019200000000000002,0.0056,0.02,3.408,0.994,3.55
2020-09-29 15:30:00,3.61152,1.05336,3.762,0.021120000000000003,0.0061600000000000005,0.022,3.5904,1.0472,3.74,3.56352,1.03936,3.7119999999999997,0.021120000000000003,0.0061600000000000005,0.022,3.5423999999999998,1.0332,3.69
2020-09-29 16:00:00,3.68784,1.07562,3.8415,0.020640000000000002,0.00602,0.021500000000000002,3.6672000000000002,1.0696,3.8200000000000003,3.63984,1.06162,3.7915,0.020640000000000002,0.00602,0.021500000000000002,3.6192,1.0556,3.77
2020-09-29 16:30:00,3.75648,1.09564,3.9130000000000003,0.022080000000000002,0.00644,0.023,3.7344,1.0892,3.89,3.69888,1.07884,3.8529999999999998,0.022080000000000002,0.00644,0.023,3.6768,1.0724,3.83
2020-09-29 17:00:00,3.7987200000000003,1.10796,3.957,0.025920000000000002,0.007560000000000001,0.027,3.7728,1.1004,3.93,3.7507200000000003,1.09396,3.907,0.025920000000000002,0.007560000000000001,0.027,3.7248,1.0864,3.88
2020-09-29 17:30:00,3.6792,1.0731,3.8325,0.031200000000000002,0.0091,0.0325,3.648,1.064,3.8,3.6311999999999998,1.0591,3.7825,0.031200000000000002,0.0091,0.0325,3.6,1.05,3.75
2020-09-29 18:00:00,3.588,1.0465,3.7375,0.0264,0.0077,0.0275,3.5616,1.0388,3.71,3.54,1.0325,3.6875,0.0264,0.0077,0.0275,3.5136000000000003,1.0248,3.66
2020-09-29 18:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2020-09-29 19:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-09-29 19:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-09-29 20:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2020-09-29 20:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-09-29 21:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-09-29 21:30:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-09-29 22:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-09-29 22:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-09-29 23:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-09-29 23:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-09-30 00:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-09-30 00:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-09-30 01:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-09-30 01:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-09-30 02:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-09-30 02:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-09-30 03:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-09-30 03:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-09-30 04:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-09-30 04:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-09-30 05:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-09-30 05:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-09-30 06:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-09-30 06:30:00,2.95728,0.8625400000000001,3.0805,0.00048000000000000007,0.00014000000000000001,0.0005,2.9568000000000003,0.8624,3.08,2.92848,0.8541400000000001,3.0505,0.00048000000000000007,0.00014000000000000001,0.0005,2.928,0.854,3.05
2020-09-30 07:00:00,3.20352,0.9343600000000001,3.337,0.03552,0.010360000000000001,0.037,3.168,0.924,3.3,3.16512,0.9231600000000001,3.297,0.03552,0.010360000000000001,0.037,3.1296,0.9128000000000001,3.26
2020-09-30 07:30:00,3.68928,1.07604,3.843,0.03168,0.00924,0.033,3.6576,1.0668,3.81,3.6316800000000002,1.05924,3.783,0.03168,0.00924,0.033,3.6,1.05,3.75
2020-09-30 08:00:00,4.01136,1.16998,4.1785,0.027360000000000002,0.007980000000000001,0.0285,3.984,1.162,4.15,3.94416,1.15038,4.1085,0.027360000000000002,0.007980000000000001,0.0285,3.9168000000000003,1.1424,4.08
2020-09-30 08:30:00,4.08144,1.19042,4.2515,0.020640000000000002,0.00602,0.021500000000000002,4.0608,1.1844000000000001,4.23,4.02384,1.17362,4.1915,0.020640000000000002,0.00602,0.021500000000000002,4.0032,1.1676,4.17
2020-09-30 09:00:00,4.02768,1.17474,4.1955,0.01488,0.00434,0.0155,4.0128,1.1703999999999999,4.18,3.9700800000000003,1.15794,4.1355,0.01488,0.00434,0.0155,3.9552,1.1536,4.12
2020-09-30 09:30:00,4.03152,1.1758600000000001,4.1995000000000005,0.01872,0.0054600000000000004,0.0195,4.0128,1.1703999999999999,4.18,3.97392,1.15906,4.1395,0.01872,0.0054600000000000004,0.0195,3.9552,1.1536,4.12
2020-09-30 10:00:00,4.1328,1.2054,4.305,0.014400000000000001,0.004200000000000001,0.015,4.1184,1.2012,4.29,4.0656,1.1858,4.235,0.014400000000000001,0.004200000000000001,0.015,4.0512,1.1816,4.22
2020-09-30 10:30:00,4.31472,1.25846,4.4945,0.013920000000000002,0.00406,0.0145,4.3008,1.2544,4.48,4.24752,1.23886,4.4245,0.013920000000000002,0.00406,0.0145,4.2336,1.2348,4.41
2020-09-30 11:00:00,4.29072,1.25146,4.4695,0.009120000000000001,0.00266,0.0095,4.2816,1.2488000000000001,4.46,4.22352,1.23186,4.3995,0.009120000000000001,0.00266,0.0095,4.2144,1.2292,4.39
2020-09-30 11:30:00,4.24608,1.23844,4.423,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2336,1.2348,4.41,4.17888,1.21884,4.353,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.1664,1.2152,4.34
2020-09-30 12:00:00,4.2744,1.2467,4.4525,0.012,0.0035,0.0125,4.2624,1.2432,4.44,4.2072,1.2271,4.3825,0.012,0.0035,0.0125,4.1952,1.2236,4.37
2020-09-30 12:30:00,4.26816,1.24488,4.446,0.015360000000000002,0.0044800000000000005,0.016,4.2528,1.2404,4.43,4.20096,1.22528,4.376,0.015360000000000002,0.0044800000000000005,0.016,4.1856,1.2208,4.36
2020-09-30 13:00:00,4.3056,1.2558,4.485,0.014400000000000001,0.004200000000000001,0.015,4.2912,1.2516,4.47,4.2288,1.2334,4.405,0.014400000000000001,0.004200000000000001,0.015,4.2144,1.2292,4.39
2020-09-30 13:30:00,4.34784,1.2681200000000001,4.529,0.018240000000000003,0.00532,0.019,4.3296,1.2628,4.51,4.27104,1.24572,4.449,0.018240000000000003,0.00532,0.019,4.2528,1.2404,4.43
2020-09-30 14:00:00,4.2552,1.2411,4.4325,0.0024000000000000002,0.0007,0.0025,4.2528,1.2404,4.43,4.188,1.2215,4.3625,0.0024000000000000002,0.0007,0.0025,4.1856,1.2208,4.36
2020-09-30 14:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2020-09-30 15:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2020-09-30 15:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2020-09-30 16:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5
2020-09-30 16:30:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2020-09-30 17:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2020-09-30 17:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2020-09-30 18:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2020-09-30 18:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2020-09-30 19:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2020-09-30 19:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2020-09-30 20:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-09-30 20:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-09-30 21:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-09-30 21:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-09-30 22:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-09-30 22:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-09-30 23:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-09-30 23:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-10-01 00:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-10-01 00:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-10-01 01:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-10-01 01:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-10-01 02:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-10-01 02:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-10-01 03:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-10-01 03:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-10-01 04:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-10-01 04:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-10-01 05:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-10-01 05:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-10-01 06:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-10-01 06:30:00,2.95392,0.8615600000000001,3.077,0.01632,0.00476,0.017,2.9376,0.8568,3.06,2.91552,0.8503600000000001,3.037,0.01632,0.00476,0.017,2.8992,0.8456,3.02
2020-10-01 07:00:00,3.29616,0.9613800000000001,3.4335,0.03216,0.009380000000000001,0.0335,3.2640000000000002,0.9520000000000001,3.4,3.25776,0.95018,3.3935,0.03216,0.009380000000000001,0.0335,3.2256,0.9408000000000001,3.36
2020-10-01 07:30:00,3.75504,1.09522,3.9115,0.030240000000000003,0.008820000000000001,0.0315,3.7248,1.0864,3.88,3.70704,1.08122,3.8615,0.030240000000000003,0.008820000000000001,0.0315,3.6768,1.0724,3.83
2020-10-01 08:00:00,3.99168,1.16424,4.158,0.007680000000000001,0.0022400000000000002,0.008,3.984,1.162,4.15,3.92448,1.14464,4.088,0.007680000000000001,0.0022400000000000002,0.008,3.9168000000000003,1.1424,4.08
2020-10-01 08:30:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2020-10-01 09:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2020-10-01 09:30:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2020-10-01 10:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2020-10-01 10:30:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2020-10-01 11:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-10-01 11:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-10-01 12:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2020-10-01 12:30:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-10-01 13:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2020-10-01 13:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-10-01 14:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2020-10-01 14:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2020-10-01 15:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-10-01 15:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-10-01 16:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-10-01 16:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-10-01 17:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-10-01 17:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-10-01 18:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-10-01 18:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-10-01 19:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-10-01 19:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2020-10-01 20:00:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2020-10-01 20:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2020-10-01 21:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-10-01 21:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-10-01 22:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-10-01 22:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-10-01 23:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-10-01 23:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-10-02 00:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-10-02 00:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-10-02 01:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-10-02 01:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-10-02 02:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-10-02 02:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-10-02 03:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-10-02 03:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-10-02 04:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-10-02 04:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-10-02 05:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-10-02 05:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-10-02 06:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-10-02 06:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-10-02 07:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-10-02 07:30:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-10-02 08:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2020-10-02 08:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2020-10-02 09:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2020-10-02 09:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2020-10-02 10:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2020-10-02 10:30:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59
2020-10-02 11:00:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63
2020-10-02 11:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52
2020-10-02 12:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2020-10-02 12:30:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44
2020-10-02 13:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44
2020-10-02 13:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2020-10-02 14:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2020-10-02 14:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2020-10-02 15:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-10-02 15:30:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-10-02 16:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-10-02 16:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-10-02 17:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-10-02 17:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2020-10-02 18:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-10-02 18:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-10-02 19:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-10-02 19:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-10-02 20:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2020-10-02 20:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-10-02 21:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-10-02 21:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-10-02 22:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-10-02 22:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-10-02 23:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-10-02 23:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-10-03 00:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-10-03 00:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-10-03 01:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-10-03 01:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-10-03 02:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-10-03 02:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-10-03 03:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-10-03 03:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-10-03 04:00:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-10-03 04:30:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-10-03 05:00:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-10-03 05:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-10-03 06:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-10-03 06:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-10-03 07:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-10-03 07:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002
2020-10-03 08:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-10-03 08:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-10-03 09:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-10-03 09:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2020-10-03 10:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-10-03 10:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-10-03 11:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-10-03 11:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-10-03 12:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-10-03 12:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-10-03 13:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-10-03 13:30:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-10-03 14:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-10-03 14:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-10-03 15:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-10-03 15:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-10-03 16:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-10-03 16:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-10-03 17:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-10-03 17:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-10-03 18:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-10-03 18:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-10-03 19:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-10-03 19:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-10-03 20:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-10-03 20:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-10-03 21:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-10-03 21:30:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-10-03 22:00:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-10-03 22:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-10-03 23:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-10-03 23:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-10-04 00:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-10-04 00:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-10-04 01:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-10-04 01:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-10-04 02:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-10-04 02:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-10-04 03:00:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-10-04 03:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-10-04 04:00:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-10-04 04:30:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-10-04 05:00:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-10-04 05:30:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-10-04 06:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-10-04 06:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-10-04 07:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-10-04 07:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-10-04 08:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-10-04 08:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-10-04 09:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-10-04 09:30:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-10-04 10:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-10-04 10:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-10-04 11:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-10-04 11:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-10-04 12:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-10-04 12:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-10-04 13:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-10-04 13:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-10-04 14:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-10-04 14:30:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-10-04 15:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-10-04 15:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-10-04 16:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-10-04 16:30:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-10-04 17:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-10-04 17:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-10-04 18:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-10-04 18:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-10-04 19:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2020-10-04 19:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-10-04 20:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-10-04 20:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-10-04 21:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-10-04 21:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-10-04 22:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-10-04 22:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-10-04 23:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-10-04 23:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-10-05 00:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-10-05 00:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-10-05 01:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-10-05 01:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-10-05 02:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-10-05 02:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-10-05 03:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-10-05 03:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-10-05 04:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-10-05 04:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-10-05 05:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-10-05 05:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-10-05 06:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-10-05 06:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-10-05 07:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48
2020-10-05 07:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-10-05 08:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-10-05 08:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2020-10-05 09:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2020-10-05 09:30:00,4.32384,1.26112,4.504,0.01344,0.003920000000000001,0.014,4.3104,1.2572,4.49,4.24704,1.23872,4.424,0.01344,0.003920000000000001,0.014,4.2336,1.2348,4.41
2020-10-05 10:00:00,4.23168,1.23424,4.408,0.007680000000000001,0.0022400000000000002,0.008,4.224,1.232,4.4,4.16448,1.21464,4.338,0.007680000000000001,0.0022400000000000002,0.008,4.1568,1.2124,4.33
2020-10-05 10:30:00,4.4472000000000005,1.2971,4.6325,0.012,0.0035,0.0125,4.4352,1.2936,4.62,4.3704,1.2747,4.5525,0.012,0.0035,0.0125,4.3584,1.2711999999999999,4.54
2020-10-05 11:00:00,4.51488,1.31684,4.703,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5024,1.3132000000000001,4.69,4.43808,1.29444,4.623,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4256,1.2908,4.61
2020-10-05 11:30:00,4.49808,1.31194,4.6855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,4.4928,1.3104,4.68,4.42128,1.2895400000000001,4.6055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,4.416,1.288,4.6
2020-10-05 12:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2020-10-05 12:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5
2020-10-05 13:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-10-05 13:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-10-05 14:00:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2020-10-05 14:30:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2020-10-05 15:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2020-10-05 15:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
