Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-13 02:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-10-13 03:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-10-13 03:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-10-13 04:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-10-13 04:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-10-13 05:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-10-13 05:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-10-13 06:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-10-13 06:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-10-13 07:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-10-13 07:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-10-13 08:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2020-10-13 08:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2020-10-13 09:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-10-13 09:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-10-13 10:00:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-10-13 10:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-10-13 11:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-10-13 11:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-10-13 12:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2020-10-13 12:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2020-10-13 13:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2020-10-13 13:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2020-10-13 14:00:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-10-13 14:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2020-10-13 15:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2020-10-13 15:30:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42
2020-10-13 16:00:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2020-10-13 16:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2020-10-13 17:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-10-13 17:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-10-13 18:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2020-10-13 18:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-10-13 19:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-10-13 19:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2020-10-13 20:00:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-10-13 20:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-10-13 21:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-10-13 21:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-10-13 22:00:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-10-13 22:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-10-13 23:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2020-10-13 23:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-10-14 00:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-10-14 00:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-10-14 01:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-10-14 01:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-10-14 02:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-10-14 02:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-10-14 03:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-10-14 03:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-10-14 04:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-10-14 04:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-10-14 05:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-10-14 05:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-10-14 06:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-10-14 06:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-10-14 07:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-10-14 07:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-10-14 08:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2020-10-14 08:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2020-10-14 09:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2020-10-14 09:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2020-10-14 10:00:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2020-10-14 10:30:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2020-10-14 11:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2020-10-14 11:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2020-10-14 12:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2020-10-14 12:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2020-10-14 13:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2020-10-14 13:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2020-10-14 14:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-10-14 14:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2020-10-14 15:00:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24
2020-10-14 15:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2020-10-14 16:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2020-10-14 16:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2020-10-14 17:00:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2020-10-14 17:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2020-10-14 18:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2020-10-14 18:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-10-14 19:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2020-10-14 19:30:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2020-10-14 20:00:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-10-14 20:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-10-14 21:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-10-14 21:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-10-14 22:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-10-14 22:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-10-14 23:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-10-14 23:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-10-15 00:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-10-17 00:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-10-17 01:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-10-17 01:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-10-17 02:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-10-17 02:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-10-17 03:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-10-17 03:30:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-10-17 04:00:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-10-17 04:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-10-17 05:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-10-17 05:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-10-17 06:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-10-17 06:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-10-17 07:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-10-17 07:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-10-17 08:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2020-10-17 08:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-10-17 09:00:00,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-10-17 09:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-10-17 10:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-10-17 10:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-10-17 11:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2020-10-17 11:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-10-17 12:00:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-10-17 12:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-10-17 13:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-10-17 13:30:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-10-17 14:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-10-17 14:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-10-17 15:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-10-17 15:30:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-10-17 16:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-10-17 16:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-10-17 17:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-10-17 17:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-10-17 18:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-10-17 18:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-10-17 19:00:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-10-17 19:30:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2020-10-17 20:00:00,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2020-10-17 20:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-10-17 21:00:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-10-17 21:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-10-17 22:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-10-17 22:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-10-17 23:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-10-17 23:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-10-18 00:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-10-18 00:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-10-18 01:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-10-18 01:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-10-18 02:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-10-18 02:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-10-18 03:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-10-18 03:30:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-10-18 04:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-10-18 04:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-10-18 05:00:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-10-18 05:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-10-18 06:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-10-18 06:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-10-18 07:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-10-18 07:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-10-18 08:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-10-18 08:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-10-18 09:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-10-18 09:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2020-10-18 10:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-10-18 10:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-10-18 11:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-10-18 11:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-10-18 12:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-10-18 12:30:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-10-18 13:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-10-18 13:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-10-18 14:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52
2020-10-18 14:30:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-10-18 15:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-10-18 15:30:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-10-18 16:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-10-18 16:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-10-18 17:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-10-18 17:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-10-18 18:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-10-18 18:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-10-18 19:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-10-18 19:30:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-10-18 20:00:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2020-10-18 20:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-10-18 21:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-10-18 21:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-10-18 22:00:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-10-18 22:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-10-18 23:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-10-18 23:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-10-19 00:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-10-19 00:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-10-19 01:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-10-19 01:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-10-19 02:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-10-19 02:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-10-19 03:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-10-19 03:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-10-19 04:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-10-19 04:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-10-19 05:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-10-19 05:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-10-19 06:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-10-19 06:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-10-19 07:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-10-19 07:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2020-10-19 08:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-10-19 08:30:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-10-19 09:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-10-19 09:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2020-10-19 10:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2020-10-19 10:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5
2020-10-19 11:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2020-10-19 11:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44
2020-10-19 12:00:00,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44
2020-10-19 12:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5
2020-10-19 13:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2020-10-19 13:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2020-10-19 14:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-10-19 14:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2020-10-19 15:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2020-10-19 15:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2020-10-19 16:00:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2020-10-19 16:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2020-10-19 17:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2020-10-19 17:30:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2020-10-19 18:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2020-10-19 18:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2020-10-19 19:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2020-10-19 19:30:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22
2020-10-19 20:00:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-10-19 20:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-10-19 21:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-10-19 21:30:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2020-10-19 22:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-10-19 22:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-10-19 23:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-10-19 23:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-10-20 00:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-10-20 00:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-10-20 01:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-10-20 01:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-10-20 02:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-10-20 02:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-10-20 03:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-10-20 03:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-10-20 04:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-10-20 04:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-10-20 05:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-10-20 05:30:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-10-20 06:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-10-20 06:30:00,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2020-10-20 07:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-10-20 07:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-10-20 08:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2020-10-20 08:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-10-20 09:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2020-10-20 09:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2020-10-20 10:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2020-10-20 10:30:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2020-10-20 11:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2020-10-20 11:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2020-10-20 12:00:00,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2020-10-20 12:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2020-10-20 13:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2020-10-20 13:30:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2020-10-20 14:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2020-10-20 14:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2020-10-20 15:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-10-20 15:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2020-10-20 16:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2020-10-20 16:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-10-20 17:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-10-20 17:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-10-20 18:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2020-10-20 18:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2020-10-20 19:00:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2020-10-20 19:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-10-20 20:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2020-10-20 20:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-10-20 21:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-10-20 21:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-10-20 22:00:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-10-20 22:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-10-20 23:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-10-20 23:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-10-21 00:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-10-21 00:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-10-21 01:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-10-21 01:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-10-21 02:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-10-21 02:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-10-21 03:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-10-21 03:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-10-21 04:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-10-21 04:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-10-21 05:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-10-21 05:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-10-21 06:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-10-21 06:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-10-21 07:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-10-21 07:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-10-21 08:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2020-10-21 08:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-10-21 09:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2020-10-21 09:30:00,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2020-10-21 10:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2020-10-21 10:30:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42
2020-10-21 11:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5
2020-10-21 11:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59
2020-10-21 12:00:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58
2020-10-21 12:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63
2020-10-21 13:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2020-10-21 13:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2020-10-21 14:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2020-10-21 14:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2020-10-21 15:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2020-10-21 15:30:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2020-10-21 16:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2020-10-21 16:30:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,4.1184,1.2012,4.29,0.0,0.0,0.0,4.1184,1.2012,4.29
2020-10-21 17:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2020-10-21 17:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-10-21 18:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2020-10-21 18:30:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2020-10-21 19:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2020-10-21 19:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-10-21 20:00:00,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-10-21 20:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-10-21 21:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-10-21 21:30:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-10-21 22:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-10-21 22:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-10-21 23:00:00,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-10-21 23:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-10-22 00:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-10-22 00:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-10-22 01:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-10-22 01:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-10-22 02:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-10-22 02:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-10-22 03:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-10-22 03:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-10-22 04:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-10-22 04:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-10-22 05:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-10-22 05:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-10-22 06:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-10-22 06:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-10-22 07:00:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-10-22 07:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-10-22 08:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-10-22 08:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-10-22 09:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2020-10-22 09:30:00,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2020-10-22 10:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-10-22 10:30:00,3.96576,1.15668,4.131,0.0009600000000000001,0.00028000000000000003,0.001,3.9648,1.1564,4.13,3.90816,1.13988,4.071,0.0009600000000000001,0.00028000000000000003,0.001,3.9072,1.1396,4.07
2020-10-22 11:00:00,3.98016,1.1608800000000001,4.146,0.03456,0.01008,0.036000000000000004,3.9455999999999998,1.1508,4.11,3.91296,1.14128,4.076,0.03456,0.01008,0.036000000000000004,3.8784,1.1312,4.04
2020-10-22 11:30:00,3.8832,1.1326,4.045,0.033600000000000005,0.0098,0.035,3.8496,1.1228,4.01,3.8256,1.1158,3.985,0.033600000000000005,0.0098,0.035,3.792,1.106,3.95
2020-10-22 12:00:00,4.14336,1.20848,4.316,0.03456,0.01008,0.036000000000000004,4.1088000000000005,1.1984,4.28,4.07616,1.18888,4.246,0.03456,0.01008,0.036000000000000004,4.0416,1.1788,4.21
2020-10-22 12:30:00,4.03248,1.17614,4.2005,0.029280000000000004,0.00854,0.030500000000000003,4.0032,1.1676,4.17,3.96528,1.1565400000000001,4.1305,0.029280000000000004,0.00854,0.030500000000000003,3.936,1.148,4.1
