Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-30 01:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-10-30 01:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-10-30 02:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-10-30 02:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-10-30 03:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-10-30 03:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-10-30 04:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-10-30 04:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-10-30 05:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-10-30 05:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-10-30 06:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-10-30 06:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-10-30 07:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-10-30 07:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-10-30 08:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-10-30 08:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2020-10-30 09:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31
2020-10-30 09:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23
2020-10-30 10:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2020-10-30 10:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2020-10-30 11:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44
2020-10-30 11:30:00,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5,4.2432,1.2376,4.42,0.0,0.0,0.0,4.2432,1.2376,4.42
2020-10-30 12:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2020-10-30 12:30:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2020-10-30 13:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44
2020-10-30 13:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2020-10-30 14:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-10-30 14:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-10-30 15:00:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2020-10-30 15:30:00,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02
2020-10-30 16:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-10-30 16:30:00,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2020-10-30 17:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2020-10-30 17:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2020-10-30 18:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2020-10-30 18:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2020-10-30 19:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-10-30 19:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-10-30 20:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2020-10-30 20:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-10-30 21:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-10-30 21:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-10-30 22:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-10-30 22:30:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-10-30 23:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-10-30 23:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-10-31 00:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-10-31 00:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-10-31 01:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-10-31 01:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-10-31 02:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-10-31 02:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-10-31 03:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-10-31 03:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-10-31 04:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-10-31 04:30:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-10-31 05:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-10-31 05:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-10-31 06:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-10-31 06:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-10-31 07:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-10-31 07:30:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-10-31 08:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2020-10-31 08:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-10-31 09:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-10-31 09:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24
2020-10-31 10:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-10-31 10:30:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-10-31 11:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2020-10-31 11:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-10-31 12:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-10-31 12:30:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-10-31 13:00:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-10-31 13:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-10-31 14:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-10-31 14:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-10-31 15:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-10-31 15:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-10-31 16:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2020-10-31 16:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-10-31 17:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-10-31 17:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2020-10-31 18:00:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2020-10-31 18:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-10-31 19:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2020-10-31 19:30:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-10-31 20:00:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-10-31 20:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-10-31 21:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-10-31 21:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-10-31 22:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-10-31 22:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-10-31 23:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-10-31 23:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-11-01 00:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-11-01 00:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-11-01 01:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-11-01 01:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-11-01 02:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-11-01 02:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-11-01 03:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-11-01 03:30:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-11-01 04:00:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-11-01 04:30:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-11-01 05:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-11-01 05:30:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-11-01 06:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-11-01 06:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-11-01 07:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-11-01 07:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-11-01 08:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-11-01 08:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-11-01 09:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-11-01 09:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-11-01 10:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-11-01 10:30:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-11-01 11:00:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-11-01 11:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2020-11-01 12:00:00,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-11-01 12:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-11-01 13:00:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-11-01 13:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-11-01 14:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-11-01 14:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-11-01 15:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-11-01 15:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-11-01 16:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-11-01 16:30:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-11-01 17:00:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-11-01 17:30:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2020-11-01 18:00:00,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33
2020-11-01 18:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2020-11-01 19:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,3.9168000000000003,1.1424,4.08
2020-11-01 19:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-11-01 20:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-11-01 20:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-11-01 21:00:00,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-11-01 21:30:00,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2020-11-01 22:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-11-01 22:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-11-01 23:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-11-01 23:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-11-02 00:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-11-02 00:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-11-02 01:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-11-02 01:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-11-02 02:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-11-02 02:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-11-02 03:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-11-02 03:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-11-02 04:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-11-02 04:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-11-02 05:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-11-02 05:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-11-02 06:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-11-02 06:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-11-02 07:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2020-11-02 07:30:00,3.75744,1.09592,3.914,0.0038400000000000005,0.0011200000000000001,0.004,3.7536,1.0948,3.91,3.69984,1.07912,3.854,0.0038400000000000005,0.0011200000000000001,0.004,3.696,1.078,3.85
2020-11-02 08:00:00,4.00032,1.16676,4.167,0.025920000000000002,0.007560000000000001,0.027,3.9744,1.1592,4.14,3.93312,1.14716,4.097,0.025920000000000002,0.007560000000000001,0.027,3.9072,1.1396,4.07
2020-11-02 08:30:00,4.02624,1.17432,4.194,0.02304,0.00672,0.024,4.0032,1.1676,4.17,3.95904,1.15472,4.124,0.02304,0.00672,0.024,3.936,1.148,4.1
2020-11-02 09:00:00,4.04544,1.17992,4.214,0.02304,0.00672,0.024,4.0224,1.1732,4.19,3.9878400000000003,1.16312,4.154,0.02304,0.00672,0.024,3.9648,1.1564,4.13
2020-11-02 09:30:00,4.04688,1.18034,4.2155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.0224,1.1732,4.19,3.98928,1.16354,4.1555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.9648,1.1564,4.13
2020-11-02 10:00:00,3.94272,1.14996,4.107,0.025920000000000002,0.007560000000000001,0.027,3.9168000000000003,1.1424,4.08,3.88512,1.13316,4.047,0.025920000000000002,0.007560000000000001,0.027,3.8592,1.1256,4.02
2020-11-02 10:30:00,3.89568,1.13624,4.058,0.02688,0.007840000000000001,0.028,3.8688000000000002,1.1284,4.03,3.83808,1.11944,3.998,0.02688,0.007840000000000001,0.028,3.8112,1.1116,3.9699999999999998
2020-11-02 11:00:00,4.12608,1.20344,4.298,0.02688,0.007840000000000001,0.028,4.0992,1.1956,4.27,4.05888,1.18384,4.228,0.02688,0.007840000000000001,0.028,4.032,1.176,4.2
2020-11-02 11:30:00,4.02,1.1725,4.1875,0.0264,0.0077,0.0275,3.9936,1.1648,4.16,3.9624,1.1557,4.1275,0.0264,0.0077,0.0275,3.936,1.148,4.1
2020-11-02 12:00:00,4.29792,1.25356,4.477,0.025920000000000002,0.007560000000000001,0.027,4.272,1.246,4.45,4.23072,1.23396,4.407,0.025920000000000002,0.007560000000000001,0.027,4.2048,1.2264,4.38
2020-11-02 12:30:00,4.42032,1.28926,4.6045,0.023520000000000003,0.006860000000000001,0.0245,4.3968,1.2824,4.58,4.35312,1.26966,4.5344999999999995,0.023520000000000003,0.006860000000000001,0.0245,4.3296,1.2628,4.51
2020-11-02 13:00:00,4.38192,1.27806,4.5645,0.023520000000000003,0.006860000000000001,0.0245,4.3584,1.2711999999999999,4.54,4.30512,1.25566,4.4845,0.023520000000000003,0.006860000000000001,0.0245,4.2816,1.2488000000000001,4.46
2020-11-02 13:30:00,4.344,1.267,4.525,0.024,0.007,0.025,4.32,1.26,4.5,4.2768,1.2474,4.455,0.024,0.007,0.025,4.2528,1.2404,4.43
2020-11-02 14:00:00,4.22832,1.23326,4.4045,0.023520000000000003,0.006860000000000001,0.0245,4.2048,1.2264,4.38,4.16112,1.21366,4.3345,0.023520000000000003,0.006860000000000001,0.0245,4.1376,1.2068,4.31
2020-11-02 14:30:00,4.25664,1.24152,4.434,0.02304,0.00672,0.024,4.2336,1.2348,4.41,4.18944,1.22192,4.364,0.02304,0.00672,0.024,4.1664,1.2152,4.34
2020-11-02 15:00:00,4.2192,1.2306,4.395,0.024,0.007,0.025,4.1952,1.2236,4.37,4.152,1.211,4.325,0.024,0.007,0.025,4.128,1.204,4.3
2020-11-02 15:30:00,4.34256,1.26658,4.5235,0.02256,0.006580000000000001,0.0235,4.32,1.26,4.5,4.26576,1.24418,4.4435,0.02256,0.006580000000000001,0.0235,4.2432,1.2376,4.42
2020-11-02 16:00:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2020-11-02 16:30:00,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71
2020-11-02 17:00:00,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76
2020-11-02 17:30:00,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,4.752,1.3860000000000001,4.95,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87
2020-11-02 18:00:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2020-11-02 18:30:00,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55
2020-11-02 19:00:00,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43
2020-11-02 19:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2020-11-02 20:00:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2020-11-02 20:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-11-02 21:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-11-02 21:30:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2020-11-02 22:00:00,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-11-02 22:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-11-02 23:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-11-02 23:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-11-03 00:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-11-03 00:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-11-03 01:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-11-03 01:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-11-03 02:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-11-03 02:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-11-03 03:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-11-03 03:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-11-03 04:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-11-03 04:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-11-03 05:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-11-03 05:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-11-03 06:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-11-03 06:30:00,3.1224,0.9107000000000001,3.2525,0.0216,0.0063,0.022500000000000003,3.1008,0.9044000000000001,3.23,3.084,0.8995000000000001,3.2125,0.0216,0.0063,0.022500000000000003,3.0624,0.8932,3.19
2020-11-03 07:00:00,3.59376,1.04818,3.7435,0.03216,0.009380000000000001,0.0335,3.5616,1.0388,3.71,3.54576,1.03418,3.6935000000000002,0.03216,0.009380000000000001,0.0335,3.5136000000000003,1.0248,3.66
2020-11-03 07:30:00,4.06272,1.18496,4.232,0.030720000000000004,0.008960000000000001,0.032,4.032,1.176,4.2,3.99552,1.16536,4.162,0.030720000000000004,0.008960000000000001,0.032,3.9648,1.1564,4.13
2020-11-03 08:00:00,4.30032,1.25426,4.4795,0.02832,0.00826,0.029500000000000002,4.272,1.246,4.45,4.23312,1.23466,4.4095,0.02832,0.00826,0.029500000000000002,4.2048,1.2264,4.38
2020-11-03 08:30:00,4.35312,1.26966,4.5344999999999995,0.023520000000000003,0.006860000000000001,0.0245,4.3296,1.2628,4.51,4.28592,1.25006,4.4645,0.023520000000000003,0.006860000000000001,0.0245,4.2624,1.2432,4.44
2020-11-03 09:00:00,4.29312,1.25216,4.472,0.021120000000000003,0.0061600000000000005,0.022,4.272,1.246,4.45,4.21632,1.22976,4.392,0.021120000000000003,0.0061600000000000005,0.022,4.1952,1.2236,4.37
2020-11-03 09:30:00,4.34304,1.26672,4.524,0.02304,0.00672,0.024,4.32,1.26,4.5,4.26624,1.24432,4.444,0.02304,0.00672,0.024,4.2432,1.2376,4.42
2020-11-03 10:00:00,4.21344,1.22892,4.389,0.027840000000000004,0.00812,0.029,4.1856,1.2208,4.36,4.14624,1.20932,4.319,0.027840000000000004,0.00812,0.029,4.1184,1.2012,4.29
2020-11-03 10:30:00,4.1860800000000005,1.2209400000000001,4.3605,0.029280000000000004,0.00854,0.030500000000000003,4.1568,1.2124,4.33,4.10928,1.19854,4.2805,0.029280000000000004,0.00854,0.030500000000000003,4.08,1.19,4.25
2020-11-03 11:00:00,4.05168,1.18174,4.2205,0.029280000000000004,0.00854,0.030500000000000003,4.0224,1.1732,4.19,3.98448,1.16214,4.1505,0.029280000000000004,0.00854,0.030500000000000003,3.9552,1.1536,4.12
2020-11-03 11:30:00,4.2408,1.2368999999999999,4.4175,0.0264,0.0077,0.0275,4.2144,1.2292,4.39,4.1736,1.2173,4.3475,0.0264,0.0077,0.0275,4.1472,1.2096,4.32
2020-11-03 12:00:00,4.48368,1.30774,4.6705,0.029280000000000004,0.00854,0.030500000000000003,4.4544,1.2992,4.64,4.41648,1.28814,4.6005,0.029280000000000004,0.00854,0.030500000000000003,4.3872,1.2796,4.57
2020-11-03 12:30:00,4.62432,1.34876,4.817,0.025920000000000002,0.007560000000000001,0.027,4.5984,1.3412,4.79,4.55712,1.32916,4.747,0.025920000000000002,0.007560000000000001,0.027,4.5312,1.3216,4.72
2020-11-03 13:00:00,4.34592,1.26756,4.527,0.025920000000000002,0.007560000000000001,0.027,4.32,1.26,4.5,4.27872,1.24796,4.457,0.025920000000000002,0.007560000000000001,0.027,4.2528,1.2404,4.43
2020-11-03 13:30:00,4.17264,1.21702,4.3465,0.02544,0.00742,0.026500000000000003,4.1472,1.2096,4.32,4.11504,1.20022,4.2865,0.02544,0.00742,0.026500000000000003,4.0896,1.1928,4.26
2020-11-03 14:00:00,4.4688,1.3034,4.655,0.024,0.007,0.025,4.4448,1.2964,4.63,4.392,1.2810000000000001,4.575,0.024,0.007,0.025,4.368,1.274,4.55
2020-11-03 14:30:00,4.56192,1.33056,4.752,0.0019200000000000003,0.0005600000000000001,0.002,4.5600000000000005,1.33,4.75,4.48512,1.30816,4.672,0.0019200000000000003,0.0005600000000000001,0.002,4.4832,1.3076,4.67
2020-11-03 15:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65
2020-11-03 15:30:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005
2020-11-03 16:00:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71
2020-11-03 16:30:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8
2020-11-03 17:00:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02
2020-11-03 17:30:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02
2020-11-03 18:00:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92
2020-11-03 18:30:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69
2020-11-03 19:00:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6
2020-11-03 19:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2020-11-03 20:00:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2020-11-03 20:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-11-03 21:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-11-03 21:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-11-03 22:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-11-03 22:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-11-03 23:00:00,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-11-03 23:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-11-04 00:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-11-04 00:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-11-04 01:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-11-04 01:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-11-04 02:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-11-04 02:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-11-04 03:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-11-04 03:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-11-04 04:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-11-04 04:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-11-04 05:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-11-04 05:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-11-04 06:00:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-11-04 06:30:00,3.32448,0.9696400000000001,3.463,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.312,0.966,3.45,3.28608,0.9584400000000001,3.423,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.2736,0.9548000000000001,3.41
2020-11-04 07:00:00,3.7368,1.0899,3.8925,0.031200000000000002,0.0091,0.0325,3.7056,1.0808,3.86,3.6888,1.0759,3.8425000000000002,0.031200000000000002,0.0091,0.0325,3.6576,1.0668,3.81
2020-11-04 07:30:00,4.27536,1.24698,4.4535,0.03216,0.009380000000000001,0.0335,4.2432,1.2376,4.42,4.20816,1.2273800000000001,4.3835,0.03216,0.009380000000000001,0.0335,4.176,1.218,4.35
2020-11-04 08:00:00,4.53264,1.32202,4.7215,0.030240000000000003,0.008820000000000001,0.0315,4.5024,1.3132000000000001,4.69,4.45584,1.29962,4.6415,0.030240000000000003,0.008820000000000001,0.0315,4.4256,1.2908,4.61
2020-11-04 08:30:00,4.56336,1.33098,4.7535,0.02256,0.006580000000000001,0.0235,4.5408,1.3244,4.73,4.48656,1.30858,4.6735,0.02256,0.006580000000000001,0.0235,4.464,1.302,4.65
2020-11-04 09:00:00,4.49136,1.30998,4.6785,0.01776,0.005180000000000001,0.018500000000000003,4.4736,1.3048,4.66,4.41456,1.28758,4.5985,0.01776,0.005180000000000001,0.018500000000000003,4.3968,1.2824,4.58
2020-11-04 09:30:00,4.50288,1.31334,4.6905,0.019680000000000003,0.00574,0.0205,4.4832,1.3076,4.67,4.43568,1.2937400000000001,4.6205,0.019680000000000003,0.00574,0.0205,4.416,1.288,4.6
2020-11-04 10:00:00,4.4136,1.2873,4.5975,0.016800000000000002,0.0049,0.0175,4.3968,1.2824,4.58,4.3368,1.2649,4.5175,0.016800000000000002,0.0049,0.0175,4.32,1.26,4.5
2020-11-04 10:30:00,4.42272,1.28996,4.607,0.01632,0.00476,0.017,4.4064,1.2852000000000001,4.59,4.35552,1.2703600000000002,4.537,0.01632,0.00476,0.017,4.3392,1.2656,4.52
2020-11-04 11:00:00,4.37136,1.27498,4.5535,0.012960000000000001,0.0037800000000000004,0.0135,4.3584,1.2711999999999999,4.54,4.30416,1.25538,4.4835,0.012960000000000001,0.0037800000000000004,0.0135,4.2912,1.2516,4.47
2020-11-04 11:30:00,4.21728,1.23004,4.393,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2048,1.2264,4.38,4.15008,1.21044,4.323,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.1376,1.2068,4.31
2020-11-04 12:00:00,4.22256,1.2315800000000001,4.3985,0.01776,0.005180000000000001,0.018500000000000003,4.2048,1.2264,4.38,4.15536,1.21198,4.3285,0.01776,0.005180000000000001,0.018500000000000003,4.1376,1.2068,4.31
2020-11-04 12:30:00,4.4688,1.3034,4.655,0.014400000000000001,0.004200000000000001,0.015,4.4544,1.2992,4.64,4.4016,1.2838,4.585,0.014400000000000001,0.004200000000000001,0.015,4.3872,1.2796,4.57
2020-11-04 13:00:00,4.27776,1.24768,4.456,0.015360000000000002,0.0044800000000000005,0.016,4.2624,1.2432,4.44,4.21056,1.22808,4.386,0.015360000000000002,0.0044800000000000005,0.016,4.1952,1.2236,4.37
2020-11-04 13:30:00,4.08912,1.19266,4.2595,0.01872,0.0054600000000000004,0.0195,4.0704,1.1872,4.24,4.02192,1.17306,4.1895,0.01872,0.0054600000000000004,0.0195,4.0032,1.1676,4.17
2020-11-04 14:00:00,4.1376,1.2068,4.31,0.019200000000000002,0.0056,0.02,4.1184,1.2012,4.29,4.0704,1.1872,4.24,0.019200000000000002,0.0056,0.02,4.0512,1.1816,4.22
2020-11-04 14:30:00,4.19808,1.22444,4.373,0.022080000000000002,0.00644,0.023,4.176,1.218,4.35,4.13088,1.20484,4.303,0.022080000000000002,0.00644,0.023,4.1088000000000005,1.1984,4.28
2020-11-04 15:00:00,4.37904,1.27722,4.5615,0.020640000000000002,0.00602,0.021500000000000002,4.3584,1.2711999999999999,4.54,4.31184,1.25762,4.4915,0.020640000000000002,0.00602,0.021500000000000002,4.2912,1.2516,4.47
2020-11-04 15:30:00,4.50288,1.31334,4.6905,0.019680000000000003,0.00574,0.0205,4.4832,1.3076,4.67,4.42608,1.29094,4.6105,0.019680000000000003,0.00574,0.0205,4.4064,1.2852000000000001,4.59
2020-11-04 16:00:00,4.55952,1.32986,4.7495,0.01872,0.0054600000000000004,0.0195,4.5408,1.3244,4.73,4.4827200000000005,1.30746,4.6695,0.01872,0.0054600000000000004,0.0195,4.464,1.302,4.65
2020-11-04 16:30:00,4.57536,1.33448,4.766,0.00576,0.00168,0.006,4.5696,1.3328,4.76,4.49856,1.31208,4.686,0.00576,0.00168,0.006,4.4928,1.3104,4.68
2020-11-04 17:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2020-11-04 17:30:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86
2020-11-04 18:00:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78
2020-11-04 18:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62
2020-11-04 19:00:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2020-11-04 19:30:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2020-11-04 20:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2020-11-04 20:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16
2020-11-04 21:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-11-04 21:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-11-04 22:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-11-04 22:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-11-04 23:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-11-04 23:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-11-05 00:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-11-05 00:30:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-11-05 01:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62
2020-11-05 01:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-11-05 02:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-11-05 02:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-11-05 03:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-11-05 03:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-11-05 04:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-11-05 04:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-11-05 05:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-11-05 05:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-11-05 06:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-11-05 06:30:00,3.28224,0.9573200000000001,3.419,0.00864,0.00252,0.009000000000000001,3.2736,0.9548000000000001,3.41,3.2342400000000002,0.94332,3.3689999999999998,0.00864,0.00252,0.009000000000000001,3.2256,0.9408000000000001,3.36
2020-11-05 07:00:00,3.64272,1.06246,3.7945,0.033120000000000004,0.00966,0.0345,3.6096,1.0528,3.76,3.59472,1.04846,3.7445,0.033120000000000004,0.00966,0.0345,3.5616,1.0388,3.71
2020-11-05 07:30:00,4.15056,1.21058,4.3235,0.03216,0.009380000000000001,0.0335,4.1184,1.2012,4.29,4.08336,1.19098,4.2535,0.03216,0.009380000000000001,0.0335,4.0512,1.1816,4.22
2020-11-05 08:00:00,4.45296,1.29878,4.6385000000000005,0.027360000000000002,0.007980000000000001,0.0285,4.4256,1.2908,4.61,4.3761600000000005,1.27638,4.5585,0.027360000000000002,0.007980000000000001,0.0285,4.3488,1.2684,4.53
2020-11-05 08:30:00,4.4832,1.3076,4.67,0.019200000000000002,0.0056,0.02,4.464,1.302,4.65,4.416,1.288,4.6,0.019200000000000002,0.0056,0.02,4.3968,1.2824,4.58
2020-11-05 09:00:00,4.4764800000000005,1.30564,4.663,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.464,1.302,4.65,4.40928,1.28604,4.593,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3968,1.2824,4.58
2020-11-05 09:30:00,4.61232,1.3452600000000001,4.8045,0.013920000000000002,0.00406,0.0145,4.5984,1.3412,4.79,4.53552,1.32286,4.7245,0.013920000000000002,0.00406,0.0145,4.5216,1.3188,4.71
2020-11-05 10:00:00,4.61184,1.34512,4.804,0.01344,0.003920000000000001,0.014,4.5984,1.3412,4.79,4.53504,1.32272,4.724,0.01344,0.003920000000000001,0.014,4.5216,1.3188,4.71
2020-11-05 10:30:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73
2020-11-05 11:00:00,4.6752,1.3636,4.87,0.0,0.0,0.0,4.6752,1.3636,4.87,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79
2020-11-05 11:30:00,4.5432,1.3251,4.7325,0.012,0.0035,0.0125,4.5312,1.3216,4.72,4.4664,1.3027,4.6525,0.012,0.0035,0.0125,4.4544,1.2992,4.64
2020-11-05 12:00:00,4.66512,1.36066,4.8595,0.009120000000000001,0.00266,0.0095,4.656,1.358,4.85,4.58832,1.33826,4.7795000000000005,0.009120000000000001,0.00266,0.0095,4.5792,1.3356,4.77
2020-11-05 12:30:00,4.59696,1.34078,4.7885,0.00816,0.00238,0.0085,4.5888,1.3384,4.78,4.52016,1.31838,4.7085,0.00816,0.00238,0.0085,4.5120000000000005,1.316,4.7
2020-11-05 13:00:00,4.56336,1.33098,4.7535,0.012960000000000001,0.0037800000000000004,0.0135,4.5504,1.3272,4.74,4.48656,1.30858,4.6735,0.012960000000000001,0.0037800000000000004,0.0135,4.4736,1.3048,4.66
2020-11-05 13:30:00,4.50768,1.31474,4.6955,0.01488,0.00434,0.0155,4.4928,1.3104,4.68,4.43088,1.29234,4.6155,0.01488,0.00434,0.0155,4.416,1.288,4.6
2020-11-05 14:00:00,4.2571200000000005,1.24166,4.4345,0.00432,0.00126,0.0045000000000000005,4.2528,1.2404,4.43,4.18992,1.22206,4.3645,0.00432,0.00126,0.0045000000000000005,4.1856,1.2208,4.36
2020-11-05 14:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2020-11-05 15:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2020-11-05 15:30:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2020-11-05 16:00:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66
2020-11-05 16:30:00,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7
2020-11-05 17:00:00,4.8,1.4,5.0,0.0,0.0,0.0,4.8,1.4,5.0,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92
2020-11-05 17:30:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2020-11-05 18:00:00,4.6848,1.3664,4.88,0.0,0.0,0.0,4.6848,1.3664,4.88,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005
2020-11-05 18:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61
2020-11-05 19:00:00,4.4064,1.2852000000000001,4.59,0.0,0.0,0.0,4.4064,1.2852000000000001,4.59,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52
2020-11-05 19:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2020-11-05 20:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2020-11-05 20:30:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-11-05 21:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2020-11-05 21:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-11-05 22:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-11-05 22:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-11-05 23:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
