Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-05 23:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-11-06 00:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-11-06 00:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-11-06 01:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-11-06 01:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-11-06 02:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-11-06 02:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-11-06 03:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-11-06 03:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-11-06 04:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-11-06 04:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-11-06 05:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-11-06 05:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-11-06 06:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-11-06 06:30:00,3.0864,0.9002,3.215,0.024,0.007,0.025,3.0624,0.8932,3.19,3.048,0.889,3.175,0.024,0.007,0.025,3.024,0.882,3.15
2020-11-06 07:00:00,3.48288,1.01584,3.628,0.036480000000000005,0.01064,0.038,3.4464,1.0052,3.59,3.43488,1.00184,3.578,0.036480000000000005,0.01064,0.038,3.3984,0.9912000000000001,3.54
2020-11-06 07:30:00,3.92112,1.1436600000000001,4.0845,0.033120000000000004,0.00966,0.0345,3.888,1.134,4.05,3.8635200000000003,1.12686,4.0245,0.033120000000000004,0.00966,0.0345,3.8304,1.1172,3.99
2020-11-06 08:00:00,4.27152,1.24586,4.4495000000000005,0.02832,0.00826,0.029500000000000002,4.2432,1.2376,4.42,4.20432,1.22626,4.3795,0.02832,0.00826,0.029500000000000002,4.176,1.218,4.35
2020-11-06 08:30:00,4.3704,1.2747,4.5525,0.0216,0.0063,0.022500000000000003,4.3488,1.2684,4.53,4.3032,1.2551,4.4825,0.0216,0.0063,0.022500000000000003,4.2816,1.2488000000000001,4.46
2020-11-06 09:00:00,4.46256,1.30158,4.6485,0.01776,0.005180000000000001,0.018500000000000003,4.4448,1.2964,4.63,4.39536,1.28198,4.5785,0.01776,0.005180000000000001,0.018500000000000003,4.3776,1.2768,4.5600000000000005
2020-11-06 09:30:00,4.49808,1.31194,4.6855,0.01488,0.00434,0.0155,4.4832,1.3076,4.67,4.42128,1.2895400000000001,4.6055,0.01488,0.00434,0.0155,4.4064,1.2852000000000001,4.59
2020-11-06 10:00:00,4.4424,1.2957,4.6275,0.016800000000000002,0.0049,0.0175,4.4256,1.2908,4.61,4.3752,1.2761,4.5575,0.016800000000000002,0.0049,0.0175,4.3584,1.2711999999999999,4.54
2020-11-06 10:30:00,4.24512,1.23816,4.422,0.01152,0.00336,0.012,4.2336,1.2348,4.41,4.17792,1.21856,4.352,0.01152,0.00336,0.012,4.1664,1.2152,4.34
2020-11-06 11:00:00,4.13184,1.20512,4.304,0.01344,0.003920000000000001,0.014,4.1184,1.2012,4.29,4.06464,1.18552,4.234,0.01344,0.003920000000000001,0.014,4.0512,1.1816,4.22
2020-11-06 11:30:00,4.17216,1.21688,4.346,0.015360000000000002,0.0044800000000000005,0.016,4.1568,1.2124,4.33,4.10496,1.1972800000000001,4.276,0.015360000000000002,0.0044800000000000005,0.016,4.0896,1.1928,4.26
2020-11-06 12:00:00,4.12464,1.20302,4.2965,0.01584,0.00462,0.0165,4.1088000000000005,1.1984,4.28,4.06704,1.18622,4.2365,0.01584,0.00462,0.0165,4.0512,1.1816,4.22
2020-11-06 12:30:00,4.1016,1.1963,4.2725,0.012,0.0035,0.0125,4.0896,1.1928,4.26,4.0344,1.1767,4.2025,0.012,0.0035,0.0125,4.0224,1.1732,4.19
2020-11-06 13:00:00,4.06656,1.18608,4.236,0.015360000000000002,0.0044800000000000005,0.016,4.0512,1.1816,4.22,3.9993600000000002,1.16648,4.166,0.015360000000000002,0.0044800000000000005,0.016,3.984,1.162,4.15
2020-11-06 13:30:00,4.22304,1.23172,4.399,0.018240000000000003,0.00532,0.019,4.2048,1.2264,4.38,4.16544,1.21492,4.339,0.018240000000000003,0.00532,0.019,4.1472,1.2096,4.32
2020-11-06 14:00:00,4.31568,1.25874,4.4955,0.01488,0.00434,0.0155,4.3008,1.2544,4.48,4.23888,1.23634,4.4155,0.01488,0.00434,0.0155,4.224,1.232,4.4
2020-11-06 14:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2020-11-06 15:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2020-11-06 15:30:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2020-11-06 16:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2020-11-06 16:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2020-11-06 17:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005
2020-11-06 17:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63
2020-11-06 18:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54
2020-11-06 18:30:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47
2020-11-06 19:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2020-11-06 19:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2020-11-06 20:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9
2020-11-06 20:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-11-06 21:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-11-06 21:30:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-11-06 22:00:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26
2020-11-06 22:30:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-11-06 23:00:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-11-06 23:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-11-07 00:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-11-07 00:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-11-07 01:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-11-07 01:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-11-07 02:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-11-07 02:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-11-07 03:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-11-07 03:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-11-07 04:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-11-07 04:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-11-07 05:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-11-07 05:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-11-07 06:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-11-07 06:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-11-07 07:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-11-07 07:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-11-07 08:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-11-07 08:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-11-07 09:00:00,3.3792,0.9856,3.52,0.0,0.0,0.0,3.3792,0.9856,3.52,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-11-07 09:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-11-07 10:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-11-07 10:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-11-07 11:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2020-11-07 11:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-11-07 12:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-11-07 12:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-11-07 13:00:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-11-07 13:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-11-07 14:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-11-07 14:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-11-07 15:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-11-07 15:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-11-07 16:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-11-07 16:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-11-07 17:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07
2020-11-07 17:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2020-11-07 18:00:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2020-11-07 18:30:00,4.1376,1.2068,4.31,0.0,0.0,0.0,4.1376,1.2068,4.31,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-11-07 19:00:00,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11
2020-11-07 19:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-11-07 20:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-11-07 20:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-11-07 21:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-11-07 21:30:00,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-11-07 22:00:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-11-07 22:30:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-11-07 23:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-11-07 23:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-11-08 00:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-11-08 00:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-11-08 01:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-11-08 01:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-11-08 02:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-11-08 02:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-11-08 03:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-11-08 03:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-11-08 04:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-11-08 04:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-11-08 05:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-11-08 05:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-11-08 06:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-11-08 06:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-11-08 07:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-11-08 07:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-11-08 08:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-11-08 08:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-11-08 09:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-11-08 09:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-11-08 10:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23
2020-11-08 10:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-11-08 11:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-11-08 11:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,3.3888,0.9884000000000001,3.5300000000000002
2020-11-08 12:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-11-08 12:30:00,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-11-08 13:00:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-11-08 13:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-11-08 14:00:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-11-08 14:30:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2020-11-08 15:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-11-08 15:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-11-08 16:00:00,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-11-08 16:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-11-08 17:00:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2020-11-08 17:30:00,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45
2020-11-08 18:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2020-11-08 18:30:00,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25
2020-11-08 19:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18
2020-11-08 19:30:00,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-11-08 20:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-11-08 20:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-11-08 21:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-11-08 21:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27
2020-11-08 22:00:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-11-08 22:30:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-11-08 23:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-11-08 23:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-11-09 00:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-11-09 00:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-11-09 01:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-11-09 01:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-11-09 02:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-11-09 02:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-11-09 03:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-11-09 03:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-11-09 04:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-11-09 04:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-11-09 05:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-11-09 05:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-11-09 06:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-11-09 06:30:00,2.9496,0.8603000000000001,3.0725,0.0216,0.0063,0.022500000000000003,2.928,0.854,3.05,2.9208,0.8519,3.0425,0.0216,0.0063,0.022500000000000003,2.8992,0.8456,3.02
2020-11-09 07:00:00,3.48864,1.01752,3.634,0.03264,0.00952,0.034,3.456,1.008,3.6,3.44064,1.00352,3.584,0.03264,0.00952,0.034,3.408,0.994,3.55
2020-11-09 07:30:00,3.8582400000000003,1.12532,4.019,0.03744,0.010920000000000001,0.039,3.8208,1.1144,3.98,3.80064,1.10852,3.959,0.03744,0.010920000000000001,0.039,3.7632,1.0976,3.92
2020-11-09 08:00:00,4.24128,1.23704,4.418,0.02688,0.007840000000000001,0.028,4.2144,1.2292,4.39,4.17408,1.21744,4.348,0.02688,0.007840000000000001,0.028,4.1472,1.2096,4.32
2020-11-09 08:30:00,4.33632,1.2647599999999999,4.517,0.01632,0.00476,0.017,4.32,1.26,4.5,4.26912,1.24516,4.447,0.01632,0.00476,0.017,4.2528,1.2404,4.43
2020-11-09 09:00:00,4.35264,1.26952,4.534,0.01344,0.003920000000000001,0.014,4.3392,1.2656,4.52,4.28544,1.24992,4.464,0.01344,0.003920000000000001,0.014,4.272,1.246,4.45
2020-11-09 09:30:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6
2020-11-09 10:00:00,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6
2020-11-09 10:30:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73
2020-11-09 11:00:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73
2020-11-09 11:30:00,4.7232,1.3776,4.92,0.0,0.0,0.0,4.7232,1.3776,4.92,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83
2020-11-09 12:00:00,4.62864,1.35002,4.8215,0.011040000000000001,0.00322,0.0115,4.6176,1.3468,4.8100000000000005,4.54224,1.32482,4.7315000000000005,0.011040000000000001,0.00322,0.0115,4.5312,1.3216,4.72
2020-11-09 12:30:00,4.61232,1.3452600000000001,4.8045,0.013920000000000002,0.00406,0.0145,4.5984,1.3412,4.79,4.52592,1.32006,4.7145,0.013920000000000002,0.00406,0.0145,4.5120000000000005,1.316,4.7
2020-11-09 13:00:00,4.64208,1.3539400000000001,4.8355,0.01488,0.00434,0.0155,4.6272,1.3496000000000001,4.82,4.55568,1.32874,4.7455,0.01488,0.00434,0.0155,4.5408,1.3244,4.73
2020-11-09 13:30:00,4.34352,1.26686,4.5245,0.013920000000000002,0.00406,0.0145,4.3296,1.2628,4.51,4.26672,1.2444600000000001,4.4445,0.013920000000000002,0.00406,0.0145,4.2528,1.2404,4.43
2020-11-09 14:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2020-11-09 14:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2020-11-09 15:00:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61
2020-11-09 15:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62
2020-11-09 16:00:00,4.5984,1.3412,4.79,0.0,0.0,0.0,4.5984,1.3412,4.79,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7
2020-11-09 16:30:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74
2020-11-09 17:00:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2020-11-09 17:30:00,4.6944,1.3692,4.89,0.0,0.0,0.0,4.6944,1.3692,4.89,4.608,1.344,4.8,0.0,0.0,0.0,4.608,1.344,4.8
2020-11-09 18:00:00,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72
2020-11-09 18:30:00,4.416,1.288,4.6,0.0,0.0,0.0,4.416,1.288,4.6,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52
2020-11-09 19:00:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2020-11-09 19:30:00,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2020-11-09 20:00:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2020-11-09 20:30:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2020-11-09 21:00:00,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-11-09 21:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-11-09 22:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-11-09 22:30:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-11-09 23:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-11-09 23:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-11-10 00:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-11-10 00:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-11-10 01:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-11-10 01:30:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-11-10 02:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-11-10 02:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-11-10 03:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-11-10 03:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-11-10 04:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-11-10 04:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-11-10 05:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-11-10 05:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-11-10 06:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-11-10 06:30:00,2.99568,0.8737400000000001,3.1205,0.00048000000000000007,0.00014000000000000001,0.0005,2.9952,0.8736,3.12,2.95728,0.8625400000000001,3.0805,0.00048000000000000007,0.00014000000000000001,0.0005,2.9568000000000003,0.8624,3.08
2020-11-10 07:00:00,3.41184,0.9951200000000001,3.5540000000000003,0.03264,0.00952,0.034,3.3792,0.9856,3.52,3.35424,0.9783200000000001,3.4939999999999998,0.03264,0.00952,0.034,3.3216,0.9688,3.46
2020-11-10 07:30:00,3.89952,1.13736,4.062,0.030720000000000004,0.008960000000000001,0.032,3.8688000000000002,1.1284,4.03,3.84192,1.12056,4.002,0.030720000000000004,0.008960000000000001,0.032,3.8112,1.1116,3.9699999999999998
2020-11-10 08:00:00,4.15728,1.21254,4.3305,0.029280000000000004,0.00854,0.030500000000000003,4.128,1.204,4.3,4.09008,1.1929400000000001,4.2605,0.029280000000000004,0.00854,0.030500000000000003,4.0608,1.1844000000000001,4.23
2020-11-10 08:30:00,4.24608,1.23844,4.423,0.022080000000000002,0.00644,0.023,4.224,1.232,4.4,4.17888,1.21884,4.353,0.022080000000000002,0.00644,0.023,4.1568,1.2124,4.33
2020-11-10 09:00:00,4.2744,1.2467,4.4525,0.012,0.0035,0.0125,4.2624,1.2432,4.44,4.2072,1.2271,4.3825,0.012,0.0035,0.0125,4.1952,1.2236,4.37
2020-11-10 09:30:00,4.3248,1.2614,4.505,0.014400000000000001,0.004200000000000001,0.015,4.3104,1.2572,4.49,4.248,1.239,4.425,0.014400000000000001,0.004200000000000001,0.015,4.2336,1.2348,4.41
2020-11-10 10:00:00,4.21776,1.23018,4.3935,0.012960000000000001,0.0037800000000000004,0.0135,4.2048,1.2264,4.38,4.14096,1.20778,4.3135,0.012960000000000001,0.0037800000000000004,0.0135,4.128,1.204,4.3
2020-11-10 10:30:00,4.32,1.26,4.5,0.009600000000000001,0.0028,0.01,4.3104,1.2572,4.49,4.2432,1.2376,4.42,0.009600000000000001,0.0028,0.01,4.2336,1.2348,4.41
2020-11-10 11:00:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54
2020-11-10 11:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57
2020-11-10 12:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47
2020-11-10 12:30:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2020-11-10 13:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44
2020-11-10 13:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62
2020-11-10 14:00:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62
2020-11-10 14:30:00,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55
2020-11-10 15:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5
2020-11-10 15:30:00,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2020-11-10 16:00:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5
2020-11-10 16:30:00,4.5216,1.3188,4.71,0.0,0.0,0.0,4.5216,1.3188,4.71,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63
2020-11-10 17:00:00,4.7424,1.3832,4.94,0.0,0.0,0.0,4.7424,1.3832,4.94,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2020-11-10 17:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83
2020-11-10 18:00:00,4.6656,1.3608,4.86,0.0,0.0,0.0,4.6656,1.3608,4.86,4.5888,1.3384,4.78,0.0,0.0,0.0,4.5888,1.3384,4.78
2020-11-10 18:30:00,4.5024,1.3132000000000001,4.69,0.0,0.0,0.0,4.5024,1.3132000000000001,4.69,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61
2020-11-10 19:00:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53
2020-11-10 19:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2020-11-10 20:00:00,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-11-10 20:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-11-10 21:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2020-11-10 21:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-11-10 22:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-11-10 22:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-11-10 23:00:00,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-11-10 23:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-11-11 00:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-11-11 00:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-11-11 01:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-11-11 01:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-11-11 02:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2020-11-11 02:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-11-11 03:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-11-11 03:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-11-11 04:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-11-11 04:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-11-11 05:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-11-11 05:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-11-11 06:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71
2020-11-11 06:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-11-11 07:00:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2020-11-11 07:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2020-11-11 08:00:00,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2020-11-11 08:30:00,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58
2020-11-11 09:00:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.4352,1.2936,4.62,0.0,0.0,0.0,4.4352,1.2936,4.62
2020-11-11 09:30:00,4.5312,1.3216,4.72,0.0,0.0,0.0,4.5312,1.3216,4.72,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64
2020-11-11 10:00:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2020-11-11 10:30:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65
2020-11-11 11:00:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75
2020-11-11 11:30:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82
2020-11-11 12:00:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77
2020-11-11 12:30:00,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85
2020-11-11 13:00:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83
2020-11-11 13:30:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65
2020-11-11 14:00:00,4.48368,1.30774,4.6705,0.00048000000000000007,0.00014000000000000001,0.0005,4.4832,1.3076,4.67,4.41648,1.28814,4.6005,0.00048000000000000007,0.00014000000000000001,0.0005,4.416,1.288,4.6
2020-11-11 14:30:00,4.47264,1.3045200000000001,4.659,0.018240000000000003,0.00532,0.019,4.4544,1.2992,4.64,4.39584,1.28212,4.579,0.018240000000000003,0.00532,0.019,4.3776,1.2768,4.5600000000000005
2020-11-11 15:00:00,4.58592,1.33756,4.777,0.01632,0.00476,0.017,4.5696,1.3328,4.76,4.51872,1.31796,4.707,0.01632,0.00476,0.017,4.5024,1.3132000000000001,4.69
2020-11-11 15:30:00,4.5307200000000005,1.32146,4.7195,0.01872,0.0054600000000000004,0.0195,4.5120000000000005,1.316,4.7,4.45392,1.29906,4.6395,0.01872,0.0054600000000000004,0.0195,4.4352,1.2936,4.62
2020-11-11 16:00:00,4.67328,1.36304,4.868,0.01728,0.00504,0.018000000000000002,4.656,1.358,4.85,4.59648,1.34064,4.788,0.01728,0.00504,0.018000000000000002,4.5792,1.3356,4.77
2020-11-11 16:30:00,4.81968,1.40574,5.0205,0.019680000000000003,0.00574,0.0205,4.8,1.4,5.0,4.74288,1.38334,4.9405,0.019680000000000003,0.00574,0.0205,4.7232,1.3776,4.92
2020-11-11 17:00:00,4.9656,1.4483000000000001,5.1725,0.0216,0.0063,0.022500000000000003,4.944,1.442,5.15,4.8792,1.4231,5.0825,0.0216,0.0063,0.022500000000000003,4.8576,1.4168,5.06
2020-11-11 17:30:00,4.79664,1.3990200000000002,4.9965,0.02544,0.00742,0.026500000000000003,4.7712,1.3916,4.97,4.71984,1.37662,4.9165,0.02544,0.00742,0.026500000000000003,4.6944,1.3692,4.89
2020-11-11 18:00:00,4.66512,1.36066,4.8595,0.02832,0.00826,0.029500000000000002,4.6368,1.3524,4.83,4.59792,1.3410600000000001,4.7895,0.02832,0.00826,0.029500000000000002,4.5696,1.3328,4.76
2020-11-11 18:30:00,4.4208,1.2894,4.605,0.033600000000000005,0.0098,0.035,4.3872,1.2796,4.57,4.3632,1.2726,4.545,0.033600000000000005,0.0098,0.035,4.3296,1.2628,4.51
2020-11-11 19:00:00,4.29936,1.25398,4.4785,0.03696,0.010780000000000001,0.0385,4.2624,1.2432,4.44,4.24176,1.23718,4.4185,0.03696,0.010780000000000001,0.0385,4.2048,1.2264,4.38
2020-11-11 19:30:00,4.10448,1.19714,4.2755,0.043680000000000004,0.012740000000000001,0.0455,4.0608,1.1844000000000001,4.23,4.04688,1.18034,4.2155,0.043680000000000004,0.012740000000000001,0.0455,4.0032,1.1676,4.17
2020-11-11 20:00:00,3.89424,1.13582,4.0565,0.044640000000000006,0.01302,0.0465,3.8496,1.1228,4.01,3.84624,1.12182,4.0065,0.044640000000000006,0.01302,0.0465,3.8016,1.1088,3.96
2020-11-11 20:30:00,3.7992,1.1081,3.9575,0.0456,0.013300000000000001,0.0475,3.7536,1.0948,3.91,3.7512,1.0941,3.9075,0.0456,0.013300000000000001,0.0475,3.7056,1.0808,3.86
2020-11-11 21:00:00,3.61728,1.05504,3.768,0.04608,0.01344,0.048,3.5712,1.0416,3.7199999999999998,3.57888,1.04384,3.7279999999999998,0.04608,0.01344,0.048,3.5328,1.0304,3.68
2020-11-11 21:30:00,3.50256,1.02158,3.6485000000000003,0.046560000000000004,0.013580000000000002,0.0485,3.456,1.008,3.6,3.45456,1.00758,3.5985,0.046560000000000004,0.013580000000000002,0.0485,3.408,0.994,3.55
2020-11-11 22:00:00,3.35856,0.9795800000000001,3.4985,0.046560000000000004,0.013580000000000002,0.0485,3.312,0.966,3.45,3.32016,0.9683800000000001,3.4585,0.046560000000000004,0.013580000000000002,0.0485,3.2736,0.9548000000000001,3.41
2020-11-11 22:30:00,3.11952,0.9098600000000001,3.2495,0.04752000000000001,0.01386,0.0495,3.072,0.896,3.2,3.09072,0.90146,3.2195,0.04752000000000001,0.01386,0.0495,3.0432,0.8876000000000001,3.17
2020-11-11 23:00:00,2.91792,0.85106,3.0395,0.04752000000000001,0.01386,0.0495,2.8704,0.8372,2.99,2.88912,0.8426600000000001,3.0095,0.04752000000000001,0.01386,0.0495,2.8416,0.8288000000000001,2.96
2020-11-11 23:30:00,2.71632,0.7922600000000001,2.8295,0.04752000000000001,0.01386,0.0495,2.6688,0.7784000000000001,2.7800000000000002,2.68752,0.7838600000000001,2.7995,0.04752000000000001,0.01386,0.0495,2.64,0.77,2.75
2020-11-12 00:00:00,2.54352,0.7418600000000001,2.6495,0.04752000000000001,0.01386,0.0495,2.496,0.728,2.6,2.52432,0.73626,2.6295,0.04752000000000001,0.01386,0.0495,2.4768,0.7224,2.58
2020-11-12 00:30:00,2.47632,0.72226,2.5795,0.04752000000000001,0.01386,0.0495,2.4288,0.7084,2.5300000000000002,2.45712,0.7166600000000001,2.5595,0.04752000000000001,0.01386,0.0495,2.4096,0.7028,2.51
2020-11-12 01:00:00,2.40912,0.7026600000000001,2.5095,0.04752000000000001,0.01386,0.0495,2.3616,0.6888000000000001,2.46,2.38992,0.69706,2.4895,0.04752000000000001,0.01386,0.0495,2.3424,0.6832,2.44
2020-11-12 01:30:00,2.34192,0.68306,2.4395,0.04752000000000001,0.01386,0.0495,2.2944,0.6692,2.39,2.33232,0.6802600000000001,2.4295,0.04752000000000001,0.01386,0.0495,2.2848,0.6664,2.38
2020-11-12 02:00:00,2.35872,0.68796,2.457,0.04512,0.013160000000000002,0.047,2.3136,0.6748000000000001,2.41,2.3395200000000003,0.6823600000000001,2.437,0.04512,0.013160000000000002,0.047,2.2944,0.6692,2.39
2020-11-12 02:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-11-12 03:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-11-12 03:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-11-12 04:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-11-12 04:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-11-12 05:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-11-12 05:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-11-12 06:00:00,2.63472,0.76846,2.7445,0.013920000000000002,0.00406,0.0145,2.6208,0.7644000000000001,2.73,2.61552,0.7628600000000001,2.7245,0.013920000000000002,0.00406,0.0145,2.6016,0.7588,2.71
2020-11-12 06:30:00,3.08736,0.9004800000000001,3.216,0.03456,0.01008,0.036000000000000004,3.0528,0.8904000000000001,3.18,3.04896,0.8892800000000001,3.176,0.03456,0.01008,0.036000000000000004,3.0144,0.8792000000000001,3.14
2020-11-12 07:00:00,3.4718400000000003,1.01262,3.6165000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.4368,1.0024,3.58,3.43344,1.00142,3.5765000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.3984,0.9912000000000001,3.54
2020-11-12 07:30:00,3.9312,1.1466,4.095,0.033600000000000005,0.0098,0.035,3.8976,1.1368,4.06,3.8736,1.1298,4.035,0.033600000000000005,0.0098,0.035,3.84,1.12,4.0
2020-11-12 08:00:00,4.24416,1.23788,4.421,0.02976,0.00868,0.031,4.2144,1.2292,4.39,4.18656,1.22108,4.361,0.02976,0.00868,0.031,4.1568,1.2124,4.33
2020-11-12 08:30:00,4.17936,1.21898,4.3535,0.02256,0.006580000000000001,0.0235,4.1568,1.2124,4.33,4.12176,1.20218,4.2935,0.02256,0.006580000000000001,0.0235,4.0992,1.1956,4.27
2020-11-12 09:00:00,4.21056,1.22808,4.386,0.015360000000000002,0.0044800000000000005,0.016,4.1952,1.2236,4.37,4.14336,1.20848,4.316,0.015360000000000002,0.0044800000000000005,0.016,4.128,1.204,4.3
2020-11-12 09:30:00,4.19664,1.22402,4.3715,0.020640000000000002,0.00602,0.021500000000000002,4.176,1.218,4.35,4.12944,1.20442,4.3015,0.020640000000000002,0.00602,0.021500000000000002,4.1088000000000005,1.1984,4.28
2020-11-12 10:00:00,4.068,1.1865,4.2375,0.016800000000000002,0.0049,0.0175,4.0512,1.1816,4.22,4.0104,1.1697,4.1775,0.016800000000000002,0.0049,0.0175,3.9936,1.1648,4.16
2020-11-12 10:30:00,4.2408,1.2368999999999999,4.4175,0.016800000000000002,0.0049,0.0175,4.224,1.232,4.4,4.1736,1.2173,4.3475,0.016800000000000002,0.0049,0.0175,4.1568,1.2124,4.33
2020-11-12 11:00:00,4.19904,1.22472,4.374,0.01344,0.003920000000000001,0.014,4.1856,1.2208,4.36,4.14144,1.20792,4.314,0.01344,0.003920000000000001,0.014,4.128,1.204,4.3
2020-11-12 11:30:00,4.37424,1.27582,4.5565,0.01584,0.00462,0.0165,4.3584,1.2711999999999999,4.54,4.30704,1.25622,4.4865,0.01584,0.00462,0.0165,4.2912,1.2516,4.47
2020-11-12 12:00:00,4.368,1.274,4.55,0.019200000000000002,0.0056,0.02,4.3488,1.2684,4.53,4.3008,1.2544,4.48,0.019200000000000002,0.0056,0.02,4.2816,1.2488000000000001,4.46
2020-11-12 12:30:00,4.22256,1.2315800000000001,4.3985,0.01776,0.005180000000000001,0.018500000000000003,4.2048,1.2264,4.38,4.16496,1.21478,4.3385,0.01776,0.005180000000000001,0.018500000000000003,4.1472,1.2096,4.32
2020-11-12 13:00:00,4.05168,1.18174,4.2205,0.019680000000000003,0.00574,0.0205,4.032,1.176,4.2,3.98448,1.16214,4.1505,0.019680000000000003,0.00574,0.0205,3.9648,1.1564,4.13
2020-11-12 13:30:00,4.10784,1.19812,4.279,0.018240000000000003,0.00532,0.019,4.0896,1.1928,4.26,4.05024,1.18132,4.219,0.018240000000000003,0.00532,0.019,4.032,1.176,4.2
2020-11-12 14:00:00,4.40304,1.28422,4.5865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.3968,1.2824,4.58,4.32624,1.26182,4.5065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,4.32,1.26,4.5
2020-11-12 14:30:00,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2020-11-12 15:00:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58
2020-11-12 15:30:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65
2020-11-12 16:00:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75
2020-11-12 16:30:00,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82
2020-11-12 17:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,4.7328,1.3804,4.93,0.0,0.0,0.0,4.7328,1.3804,4.93
2020-11-12 17:30:00,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2020-11-12 18:00:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83
2020-11-12 18:30:00,4.4256,1.2908,4.61,0.0,0.0,0.0,4.4256,1.2908,4.61,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54
