Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-12 19:00:00,4.2624,1.2432,4.44,0.0,0.0,0.0,4.2624,1.2432,4.44,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38
2020-11-12 19:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2020-11-12 20:00:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2020-11-12 20:30:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-11-12 21:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-11-12 21:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2020-11-12 22:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-11-12 22:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-11-12 23:00:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94
2020-11-12 23:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-11-13 00:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-11-13 00:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-11-13 01:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46
2020-11-13 01:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-11-13 02:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-11-13 02:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-11-13 03:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-11-13 03:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-11-13 04:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-11-13 04:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-11-13 05:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-11-13 05:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-11-13 06:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-11-13 06:30:00,3.0864,0.9002,3.215,0.014400000000000001,0.004200000000000001,0.015,3.072,0.896,3.2,3.048,0.889,3.175,0.014400000000000001,0.004200000000000001,0.015,3.0336,0.8848,3.16
2020-11-13 07:00:00,3.52128,1.02704,3.668,0.036480000000000005,0.01064,0.038,3.4848,1.0164,3.63,3.47328,1.01304,3.618,0.036480000000000005,0.01064,0.038,3.4368,1.0024,3.58
2020-11-13 07:30:00,3.99888,1.16634,4.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9648,1.1564,4.13,3.93168,1.14674,4.0955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8976,1.1368,4.06
2020-11-13 08:00:00,4.20288,1.22584,4.378,0.02688,0.007840000000000001,0.028,4.176,1.218,4.35,4.13568,1.20624,4.308,0.02688,0.007840000000000001,0.028,4.1088000000000005,1.1984,4.28
2020-11-13 08:30:00,4.33056,1.26308,4.511,0.02016,0.005880000000000001,0.021,4.3104,1.2572,4.49,4.25376,1.24068,4.431,0.02016,0.005880000000000001,0.021,4.2336,1.2348,4.41
2020-11-13 09:00:00,4.30032,1.25426,4.4795,0.01872,0.0054600000000000004,0.0195,4.2816,1.2488000000000001,4.46,4.23312,1.23466,4.4095,0.01872,0.0054600000000000004,0.0195,4.2144,1.2292,4.39
2020-11-13 09:30:00,4.22208,1.23144,4.398,0.01728,0.00504,0.018000000000000002,4.2048,1.2264,4.38,4.14528,1.20904,4.318,0.01728,0.00504,0.018000000000000002,4.128,1.204,4.3
2020-11-13 10:00:00,4.2048,1.2264,4.38,0.019200000000000002,0.0056,0.02,4.1856,1.2208,4.36,4.128,1.204,4.3,0.019200000000000002,0.0056,0.02,4.1088000000000005,1.1984,4.28
2020-11-13 10:30:00,4.09776,1.1951800000000001,4.2685,0.01776,0.005180000000000001,0.018500000000000003,4.08,1.19,4.25,4.03056,1.17558,4.1985,0.01776,0.005180000000000001,0.018500000000000003,4.0128,1.1703999999999999,4.18
2020-11-13 11:00:00,4.18464,1.22052,4.359,0.018240000000000003,0.00532,0.019,4.1664,1.2152,4.34,4.10784,1.19812,4.279,0.018240000000000003,0.00532,0.019,4.0896,1.1928,4.26
2020-11-13 11:30:00,4.18464,1.22052,4.359,0.018240000000000003,0.00532,0.019,4.1664,1.2152,4.34,4.10784,1.19812,4.279,0.018240000000000003,0.00532,0.019,4.0896,1.1928,4.26
2020-11-13 12:00:00,4.31856,1.2595800000000001,4.4985,0.01776,0.005180000000000001,0.018500000000000003,4.3008,1.2544,4.48,4.25136,1.23998,4.4285,0.01776,0.005180000000000001,0.018500000000000003,4.2336,1.2348,4.41
2020-11-13 12:30:00,4.2672,1.2446,4.445,0.014400000000000001,0.004200000000000001,0.015,4.2528,1.2404,4.43,4.1904,1.2222,4.365,0.014400000000000001,0.004200000000000001,0.015,4.176,1.218,4.35
2020-11-13 13:00:00,4.04016,1.17838,4.2085,0.01776,0.005180000000000001,0.018500000000000003,4.0224,1.1732,4.19,3.97296,1.15878,4.1385,0.01776,0.005180000000000001,0.018500000000000003,3.9552,1.1536,4.12
2020-11-13 13:30:00,4.06032,1.18426,4.2295,0.01872,0.0054600000000000004,0.0195,4.0416,1.1788,4.21,3.9931200000000002,1.16466,4.1595,0.01872,0.0054600000000000004,0.0195,3.9744,1.1592,4.14
2020-11-13 14:00:00,4.11792,1.20106,4.2895,0.009120000000000001,0.00266,0.0095,4.1088000000000005,1.1984,4.28,4.05072,1.18146,4.2195,0.009120000000000001,0.00266,0.0095,4.0416,1.1788,4.21
2020-11-13 14:30:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2020-11-13 15:00:00,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24,4.0032,1.1676,4.17,0.0,0.0,0.0,4.0032,1.1676,4.17
2020-11-13 15:30:00,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19
2020-11-13 16:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,4.1472,1.2096,4.32,0.0,0.0,0.0,4.1472,1.2096,4.32
2020-11-13 16:30:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2020-11-13 17:00:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2020-11-13 17:30:00,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,4.3776,1.2768,4.5600000000000005,4.3104,1.2572,4.49,0.0,0.0,0.0,4.3104,1.2572,4.49
2020-11-13 18:00:00,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2020-11-13 18:30:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2020-11-13 19:00:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14
2020-11-13 19:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-11-13 20:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-11-13 20:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-11-13 21:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-11-13 21:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2020-11-13 22:00:00,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-11-13 22:30:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-11-13 23:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-11-13 23:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-11-14 00:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-11-14 00:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-11-14 01:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-11-14 01:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-11-14 02:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-11-14 02:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-11-14 03:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-11-14 03:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-11-14 04:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-11-14 04:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-11-14 05:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-11-14 05:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-11-14 06:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-11-14 06:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-11-14 07:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-11-14 07:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-11-14 08:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-11-14 08:30:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-11-14 09:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-11-14 09:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-11-14 10:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-11-14 10:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-11-14 11:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-11-14 11:30:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-11-14 12:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-11-14 12:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-11-14 13:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-11-14 13:30:00,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-11-14 14:00:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-11-14 14:30:00,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-11-14 15:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-11-14 15:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2020-11-14 16:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2020-11-14 16:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-11-14 17:00:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-11-14 17:30:00,3.9936,1.1648,4.16,0.0,0.0,0.0,3.9936,1.1648,4.16,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1
2020-11-14 18:00:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06
2020-11-14 18:30:00,3.936,1.148,4.1,0.0,0.0,0.0,3.936,1.148,4.1,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2020-11-14 19:00:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2020-11-14 19:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2020-11-14 20:00:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-11-14 20:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-11-14 21:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-11-14 21:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-11-14 22:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-11-14 22:30:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-11-14 23:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-11-14 23:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-11-15 00:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-11-15 00:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-11-15 01:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-11-15 01:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-11-15 02:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-11-15 02:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-11-15 03:00:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-11-15 03:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-11-15 04:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-11-15 04:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-11-15 05:00:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-11-15 05:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-11-15 06:00:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-11-15 06:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-11-15 07:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-11-15 07:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-11-15 08:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-11-15 08:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-11-15 09:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-11-15 09:30:00,2.6716800000000003,0.77924,2.783,0.0,0.0,0.0,2.6716800000000003,0.77924,2.783,2.64288,0.7708400000000001,2.753,0.0,0.0,0.0,2.64288,0.7708400000000001,2.753
2020-11-15 10:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-11-15 10:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2020-11-15 11:00:00,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-11-15 11:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-11-15 12:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-11-15 12:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49
2020-11-15 13:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-11-15 13:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2020-11-15 14:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2020-11-15 14:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2020-11-15 15:00:00,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-11-15 15:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2020-11-15 16:00:00,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2020-11-15 16:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,3.8688000000000002,1.1284,4.03
2020-11-15 17:00:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2020-11-15 17:30:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2020-11-15 18:00:00,4.2528,1.2404,4.43,0.0,0.0,0.0,4.2528,1.2404,4.43,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2020-11-15 18:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2020-11-15 19:00:00,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09
2020-11-15 19:30:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2020-11-15 20:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-11-15 20:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-11-15 21:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-11-15 21:30:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2020-11-15 22:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-11-15 22:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-11-15 23:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-11-15 23:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-11-16 00:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-11-16 00:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-11-16 01:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-11-16 01:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-11-16 02:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-11-16 02:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-11-16 03:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-11-16 03:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-11-16 04:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-11-16 04:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-11-16 05:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-11-16 05:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-11-16 06:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-11-16 06:30:00,3.05952,0.89236,3.187,0.01632,0.00476,0.017,3.0432,0.8876000000000001,3.17,3.03072,0.8839600000000001,3.157,0.01632,0.00476,0.017,3.0144,0.8792000000000001,3.14
2020-11-16 07:00:00,3.53376,1.03068,3.681,0.02976,0.00868,0.031,3.504,1.022,3.65,3.48576,1.01668,3.6310000000000002,0.02976,0.00868,0.031,3.456,1.008,3.6
2020-11-16 07:30:00,3.94896,1.15178,4.1135,0.03216,0.009380000000000001,0.0335,3.9168000000000003,1.1424,4.08,3.89136,1.13498,4.0535,0.03216,0.009380000000000001,0.0335,3.8592,1.1256,4.02
2020-11-16 08:00:00,4.28784,1.25062,4.4665,0.02544,0.00742,0.026500000000000003,4.2624,1.2432,4.44,4.22064,1.23102,4.3965,0.02544,0.00742,0.026500000000000003,4.1952,1.2236,4.37
2020-11-16 08:30:00,4.39296,1.28128,4.5760000000000005,0.015360000000000002,0.0044800000000000005,0.016,4.3776,1.2768,4.5600000000000005,4.32576,1.2616800000000001,4.506,0.015360000000000002,0.0044800000000000005,0.016,4.3104,1.2572,4.49
2020-11-16 09:00:00,4.38816,1.27988,4.571,0.010560000000000002,0.0030800000000000003,0.011,4.3776,1.2768,4.5600000000000005,4.32096,1.26028,4.501,0.010560000000000002,0.0030800000000000003,0.011,4.3104,1.2572,4.49
2020-11-16 09:30:00,4.44768,1.29724,4.633,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4352,1.2936,4.62,4.37088,1.27484,4.553,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3584,1.2711999999999999,4.54
2020-11-16 10:00:00,4.58016,1.33588,4.771,0.010560000000000002,0.0030800000000000003,0.011,4.5696,1.3328,4.76,4.51296,1.31628,4.7010000000000005,0.010560000000000002,0.0030800000000000003,0.011,4.5024,1.3132000000000001,4.69
2020-11-16 10:30:00,4.5792,1.3356,4.77,0.009600000000000001,0.0028,0.01,4.5696,1.3328,4.76,4.5120000000000005,1.316,4.7,0.009600000000000001,0.0028,0.01,4.5024,1.3132000000000001,4.69
2020-11-16 11:00:00,4.5475200000000005,1.32636,4.737,0.00672,0.0019600000000000004,0.007,4.5408,1.3244,4.73,4.48032,1.3067600000000001,4.667,0.00672,0.0019600000000000004,0.007,4.4736,1.3048,4.66
2020-11-16 11:30:00,4.70544,1.37242,4.9015,0.011040000000000001,0.00322,0.0115,4.6944,1.3692,4.89,4.62864,1.35002,4.8215,0.011040000000000001,0.00322,0.0115,4.6176,1.3468,4.8100000000000005
2020-11-16 12:00:00,4.7020800000000005,1.37144,4.898,0.007680000000000001,0.0022400000000000002,0.008,4.6944,1.3692,4.89,4.62528,1.34904,4.818,0.007680000000000001,0.0022400000000000002,0.008,4.6176,1.3468,4.8100000000000005
2020-11-16 12:30:00,4.81632,1.40476,5.017,0.00672,0.0019600000000000004,0.007,4.8096,1.4028,5.01,4.73952,1.38236,4.937,0.00672,0.0019600000000000004,0.007,4.7328,1.3804,4.93
2020-11-16 13:00:00,4.75248,1.3861400000000001,4.9505,0.01008,0.0029400000000000003,0.0105,4.7424,1.3832,4.94,4.67568,1.36374,4.8705,0.01008,0.0029400000000000003,0.0105,4.6656,1.3608,4.86
2020-11-16 13:30:00,4.54176,1.32468,4.731,0.010560000000000002,0.0030800000000000003,0.011,4.5312,1.3216,4.72,4.47456,1.30508,4.661,0.010560000000000002,0.0030800000000000003,0.011,4.464,1.302,4.65
2020-11-16 14:00:00,4.49232,1.31026,4.6795,0.009120000000000001,0.00266,0.0095,4.4832,1.3076,4.67,4.41552,1.28786,4.5995,0.009120000000000001,0.00266,0.0095,4.4064,1.2852000000000001,4.59
2020-11-16 14:30:00,4.6416,1.3538000000000001,4.835,0.014400000000000001,0.004200000000000001,0.015,4.6272,1.3496000000000001,4.82,4.5648,1.3314,4.755,0.014400000000000001,0.004200000000000001,0.015,4.5504,1.3272,4.74
2020-11-16 15:00:00,4.6392,1.3531,4.8325,0.012,0.0035,0.0125,4.6272,1.3496000000000001,4.82,4.5624,1.3307,4.7525,0.012,0.0035,0.0125,4.5504,1.3272,4.74
2020-11-16 15:30:00,4.6704,1.3622,4.865,0.014400000000000001,0.004200000000000001,0.015,4.656,1.358,4.85,4.5936,1.3397999999999999,4.785,0.014400000000000001,0.004200000000000001,0.015,4.5792,1.3356,4.77
2020-11-16 16:00:00,4.84128,1.41204,5.043,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8288,1.4084,5.03,4.76448,1.38964,4.963,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.752,1.3860000000000001,4.95
2020-11-16 16:30:00,4.8628800000000005,1.4183400000000002,5.0655,0.01488,0.00434,0.0155,4.848,1.4140000000000001,5.05,4.77648,1.39314,4.9755,0.01488,0.00434,0.0155,4.7616,1.3888,4.96
2020-11-16 17:00:00,4.94064,1.44102,5.1465,0.01584,0.00462,0.0165,4.9248,1.4364,5.13,4.86384,1.41862,5.0665,0.01584,0.00462,0.0165,4.848,1.4140000000000001,5.05
2020-11-16 17:30:00,4.79616,1.3988800000000001,4.996,0.00576,0.00168,0.006,4.7904,1.3972,4.99,4.72896,1.37928,4.926,0.00576,0.00168,0.006,4.7232,1.3776,4.92
2020-11-16 18:00:00,4.656,1.358,4.85,0.0,0.0,0.0,4.656,1.358,4.85,4.5792,1.3356,4.77,0.0,0.0,0.0,4.5792,1.3356,4.77
2020-11-16 18:30:00,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58
2020-11-16 19:00:00,4.272,1.246,4.45,0.0,0.0,0.0,4.272,1.246,4.45,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39
2020-11-16 19:30:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21
2020-11-16 20:00:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96
2020-11-16 20:30:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-11-16 21:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-11-16 21:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2020-11-16 22:00:00,3.3407999999999998,0.9744,3.48,0.0,0.0,0.0,3.3407999999999998,0.9744,3.48,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-11-16 22:30:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25
2020-11-16 23:00:00,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-11-16 23:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-11-17 00:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-11-17 00:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-11-17 01:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-11-17 01:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-11-17 02:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-11-17 02:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-11-17 03:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-11-17 03:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-11-17 04:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-11-17 04:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-11-17 05:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-11-17 05:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-11-17 06:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-11-17 06:30:00,2.988,0.8715,3.1125,0.0024000000000000002,0.0007,0.0025,2.9856,0.8708,3.11,2.9592,0.8631000000000001,3.0825,0.0024000000000000002,0.0007,0.0025,2.9568000000000003,0.8624,3.08
2020-11-17 07:00:00,3.46944,1.01192,3.614,0.03264,0.00952,0.034,3.4368,1.0024,3.58,3.42144,0.99792,3.564,0.03264,0.00952,0.034,3.3888,0.9884000000000001,3.5300000000000002
2020-11-17 07:30:00,3.78432,1.10376,3.942,0.030720000000000004,0.008960000000000001,0.032,3.7536,1.0948,3.91,3.73632,1.08976,3.892,0.030720000000000004,0.008960000000000001,0.032,3.7056,1.0808,3.86
2020-11-17 08:00:00,4.11648,1.20064,4.288,0.02688,0.007840000000000001,0.028,4.0896,1.1928,4.26,4.04928,1.18104,4.218,0.02688,0.007840000000000001,0.028,4.0224,1.1732,4.19
2020-11-17 08:30:00,4.26912,1.24516,4.447,0.01632,0.00476,0.017,4.2528,1.2404,4.43,4.20192,1.22556,4.377,0.01632,0.00476,0.017,4.1856,1.2208,4.36
2020-11-17 09:00:00,4.29408,1.25244,4.473,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2816,1.2488000000000001,4.46,4.22688,1.23284,4.4030000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2144,1.2292,4.39
2020-11-17 09:30:00,4.43136,1.29248,4.616,0.015360000000000002,0.0044800000000000005,0.016,4.416,1.288,4.6,4.36416,1.27288,4.546,0.015360000000000002,0.0044800000000000005,0.016,4.3488,1.2684,4.53
2020-11-17 10:00:00,4.47072,1.30396,4.657,0.01632,0.00476,0.017,4.4544,1.2992,4.64,4.39392,1.28156,4.577,0.01632,0.00476,0.017,4.3776,1.2768,4.5600000000000005
2020-11-17 10:30:00,4.46496,1.30228,4.651,0.010560000000000002,0.0030800000000000003,0.011,4.4544,1.2992,4.64,4.38816,1.27988,4.571,0.010560000000000002,0.0030800000000000003,0.011,4.3776,1.2768,4.5600000000000005
2020-11-17 11:00:00,4.5120000000000005,1.316,4.7,0.009600000000000001,0.0028,0.01,4.5024,1.3132000000000001,4.69,4.4352,1.2936,4.62,0.009600000000000001,0.0028,0.01,4.4256,1.2908,4.61
2020-11-17 11:30:00,4.57968,1.33574,4.7705,0.01008,0.0029400000000000003,0.0105,4.5696,1.3328,4.76,4.49328,1.31054,4.6805,0.01008,0.0029400000000000003,0.0105,4.4832,1.3076,4.67
2020-11-17 12:00:00,4.58112,1.33616,4.772,0.01152,0.00336,0.012,4.5696,1.3328,4.76,4.49472,1.3109600000000001,4.682,0.01152,0.00336,0.012,4.4832,1.3076,4.67
2020-11-17 12:30:00,4.53216,1.32188,4.721,0.010560000000000002,0.0030800000000000003,0.011,4.5216,1.3188,4.71,4.45536,1.29948,4.641,0.010560000000000002,0.0030800000000000003,0.011,4.4448,1.2964,4.63
2020-11-17 13:00:00,4.63056,1.35058,4.8235,0.012960000000000001,0.0037800000000000004,0.0135,4.6176,1.3468,4.8100000000000005,4.54416,1.32538,4.7335,0.012960000000000001,0.0037800000000000004,0.0135,4.5312,1.3216,4.72
2020-11-17 13:30:00,4.58256,1.33658,4.7735,0.012960000000000001,0.0037800000000000004,0.0135,4.5696,1.3328,4.76,4.50576,1.31418,4.6935,0.012960000000000001,0.0037800000000000004,0.0135,4.4928,1.3104,4.68
2020-11-17 14:00:00,4.42464,1.29052,4.609,0.00864,0.00252,0.009000000000000001,4.416,1.288,4.6,4.34784,1.2681200000000001,4.529,0.00864,0.00252,0.009000000000000001,4.3392,1.2656,4.52
2020-11-17 14:30:00,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2020-11-17 15:00:00,4.5408,1.3244,4.73,0.0,0.0,0.0,4.5408,1.3244,4.73,4.4736,1.3048,4.66,0.0,0.0,0.0,4.4736,1.3048,4.66
2020-11-17 15:30:00,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76,4.4928,1.3104,4.68,0.0,0.0,0.0,4.4928,1.3104,4.68
2020-11-17 16:00:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75
2020-11-17 16:30:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,4.704,1.3719999999999999,4.9
2020-11-17 17:00:00,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,4.9152000000000005,1.4336,5.12,4.8288,1.4084,5.03,0.0,0.0,0.0,4.8288,1.4084,5.03
2020-11-17 17:30:00,4.7808,1.3944,4.98,0.0,0.0,0.0,4.7808,1.3944,4.98,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91
2020-11-17 18:00:00,4.6368,1.3524,4.83,0.0,0.0,0.0,4.6368,1.3524,4.83,4.5696,1.3328,4.76,0.0,0.0,0.0,4.5696,1.3328,4.76
2020-11-17 18:30:00,4.3968,1.2824,4.58,0.0,0.0,0.0,4.3968,1.2824,4.58,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2020-11-17 19:00:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2020-11-17 19:30:00,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3,4.0704,1.1872,4.24,0.0,0.0,0.0,4.0704,1.1872,4.24
2020-11-17 20:00:00,4.0128,1.1703999999999999,4.18,0.0,0.0,0.0,4.0128,1.1703999999999999,4.18,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12
2020-11-17 20:30:00,3.8592,1.1256,4.02,0.0,0.0,0.0,3.8592,1.1256,4.02,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2020-11-17 21:00:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2020-11-17 21:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-11-17 22:00:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-11-17 22:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.0816,0.8988,3.21,0.0,0.0,0.0,3.0816,0.8988,3.21
2020-11-17 23:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-11-17 23:30:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-11-18 00:00:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-11-18 00:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-11-18 01:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-11-18 01:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-11-18 02:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-11-18 02:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-11-18 03:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-11-18 03:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-11-18 04:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-11-18 04:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-11-18 05:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-11-18 05:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-11-18 06:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-11-18 06:30:00,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35
2020-11-18 07:00:00,3.52848,1.02914,3.6755,0.01488,0.00434,0.0155,3.5136000000000003,1.0248,3.66,3.48048,1.01514,3.6255,0.01488,0.00434,0.0155,3.4656000000000002,1.0108,3.61
2020-11-18 07:30:00,3.92784,1.14562,4.0915,0.030240000000000003,0.008820000000000001,0.0315,3.8976,1.1368,4.06,3.87024,1.12882,4.0315,0.030240000000000003,0.008820000000000001,0.0315,3.84,1.12,4.0
2020-11-18 08:00:00,4.2696,1.2453,4.4475,0.0264,0.0077,0.0275,4.2432,1.2376,4.42,4.2024,1.2257,4.3775,0.0264,0.0077,0.0275,4.176,1.218,4.35
2020-11-18 08:30:00,4.38816,1.27988,4.571,0.02016,0.005880000000000001,0.021,4.368,1.274,4.55,4.32096,1.26028,4.501,0.02016,0.005880000000000001,0.021,4.3008,1.2544,4.48
2020-11-18 09:00:00,4.40016,1.28338,4.5835,0.012960000000000001,0.0037800000000000004,0.0135,4.3872,1.2796,4.57,4.33296,1.2637800000000001,4.5135000000000005,0.012960000000000001,0.0037800000000000004,0.0135,4.32,1.26,4.5
2020-11-18 09:30:00,4.4879999999999995,1.309,4.675,0.014400000000000001,0.004200000000000001,0.015,4.4736,1.3048,4.66,4.4112,1.2866,4.595,0.014400000000000001,0.004200000000000001,0.015,4.3968,1.2824,4.58
2020-11-18 10:00:00,4.39152,1.28086,4.5745000000000005,0.013920000000000002,0.00406,0.0145,4.3776,1.2768,4.5600000000000005,4.31472,1.25846,4.4945,0.013920000000000002,0.00406,0.0145,4.3008,1.2544,4.48
2020-11-18 10:30:00,4.52352,1.31936,4.712,0.01152,0.00336,0.012,4.5120000000000005,1.316,4.7,4.45632,1.29976,4.642,0.01152,0.00336,0.012,4.4448,1.2964,4.63
2020-11-18 11:00:00,4.53024,1.32132,4.719,0.00864,0.00252,0.009000000000000001,4.5216,1.3188,4.71,4.46304,1.30172,4.649,0.00864,0.00252,0.009000000000000001,4.4544,1.2992,4.64
2020-11-18 11:30:00,4.668,1.3615,4.8625,0.012,0.0035,0.0125,4.656,1.358,4.85,4.5912,1.3391,4.7825,0.012,0.0035,0.0125,4.5792,1.3356,4.77
2020-11-18 12:00:00,4.57344,1.33392,4.764,0.01344,0.003920000000000001,0.014,4.5600000000000005,1.33,4.75,4.50624,1.31432,4.694,0.01344,0.003920000000000001,0.014,4.4928,1.3104,4.68
2020-11-18 12:30:00,4.572,1.3335,4.7625,0.012,0.0035,0.0125,4.5600000000000005,1.33,4.75,4.5048,1.3139,4.6925,0.012,0.0035,0.0125,4.4928,1.3104,4.68
2020-11-18 13:00:00,4.60032,1.34176,4.792,0.01152,0.00336,0.012,4.5888,1.3384,4.78,4.53312,1.32216,4.7219999999999995,0.01152,0.00336,0.012,4.5216,1.3188,4.71
2020-11-18 13:30:00,4.57344,1.33392,4.764,0.01344,0.003920000000000001,0.014,4.5600000000000005,1.33,4.75,4.49664,1.31152,4.684,0.01344,0.003920000000000001,0.014,4.4832,1.3076,4.67
2020-11-18 14:00:00,4.5724800000000005,1.33364,4.763,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5600000000000005,1.33,4.75,4.49568,1.31124,4.683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4832,1.3076,4.67
2020-11-18 14:30:00,4.5475200000000005,1.32636,4.737,0.01632,0.00476,0.017,4.5312,1.3216,4.72,4.47072,1.30396,4.657,0.01632,0.00476,0.017,4.4544,1.2992,4.64
2020-11-18 15:00:00,4.58496,1.33728,4.776,0.015360000000000002,0.0044800000000000005,0.016,4.5696,1.3328,4.76,4.51776,1.31768,4.7059999999999995,0.015360000000000002,0.0044800000000000005,0.016,4.5024,1.3132000000000001,4.69
2020-11-18 15:30:00,4.6128,1.3454000000000002,4.805,0.014400000000000001,0.004200000000000001,0.015,4.5984,1.3412,4.79,4.536,1.323,4.725,0.014400000000000001,0.004200000000000001,0.015,4.5216,1.3188,4.71
2020-11-18 16:00:00,4.8384,1.4112,5.04,0.0,0.0,0.0,4.8384,1.4112,5.04,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2020-11-18 16:30:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,4.8192,1.4056,5.02,0.0,0.0,0.0,4.8192,1.4056,5.02
2020-11-18 17:00:00,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,4.9632000000000005,1.4476,5.17,4.8768,1.4224,5.08,0.0,0.0,0.0,4.8768,1.4224,5.08
2020-11-18 17:30:00,4.8864,1.4252,5.09,0.0,0.0,0.0,4.8864,1.4252,5.09,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01
2020-11-18 18:00:00,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,4.6272,1.3496000000000001,4.82,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,4.5600000000000005,1.33,4.75
2020-11-18 18:30:00,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,4.5120000000000005,1.316,4.7,4.4448,1.2964,4.63,0.0,0.0,0.0,4.4448,1.2964,4.63
2020-11-18 19:00:00,4.3872,1.2796,4.57,0.0,0.0,0.0,4.3872,1.2796,4.57,4.32,1.26,4.5,0.0,0.0,0.0,4.32,1.26,4.5
2020-11-18 19:30:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,4.128,1.204,4.3,0.0,0.0,0.0,4.128,1.204,4.3
2020-11-18 20:00:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-11-18 20:30:00,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2,3.9648,1.1564,4.13,0.0,0.0,0.0,3.9648,1.1564,4.13
2020-11-18 21:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-11-18 21:30:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-11-18 22:00:00,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2020-11-18 22:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-11-18 23:00:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-11-18 23:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-11-19 00:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-11-19 00:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-11-19 01:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-11-19 01:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-11-19 02:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-11-19 02:30:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-11-19 03:00:00,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-11-19 03:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-11-19 04:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-11-19 04:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-11-19 05:00:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-11-19 05:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-11-19 06:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2020-11-19 06:30:00,3.19344,0.93142,3.3265000000000002,0.01584,0.00462,0.0165,3.1776,0.9268000000000001,3.31,3.15504,0.92022,3.2865,0.01584,0.00462,0.0165,3.1392,0.9156000000000001,3.27
2020-11-19 07:00:00,3.5064,1.0227,3.6525,0.031200000000000002,0.0091,0.0325,3.4752,1.0136,3.62,3.4584,1.0087,3.6025,0.031200000000000002,0.0091,0.0325,3.4272,0.9996,3.5700000000000003
2020-11-19 07:30:00,3.9384,1.1487,4.1025,0.031200000000000002,0.0091,0.0325,3.9072,1.1396,4.07,3.8904,1.1347,4.0525,0.031200000000000002,0.0091,0.0325,3.8592,1.1256,4.02
2020-11-19 08:00:00,4.2988800000000005,1.25384,4.478,0.02688,0.007840000000000001,0.028,4.272,1.246,4.45,4.23168,1.23424,4.408,0.02688,0.007840000000000001,0.028,4.2048,1.2264,4.38
2020-11-19 08:30:00,4.46304,1.30172,4.649,0.018240000000000003,0.00532,0.019,4.4448,1.2964,4.63,4.39584,1.28212,4.579,0.018240000000000003,0.00532,0.019,4.3776,1.2768,4.5600000000000005
2020-11-19 09:00:00,4.49568,1.31124,4.683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4832,1.3076,4.67,4.42848,1.2916400000000001,4.6129999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.416,1.288,4.6
2020-11-19 09:30:00,4.67952,1.36486,4.8745,0.013920000000000002,0.00406,0.0145,4.6656,1.3608,4.86,4.60272,1.34246,4.7945,0.013920000000000002,0.00406,0.0145,4.5888,1.3384,4.78
2020-11-19 10:00:00,4.61088,1.34484,4.803,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5984,1.3412,4.79,4.54368,1.32524,4.733,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5312,1.3216,4.72
